Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,88.7888626253,13.6163664412,0.0,0.0,3.49369000822,6.81298672936,39.4446327132,37.6733827132,1.75125,0.02
 01/01  02:00:00,90.0012446009,14.920752906,0.0,0.0,3.49369000822,6.81298672936,58.2413634352,56.4701134352,1.75125,0.02
 01/01  03:00:00,87.8679785064,12.889940084,0.0,0.0,3.49369000822,6.81298672936,44.388037241,41.4726664301,1.75125,1.16412081086
 01/01  04:00:00,91.762814165,17.061131368,0.0,0.0,3.49369000822,6.81298672936,57.7403087916,55.9690587916,1.75125,0.02
 01/01  05:00:00,96.7634303687,15.5452788627,0.0,0.0,3.49369000822,6.81298672936,74.8555301815,73.0842801815,1.75125,0.02
 01/01  06:00:00,93.7880282927,12.889940084,0.0,0.0,3.49369000822,6.81298672936,61.1420101073,58.2264383497,1.75125,1.16432175755
 01/01  07:00:00,122.331303207,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,623.375834044,619.853334044,3.5025,0.02
 01/01  08:00:00,127.990904539,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,582.288971652,578.766471652,3.5025,0.02
 01/01  09:00:00,153.396553332,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,500.487646013,495.820738679,3.5025,1.16440733449
 01/01  10:00:00,125.856720513,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,466.908804572,463.386304572,3.5025,0.02
 01/01  11:00:00,160.504595491,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,418.939948438,410.770149931,7.005,1.16479850779
 01/01  12:00:00,192.016848762,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,388.09999104,379.930181098,7.005,1.16480994155
 01/01  13:00:00,199.143296177,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,341.483106237,330.978127885,9.34,1.16497835213
 01/01  14:00:00,196.225208446,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,309.871995531,299.367124585,9.34,1.16487094545
 01/01  15:00:00,192.453370637,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,286.084837287,276.724837287,9.34,0.02
 01/01  16:00:00,189.076805624,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,278.402236429,267.897325168,9.34,1.16491126079
 01/01  17:00:00,189.126195036,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,282.054176275,271.549343763,9.34,1.16483251194
 01/01  18:00:00,174.297727146,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,346.829183874,338.659314303,7.005,1.16486957092
 01/01  19:00:00,180.863326487,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,381.49038237,375.655739308,4.67,1.16464306252
 01/01  20:00:00,160.938088421,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,405.09828274,400.40828274,4.67,0.02
 01/01  21:00:00,152.050876892,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,427.491154592,421.656546399,4.67,1.16460819258
 01/01  22:00:00,137.875298843,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,389.588163343,383.753671229,4.67,1.16449211402
 01/01  23:00:00,76.8904703357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,112.795805707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/02  01:00:00,96.7025998846,12.8811713818,0.0,0.0,3.49369000822,9.08398230582,43.8210869134,40.3218255559,2.335,1.16426135748
 01/02  02:00:00,92.8732981897,15.4998164762,0.0,0.0,3.49369000822,9.08398230582,48.24829296,45.89329296,2.335,0.02
 01/02  03:00:00,89.5788525803,12.1547450246,0.0,0.0,3.49369000822,9.08398230582,45.0848108842,42.7298108842,2.335,0.02
 01/02  04:00:00,93.4762994981,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,77.177192123,73.6779248846,2.335,1.16426723842
 01/02  05:00:00,100.978393116,17.061131368,0.0,0.0,3.49369000822,9.08398230582,75.5844387295,73.2294387295,2.335,0.02
 01/02  06:00:00,95.6286061477,12.1547450246,0.0,0.0,3.49369000822,9.08398230582,60.1796844069,57.8246844069,2.335,0.02
 01/02  07:00:00,136.652221176,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,558.16506667,553.47506667,4.67,0.02
 01/02  08:00:00,142.336106614,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,505.240024265,499.405557169,4.67,1.16446709605
 01/02  09:00:00,208.461023864,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,438.905852966,429.568716608,8.1725,1.16463635766
 01/02  10:00:00,232.64553503,27.7417423161,0.0,0.0,62.886420148,41.4019203762,358.664039824,348.136539824,10.5075,0.02
 01/02  11:00:00,222.925763008,27.7417423161,0.0,0.0,62.886420148,41.4019203762,309.790371664,298.117849783,10.5075,1.16502188078
 01/02  12:00:00,254.069154414,27.7417423161,0.017604518783,0.0,62.886420148,41.4019203762,265.378366913,252.560182559,10.5075,2.31068435343
 01/02  13:00:00,234.713362053,27.7417423161,0.0456056153923,0.0,62.886420148,41.4019203762,233.435385295,221.762453474,10.5075,1.16543182177
 01/02  14:00:00,231.71731769,27.7417423161,0.0376329967132,0.0,62.886420148,41.4019203762,216.368235647,204.695311594,10.5075,1.16542405381
 01/02  15:00:00,227.82646785,27.7417423161,0.0,0.0,62.886420148,41.4019203762,208.708079291,197.035398893,10.5075,1.16518039846
 01/02  16:00:00,224.329851495,27.7417423161,0.0,0.0,62.886420148,41.4019203762,205.983934753,193.166236734,10.5075,2.31019801897
 01/02  17:00:00,224.110611566,27.7417423161,0.0,0.0,62.886420148,41.4019203762,214.688648006,203.016065782,10.5075,1.16508222472
 01/02  18:00:00,237.272788831,27.7417423161,0.0,0.0,62.886420148,41.4019203762,236.559983869,224.88730317,10.5075,1.1651806984
 01/02  19:00:00,236.210232824,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,256.804987477,246.299904253,9.34,1.16508322406
 01/02  20:00:00,219.989216372,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,271.783685368,261.278890783,9.34,1.16479458521
 01/02  21:00:00,195.082388437,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,277.996603616,269.804103616,8.1725,0.02
 01/02  22:00:00,138.087056079,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,253.499424935,247.664741408,4.67,1.16468352718
 01/02  23:00:00,79.7155457035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,115.327588111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934203078,0.0,2.335,1.16434203078
 01/03  01:00:00,84.5415255329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,77.793158883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,77.622818709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926161093,0.0,2.335,1.16426161093
 01/03  04:00:00,85.7488868435,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.6348653274,14.2798653274,2.335,0.02
 01/03  05:00:00,112.472118195,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,28.1057364703,25.7507364703,2.335,0.02
 01/03  06:00:00,113.167913134,13.0022020389,0.0,0.0,3.49369000822,9.08398230582,32.504413669,29.005139609,2.335,1.16427405997
 01/03  07:00:00,153.636864493,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,417.884375746,413.194375746,4.67,0.02
 01/03  08:00:00,151.901567894,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,393.559423935,388.869423935,4.67,0.02
 01/03  09:00:00,208.771954152,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,352.773143732,343.43595908,8.1725,1.1646846521
 01/03  10:00:00,232.903968806,27.7417423161,0.0,0.0,62.886420148,41.4019203762,309.714205308,298.041952864,10.5075,1.1647524431
 01/03  11:00:00,223.138791362,27.7417423161,0.0,0.0,62.886420148,41.4019203762,293.812311031,282.13976198,10.5075,1.16504905088
 01/03  12:00:00,253.896109752,27.7417423161,0.0,0.0,62.886420148,41.4019203762,270.633555441,258.960819869,10.5075,1.16523557232
 01/03  13:00:00,234.066107344,27.7417423161,0.0,0.0,62.886420148,41.4019203762,244.7724542,231.954320837,10.5075,2.31063336312
 01/03  14:00:00,231.137058163,27.7417423161,0.0,0.0,62.886420148,41.4019203762,226.946387443,215.273571125,10.5075,1.16531631725
 01/03  15:00:00,227.27870408,27.7417423161,0.0,0.0,62.886420148,41.4019203762,219.583582325,207.910791447,10.5075,1.16529087859
 01/03  16:00:00,223.827268376,27.7417423161,0.0,0.0,62.886420148,41.4019203762,213.565651095,201.893127404,10.5075,1.16502369093
 01/03  17:00:00,223.5300683,27.7417423161,0.0,0.0,62.886420148,41.4019203762,226.290165675,214.617567549,10.5075,1.16509812636
 01/03  18:00:00,236.662361893,27.7417423161,0.0,0.0,62.886420148,41.4019203762,256.343922731,244.671233243,10.5075,1.1651894876
 01/03  19:00:00,235.997587303,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,273.61833372,263.113198255,9.34,1.16513546536
 01/03  20:00:00,213.141294703,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,295.052511552,284.54759626,9.34,1.16491529213
 01/03  21:00:00,188.656227618,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,321.207988757,311.87054776,8.1725,1.16494099747
 01/03  22:00:00,133.183193045,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,306.4076133,300.572992418,4.67,1.16462088267
 01/03  23:00:00,79.361612825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,115.173857835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,87.8794101661,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,14.5820186856,11.0827655374,2.335,1.16425314827
 01/04  02:00:00,89.9473469187,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,36.9141099882,34.5591099882,2.335,0.02
 01/04  03:00:00,87.4770223395,9.95963469916,0.0,0.0,3.49369000822,9.08398230582,33.0198569195,30.6648569195,2.335,0.02
 01/04  04:00:00,92.4732730056,15.1549501397,0.0,0.0,3.49369000822,9.08398230582,58.0719774879,54.5727002732,2.335,1.16427721472
 01/04  05:00:00,100.735263646,16.7191049942,0.0,0.0,3.49369000822,9.08398230582,61.6490673338,59.2940673338,2.335,0.02
 01/04  06:00:00,96.6117444986,13.0368020963,0.0,0.0,3.49369000822,9.08398230582,49.7436413577,47.3886413577,2.335,0.02
 01/04  07:00:00,136.712838439,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,525.916121221,520.081888151,4.67,1.16423307039
 01/04  08:00:00,142.361365555,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,481.329724601,476.639724601,4.67,0.02
 01/04  09:00:00,208.434790867,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,434.156593271,424.819518041,8.1725,1.16457522983
 01/04  10:00:00,232.418796717,27.7417423161,0.0,0.0,62.886420148,41.4019203762,386.512123656,375.984623656,10.5075,0.02
 01/04  11:00:00,222.549231522,27.7417423161,0.0,0.0,62.886420148,41.4019203762,370.455877344,358.783263237,10.5075,1.1651141068
 01/04  12:00:00,253.518567349,27.7417423161,0.0,0.0,62.886420148,41.4019203762,350.934028464,338.11565079,10.5075,2.31087767443
 01/04  13:00:00,233.136306728,27.7417423161,0.0,0.0,62.886420148,41.4019203762,338.116097947,326.443065293,10.5075,1.1655326541
 01/04  14:00:00,229.726352635,27.7417423161,0.0,0.0,62.886420148,41.4019203762,330.95037958,319.277352234,10.5075,1.16552734562
 01/04  15:00:00,225.947314452,27.7417423161,0.0,0.0,62.886420148,41.4019203762,329.795056808,316.977116993,10.5075,2.31043981512
 01/04  16:00:00,222.513441366,27.7417423161,0.0,0.0,62.886420148,41.4019203762,325.449523116,313.776913031,10.5075,1.16511008487
 01/04  17:00:00,222.513578522,27.7417423161,0.0,0.0,62.886420148,41.4019203762,340.045764999,328.373070761,10.5075,1.16519423752
 01/04  18:00:00,236.075875757,27.7417423161,0.0,0.0,62.886420148,41.4019203762,364.355504368,352.682960652,10.5075,1.16504371675
 01/04  19:00:00,235.684241424,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,385.922470856,375.417501318,9.34,1.16496953739
 01/04  20:00:00,219.374060522,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,407.214893586,396.709980735,9.34,1.16491285054
 01/04  21:00:00,194.408188266,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,424.332422195,416.139922195,8.1725,0.02
 01/04  22:00:00,137.724179412,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,406.918950293,401.084247476,4.67,1.16470281675
 01/04  23:00:00,78.7425062748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947021528,0.0,2.335,1.16447021528
 01/04  24:00:00,124.030816531,9.07757762744,0.0,0.0,3.49369000822,9.08398230582,33.886513444,31.531513444,2.335,0.02
 01/05  01:00:00,99.400707683,16.0202547734,0.0,0.0,3.49369000822,9.08398230582,63.0486555673,60.6936555673,2.335,0.02
 01/05  02:00:00,93.5111414217,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,77.8277701708,74.3284850316,2.335,1.16428513922
 01/05  03:00:00,90.0575452177,12.889940084,0.0,0.0,3.49369000822,9.08398230582,67.7574593808,65.4024593808,2.335,0.02
 01/05  04:00:00,93.1819869275,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,99.1545943872,96.7995943872,2.335,0.02
 01/05  05:00:00,100.013823961,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,97.3872586471,95.0322586471,2.335,0.02
 01/05  06:00:00,96.4303222746,13.1622930265,0.0,0.0,3.49369000822,9.08398230582,84.0405330175,80.541252087,2.335,1.1642809305
 01/05  07:00:00,136.501146623,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,599.434866309,594.744866309,4.67,0.02
 01/05  08:00:00,142.121753903,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,547.470520819,541.636010816,4.67,1.1645100039
 01/05  09:00:00,208.339089627,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,503.805598316,495.613098316,8.1725,0.02
 01/05  10:00:00,232.322463001,27.7417423161,0.0,0.0,62.886420148,41.4019203762,460.179639995,448.507260578,10.5075,1.16487941643
 01/05  11:00:00,222.463462499,27.7417423161,0.0,0.0,62.886420148,41.4019203762,440.463770893,428.791318278,10.5075,1.16495261489
 01/05  12:00:00,253.491696947,27.7417423161,0.0,0.0,62.886420148,41.4019203762,415.453627165,403.78075862,10.5075,1.16536854459
 01/05  13:00:00,233.260146254,27.7417423161,0.0,0.0,62.886420148,41.4019203762,387.429716359,374.611308919,10.5075,2.31090744025
 01/05  14:00:00,229.745538973,27.7417423161,0.0,0.0,62.886420148,41.4019203762,366.39762618,354.724669192,10.5075,1.16545698788
 01/05  15:00:00,225.960722984,27.7417423161,0.0,0.0,62.886420148,41.4019203762,357.726097617,346.053428604,10.5075,1.16516901246
 01/05  16:00:00,222.55066397,27.7417423161,0.0,0.0,62.886420148,41.4019203762,354.483238247,342.81057006,10.5075,1.16516818695
 01/05  17:00:00,222.557458357,27.7417423161,0.0,0.0,62.886420148,41.4019203762,362.03213458,350.359389511,10.5075,1.16524506968
 01/05  18:00:00,236.116577864,27.7417423161,0.0,0.0,62.886420148,41.4019203762,368.776843874,357.104257013,10.5075,1.16508686056
 01/05  19:00:00,235.698009386,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,383.843209388,373.338152891,9.34,1.16505649716
 01/05  20:00:00,219.449565929,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,395.829236918,385.324364615,9.34,1.16487230358
 01/05  21:00:00,194.43697759,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,408.466341902,399.128937365,8.1725,1.16490453699
 01/05  22:00:00,137.733016779,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,388.389812324,382.555184171,4.67,1.16462815359
 01/05  23:00:00,78.8085945496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,123.293588181,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,31.3643114553,27.8649646513,2.335,1.16434680409
 01/06  01:00:00,95.6425532142,12.1092826381,0.0,0.0,3.49369000822,9.08398230582,36.7353321081,34.3803321081,2.335,0.02
 01/06  02:00:00,93.3472849352,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,70.9748557367,68.6198557367,2.335,0.02
 01/06  03:00:00,93.5107878908,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,76.8025558382,74.4475558382,2.335,0.02
 01/06  04:00:00,90.0620381474,12.889940084,0.0,0.0,3.49369000822,9.08398230582,67.4561014049,63.9568215096,2.335,1.16427989523
 01/06  05:00:00,115.712156265,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,94.713987661,92.358987661,2.335,0.02
 01/06  06:00:00,117.083193555,17.4698186671,0.0,0.0,3.49369000822,9.08398230582,101.008686501,98.6536865011,2.335,0.02
 01/06  07:00:00,153.304549578,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,582.169415269,576.33516158,4.67,1.1642536893
 01/06  08:00:00,151.292273784,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,541.671859204,536.981859204,4.67,0.02
 01/06  09:00:00,208.436230022,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,500.634278274,491.297190364,8.1725,1.16458790973
 01/06  10:00:00,232.3653548,27.7417423161,0.0,0.0,62.886420148,41.4019203762,453.479869077,441.807482928,10.5075,1.16488614973
 01/06  11:00:00,222.502667565,27.7417423161,0.0,0.0,62.886420148,41.4019203762,433.465059939,421.792522842,10.5075,1.16503709678
 01/06  12:00:00,253.515718068,27.7417423161,0.0,0.0,62.886420148,41.4019203762,413.6721319,401.999335813,10.5075,1.1652960871
 01/06  13:00:00,233.275202337,27.7417423161,0.0,0.0,62.886420148,41.4019203762,403.758168105,392.085275666,10.5075,1.16539243943
 01/06  14:00:00,229.772414615,27.7417423161,0.0,0.0,62.886420148,41.4019203762,394.937732667,382.119433215,10.5075,2.31079945204
 01/06  15:00:00,225.976108167,27.7417423161,0.0,0.0,62.886420148,41.4019203762,390.742723191,379.069886514,10.5075,1.16533667692
 01/06  16:00:00,222.591670885,27.7417423161,0.0,0.0,62.886420148,41.4019203762,386.946448117,375.273897769,10.5075,1.16505034859
 01/06  17:00:00,222.642420037,27.7417423161,0.0,0.0,62.886420148,41.4019203762,390.346274914,378.673641967,10.5075,1.16513294661
 01/06  18:00:00,236.242618878,27.7417423161,0.0,0.0,62.886420148,41.4019203762,396.34586187,384.673129403,10.5075,1.16523246733
 01/06  19:00:00,235.763666668,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,403.615840044,393.110910797,9.34,1.16492924615
 01/06  20:00:00,212.932065055,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,410.623665944,400.118757413,9.34,1.16490853103
 01/06  21:00:00,188.300283628,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,418.503209762,409.165776382,8.1725,1.16493337972
 01/06  22:00:00,132.995686159,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,397.369999162,392.679999162,4.67,0.02
 01/06  23:00:00,78.7731092299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947208165,0.0,2.335,1.16447208165
 01/06  24:00:00,123.846218318,8.89377886259,0.0,0.0,3.49369000822,9.08398230582,28.5183070564,26.1633070564,2.335,0.02
 01/07  01:00:00,97.8843875159,16.670802645,0.0,0.0,3.49369000822,6.81298672936,53.6086684139,50.6929746465,1.75125,1.16444376741
 01/07  02:00:00,91.0264334053,16.3259363086,0.0,0.0,3.49369000822,6.81298672936,67.0537866327,65.2825366327,1.75125,0.02
 01/07  03:00:00,86.8884449923,12.1092826381,0.0,0.0,3.49369000822,6.81298672936,51.0526437247,49.2813937247,1.75125,0.02
 01/07  04:00:00,92.7188914279,18.0143666668,0.0,0.0,3.49369000822,6.81298672936,81.9969161673,79.0813460968,1.75125,1.16432007058
 01/07  05:00:00,99.5319972575,18.2324069062,0.0,0.0,3.49369000822,6.81298672936,110.202755806,108.431505806,1.75125,0.02
 01/07  06:00:00,95.7202733944,14.6286548261,0.0,0.0,3.49369000822,6.81298672936,88.1870669378,86.4158169378,1.75125,0.02
 01/07  07:00:00,122.329153721,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,597.192265587,592.525426379,3.5025,1.16433920764
 01/07  08:00:00,128.019858121,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,548.455106356,544.932606356,3.5025,0.02
 01/07  09:00:00,180.893773551,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,509.723316232,502.721214043,5.8375,1.1646021884
 01/07  10:00:00,197.916422308,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,462.057014001,451.552314239,9.34,1.16469976183
 01/07  11:00:00,222.605338592,27.7417423161,0.0,0.0,62.886420148,41.4019203762,417.542873731,405.870224834,10.5075,1.1651488968
 01/07  12:00:00,253.58348352,27.7417423161,0.0,0.0,62.886420148,41.4019203762,379.887405237,368.214609005,10.5075,1.16529623198
 01/07  13:00:00,233.409118469,27.7417423161,0.0,0.0,62.886420148,41.4019203762,357.924589058,346.251733427,10.5075,1.1653556309
 01/07  14:00:00,229.997115085,27.7417423161,0.0,0.0,62.886420148,41.4019203762,339.164747358,326.346515826,10.5075,2.31073153152
 01/07  15:00:00,226.21102899,27.7417423161,0.0,0.0,62.886420148,41.4019203762,323.801482323,312.128701501,10.5075,1.16528082167
 01/07  16:00:00,222.812370075,27.7417423161,0.0,0.0,62.886420148,41.4019203762,317.043928907,305.37132039,10.5075,1.16510851724
 01/07  17:00:00,222.818180215,27.7417423161,0.0,0.0,62.886420148,41.4019203762,322.805831242,311.133150794,10.5075,1.16518044883
 01/07  18:00:00,236.384612348,27.7417423161,0.0,0.0,62.886420148,41.4019203762,344.78532179,333.112586518,10.5075,1.1652352727
 01/07  19:00:00,222.081372854,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,382.622850828,373.285349239,8.1725,1.16500158929
 01/07  20:00:00,176.417998397,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,415.593794464,408.591475571,5.8375,1.16481889229
 01/07  21:00:00,166.127816932,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,438.426420038,431.424217434,5.8375,1.16470260375
 01/07  22:00:00,123.554820509,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,425.787925053,422.265425053,3.5025,0.02
 01/07  23:00:00,76.5241764806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580997217,0.0,1.75125,1.16455997217
 01/07  24:00:00,122.38968483,9.70240492815,0.0,0.0,3.49369000822,6.81298672936,32.3262638532,30.5550138532,1.75125,0.02
 01/08  01:00:00,97.4509347658,16.3259363086,0.0,0.0,3.49369000822,6.81298672936,72.5851402248,69.6695477839,1.75125,1.16434244085
 01/08  02:00:00,91.8970686704,16.9142693557,0.0,0.0,3.49369000822,6.81298672936,81.7071980064,79.9359480064,1.75125,0.02
 01/08  03:00:00,87.6171319237,12.6798047832,0.0,0.0,3.49369000822,6.81298672936,72.2588757327,70.4876257327,1.75125,0.02
 01/08  04:00:00,92.8563970217,18.2324069062,0.0,0.0,3.49369000822,6.81298672936,120.527461273,117.611880431,1.75125,1.16433084155
 01/08  05:00:00,101.026608266,19.5861676752,0.0,0.0,3.49369000822,6.81298672936,127.470745796,125.699495796,1.75125,0.02
 01/08  06:00:00,97.000945366,16.0013200195,0.0,0.0,3.49369000822,6.81298672936,110.768545798,108.997295798,1.75125,0.02
 01/08  07:00:00,122.13153663,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,686.315542954,681.648699028,3.5025,1.16434392652
 01/08  08:00:00,127.951236701,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,649.021418769,645.498918769,3.5025,0.02
 01/08  09:00:00,153.382251611,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,563.390021802,558.723154844,3.5025,1.16436695832
 01/08  10:00:00,125.721538423,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,531.157735486,527.635235486,3.5025,0.02
 01/08  11:00:00,160.467150623,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,472.476374289,464.306532954,7.005,1.16484133494
 01/08  12:00:00,192.006653739,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,433.232586236,425.062717345,7.005,1.16486889057
 01/08  13:00:00,199.218929446,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,381.072045745,370.567183632,9.34,1.16486211241
 01/08  14:00:00,196.310702678,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,353.349170733,343.989170733,9.34,0.02
 01/08  15:00:00,192.52421622,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,339.934106082,329.429184379,9.34,1.1649217032
 01/08  16:00:00,189.111941291,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,333.221512066,322.716702035,9.34,1.16481003031
 01/08  17:00:00,189.09655733,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,342.877228189,332.372279392,9.34,1.16494879684
 01/08  18:00:00,174.198308519,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,431.334276712,423.164493136,7.005,1.16478357654
 01/08  19:00:00,180.761106956,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,455.078149529,449.243428489,4.67,1.16472103935
 01/08  20:00:00,160.696176974,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,456.199513632,451.509513632,4.67,0.02
 01/08  21:00:00,151.84893873,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,475.638428258,469.803752877,4.67,1.16467538102
 01/08  22:00:00,137.754091294,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,451.249880214,446.559880214,4.67,0.02
 01/08  23:00:00,76.5707985737,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566866425,0.0,1.75125,1.16441866425
 01/08  24:00:00,121.048235447,8.34238256805,0.0,0.0,3.49369000822,6.81298672936,27.404814011,25.633564011,1.75125,0.02
 01/09  01:00:00,94.5978060398,10.9886949381,0.0,0.0,3.49369000822,9.08398230582,34.8181778321,31.3188971771,2.335,1.16428065496
 01/09  02:00:00,94.2316118973,17.061131368,0.0,0.0,3.49369000822,9.08398230582,55.0242170682,52.6692170682,2.335,0.02
 01/09  03:00:00,92.5784207726,15.5452788627,0.0,0.0,3.49369000822,9.08398230582,61.7102683913,59.3552683913,2.335,0.02
 01/09  04:00:00,89.9841623617,12.889940084,0.0,0.0,3.49369000822,9.08398230582,51.4360020519,49.0810020519,2.335,0.02
 01/09  05:00:00,100.67333106,17.061131368,0.0,0.0,3.49369000822,9.08398230582,75.5773891686,72.0781067966,2.335,1.16428237202
 01/09  06:00:00,98.5087308028,15.5452788627,0.0,0.0,3.49369000822,9.08398230582,84.0016570915,81.6466570915,2.335,0.02
 01/09  07:00:00,136.804966327,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,598.752702256,594.062702256,4.67,0.02
 01/09  08:00:00,142.207834291,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,572.381132734,566.546609328,4.67,1.16452340623
 01/09  09:00:00,208.364558084,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,511.743250485,502.406166083,8.1725,1.16458440215
 01/09  10:00:00,232.37876181,27.7417423161,0.0,0.0,62.886420148,41.4019203762,444.050926048,433.523426048,10.5075,0.02
 01/09  11:00:00,222.557931125,27.7417423161,0.0,0.0,62.886420148,41.4019203762,407.34415931,395.671677752,10.5075,1.16498155848
 01/09  12:00:00,253.562870961,27.7417423161,0.0,0.0,62.886420148,41.4019203762,372.865769428,360.047634035,10.5075,2.31063539328
 01/09  13:00:00,233.352946224,27.7417423161,0.0,0.0,62.886420148,41.4019203762,350.592892891,338.919971829,10.5075,1.16542106219
 01/09  14:00:00,229.933789329,27.7417423161,0.0,0.0,62.886420148,41.4019203762,336.20503098,324.532109241,10.5075,1.165421739
 01/09  15:00:00,226.132706137,27.7417423161,0.0,0.0,62.886420148,41.4019203762,322.355987429,310.683303524,10.5075,1.16518390529
 01/09  16:00:00,222.730622413,27.7417423161,0.0,0.0,62.886420148,41.4019203762,317.852621395,305.034893793,10.5075,2.31022760211
 01/09  17:00:00,222.743356927,27.7417423161,0.0,0.0,62.886420148,41.4019203762,324.07483833,312.402229341,10.5075,1.16510898849
 01/09  18:00:00,236.297570765,27.7417423161,0.0,0.0,62.886420148,41.4019203762,344.05823968,332.385523204,10.5075,1.16521647539
 01/09  19:00:00,235.790175796,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,373.257051268,362.751925484,9.34,1.16512578386
 01/09  20:00:00,219.54795319,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,395.334203287,384.829361476,9.34,1.16484181064
 01/09  21:00:00,194.535699686,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,418.147036078,409.954536078,8.1725,0.02
 01/09  22:00:00,137.763597361,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,409.567065218,403.732430039,4.67,1.16463517983
 01/09  23:00:00,78.8187158365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945898091,0.0,2.335,1.16445898091
 01/09  24:00:00,124.855769663,9.886203693,0.0,0.0,3.49369000822,9.08398230582,37.0645389879,34.7095389879,2.335,0.02
 01/10  01:00:00,99.5111567636,16.06571716,0.0,0.0,3.49369000822,9.08398230582,71.6655136203,69.3105136203,2.335,0.02
 01/10  02:00:00,94.15437636,16.9142693557,0.0,0.0,3.49369000822,9.08398230582,83.552630999,80.0533328529,2.335,1.16429814612
 01/10  03:00:00,89.4593863459,12.2561446504,0.0,0.0,3.49369000822,9.08398230582,68.350050178,65.995050178,2.335,0.02
 01/10  04:00:00,93.232377943,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,105.784743729,103.429743729,2.335,0.02
 01/10  05:00:00,117.590659631,17.9734196877,0.0,0.0,3.49369000822,9.08398230582,118.686494237,116.331494237,2.335,0.02
 01/10  06:00:00,112.943305877,13.3455564204,0.0,0.0,3.49369000822,9.08398230582,95.7642436887,92.2649656064,2.335,1.1642780823
 01/10  07:00:00,152.95351794,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,633.601521503,628.911521503,4.67,0.02
 01/10  08:00:00,151.292093606,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,586.095008589,580.260556266,4.67,1.16445232233
 01/10  09:00:00,208.440528099,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,522.732396205,514.539896205,8.1725,0.02
 01/10  10:00:00,232.400279083,27.7417423161,0.0,0.0,62.886420148,41.4019203762,452.932672809,441.260343803,10.5075,1.16482900638
 01/10  11:00:00,222.651226681,27.7417423161,0.0,0.0,62.886420148,41.4019203762,413.085736294,401.413100417,10.5075,1.165135877
 01/10  12:00:00,253.63342571,27.7417423161,0.0,0.0,62.886420148,41.4019203762,384.706386533,373.033554267,10.5075,1.16533226625
 01/10  13:00:00,233.56623365,27.7417423161,0.0,0.0,62.886420148,41.4019203762,372.515279141,359.696925612,10.5075,2.31085352866
 01/10  14:00:00,230.168520266,27.7417423161,0.0,0.0,62.886420148,41.4019203762,355.395662307,343.722723615,10.5075,1.16543869189
 01/10  15:00:00,226.351554262,27.7417423161,0.0,0.0,62.886420148,41.4019203762,340.612346457,328.93969212,10.5075,1.16515433709
 01/10  16:00:00,222.973130729,27.7417423161,0.0,0.0,62.886420148,41.4019203762,330.841728668,319.16906982,10.5075,1.16515884788
 01/10  17:00:00,223.011784922,27.7417423161,0.0,0.0,62.886420148,41.4019203762,329.285570436,317.612828746,10.5075,1.16524168986
 01/10  18:00:00,236.582682458,27.7417423161,0.0,0.0,62.886420148,41.4019203762,332.431434357,320.758846334,10.5075,1.16508802282
 01/10  19:00:00,235.969641478,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,341.943764558,331.438701809,9.34,1.16506274927
 01/10  20:00:00,213.285612139,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,349.9995241,339.494641572,9.34,1.16488252775
 01/10  21:00:00,188.758273389,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,353.197408692,343.859988744,8.1725,1.16491994845
 01/10  22:00:00,133.283335054,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,322.67619957,316.841553107,4.67,1.16464646328
 01/10  23:00:00,79.4169889077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,115.173014363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936636007,0.0,2.335,1.16436636007
 01/11  01:00:00,88.1971265529,4.17119128402,0.0,0.0,3.49369000822,9.08398230582,11.4826616816,9.1276616816,2.335,0.02
 01/11  02:00:00,90.3549672649,12.5135738521,0.0,0.0,3.49369000822,9.08398230582,28.1725430778,25.8175430778,2.335,0.02
 01/11  03:00:00,86.4246517127,8.58744758785,0.0,0.0,3.49369000822,9.08398230582,24.3189065526,20.8196071508,2.335,1.16429940184
 01/11  04:00:00,93.0214933578,15.3160177113,0.0,0.0,3.49369000822,9.08398230582,41.4333588922,39.0783588922,2.335,0.02
 01/11  05:00:00,99.945964531,15.5452788627,0.0,0.0,3.49369000822,9.08398230582,40.3047641155,37.9497641155,2.335,0.02
 01/11  06:00:00,96.4821635868,12.499611361,0.0,0.0,3.49369000822,9.08398230582,32.0750955463,29.7200955463,2.335,0.02
 01/11  07:00:00,137.051523375,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,453.492410154,447.658134109,4.67,1.16427604508
 01/11  08:00:00,142.918364534,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,399.409698371,394.719698371,4.67,0.02
 01/11  09:00:00,208.840140605,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,357.844411006,348.507294494,8.1725,1.16461651153
 01/11  10:00:00,233.227432488,27.7417423161,0.0,0.0,62.886420148,41.4019203762,312.992541127,301.320119846,10.5075,1.16492128086
 01/11  11:00:00,223.413108113,27.7417423161,0.0,0.0,62.886420148,41.4019203762,289.55704561,277.884467153,10.5075,1.16507845794
 01/11  12:00:00,254.308400211,27.7417423161,0.0,0.0,62.886420148,41.4019203762,263.723440072,252.05059525,10.5075,1.16534482166
 01/11  13:00:00,234.726820454,27.7417423161,0.0,0.0,62.886420148,41.4019203762,252.289664853,240.616717431,10.5075,1.16544742207
 01/11  14:00:00,232.004621997,27.7417423161,0.0,0.0,62.886420148,41.4019203762,242.086226183,229.267800087,10.5075,2.31092609621
 01/11  15:00:00,228.576084284,27.7417423161,0.0,0.0,62.886420148,41.4019203762,232.980840959,221.308200136,10.5075,1.16514082243
 01/11  16:00:00,225.343455781,27.7417423161,0.0,0.0,62.886420148,41.4019203762,231.0328571,219.360232333,10.5075,1.16512476694
 01/11  17:00:00,225.097259069,27.7417423161,0.0,0.0,62.886420148,41.4019203762,234.090344842,222.417631802,10.5075,1.1652130392
 01/11  18:00:00,238.474785921,27.7417423161,0.0,0.0,62.886420148,41.4019203762,241.128772365,229.45620776,10.5075,1.16506460433
 01/11  19:00:00,237.316346238,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,252.948442179,242.443423568,9.34,1.16501861142
 01/11  20:00:00,221.02736898,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,255.885031796,245.380227203,9.34,1.16480459248
 01/11  21:00:00,196.009453117,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,256.830037294,247.492698508,8.1725,1.16483878563
 01/11  22:00:00,139.060761416,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,222.48345439,217.79345439,4.67,0.02
 01/11  23:00:00,82.0281791376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948933838,0.0,2.335,1.16448933838
 01/11  24:00:00,117.650347559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,87.1630801886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922506647,0.0,2.335,1.16422506647
 01/12  02:00:00,79.9057635309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,79.5054355236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,79.3761090497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923484605,0.0,2.335,1.16423484605
 01/12  05:00:00,85.7466534819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,93.4034316956,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,13.9006960677,11.5456960677,2.335,0.02
 01/12  07:00:00,137.549478094,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,392.645029746,387.955029746,4.67,0.02
 01/12  08:00:00,143.155108481,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,358.057771572,352.223306764,4.67,1.16446480778
 01/12  09:00:00,209.408103297,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,301.287933716,291.950788587,8.1725,1.16464512964
 01/12  10:00:00,234.171383935,27.7417423161,0.0478999588865,0.0,62.886420148,41.4019203762,255.809275005,245.281775005,10.5075,0.02
 01/12  11:00:00,223.777012713,27.7417423161,0.0,0.0,62.886420148,41.4019203762,269.529185314,257.856638782,10.5075,1.16504653266
 01/12  12:00:00,253.831159577,27.7417423161,0.0,0.0,62.886420148,41.4019203762,280.657718412,267.839441891,10.5075,2.31077652053
 01/12  13:00:00,233.216694773,27.7417423161,0.0,0.0,62.886420148,41.4019203762,283.339144629,271.666147913,10.5075,1.16549671591
 01/12  14:00:00,230.018419453,27.7417423161,0.0,0.0,62.886420148,41.4019203762,284.845338203,273.172337764,10.5075,1.16550043954
 01/12  15:00:00,226.173418355,27.7417423161,0.0,0.0,62.886420148,41.4019203762,288.080475414,275.262569463,10.5075,2.31040595117
 01/12  16:00:00,222.736664747,27.7417423161,0.0,0.0,62.886420148,41.4019203762,289.213542558,277.540937781,10.5075,1.1651047772
 01/12  17:00:00,222.739294508,27.7417423161,0.0,0.0,62.886420148,41.4019203762,298.782226378,287.109527991,10.5075,1.16519838682
 01/12  18:00:00,236.294517122,27.7417423161,0.0,0.0,62.886420148,41.4019203762,314.154047493,302.481492396,10.5075,1.1650550974
 01/12  19:00:00,235.796391983,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,330.569601389,320.064612897,9.34,1.164988492
 01/12  20:00:00,219.44450755,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,347.348516907,336.843577963,9.34,1.16493894468
 01/12  21:00:00,194.606227171,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,363.158647426,353.82137601,8.1725,1.1647714165
 01/12  22:00:00,137.816159704,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,346.325341834,341.635341834,4.67,0.02
 01/12  23:00:00,79.075516175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945158457,0.0,2.335,1.16445158457
 01/12  24:00:00,115.043015547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,96.0840478708,12.4401428459,0.0,0.0,3.49369000822,9.08398230582,44.946765821,42.591765821,2.335,0.02
 01/13  02:00:00,93.3732084772,16.0202547734,0.0,0.0,3.49369000822,9.08398230582,55.6978451009,52.1985477512,2.335,1.16429734971
 01/13  03:00:00,89.4203806649,12.1092826381,0.0,0.0,3.49369000822,9.08398230582,47.9552246542,45.6002246542,2.335,0.02
 01/13  04:00:00,93.3846410007,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,79.3448105564,76.9898105564,2.335,0.02
 01/13  05:00:00,116.767192306,17.061131368,0.0,0.0,3.49369000822,9.08398230582,83.0970623673,79.5978112047,2.335,1.16425116262
 01/13  06:00:00,111.78767914,12.1092826381,0.0,0.0,3.49369000822,9.08398230582,67.3699704199,65.0149704199,2.335,0.02
 01/13  07:00:00,153.074942323,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,596.94598418,592.25598418,4.67,0.02
 01/13  08:00:00,151.313872796,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,556.132182389,550.297743126,4.67,1.16443926244
 01/13  09:00:00,208.443198294,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,489.70974946,481.51724946,8.1725,0.02
 01/13  10:00:00,232.349973658,27.7417423161,0.0,0.0,62.886420148,41.4019203762,410.040848605,398.368601892,10.5075,1.16474671321
 01/13  11:00:00,222.54747514,27.7417423161,0.0,0.0,62.886420148,41.4019203762,347.439047565,335.766528805,10.5075,1.16501876076
 01/13  12:00:00,253.572034821,27.7417423161,0.0,0.0,62.886420148,41.4019203762,299.593756086,287.920808446,10.5075,1.16544764008
 01/13  13:00:00,233.480132216,27.7417423161,0.0,0.0,62.886420148,41.4019203762,269.324033833,256.505440376,10.5075,2.31109345677
 01/13  14:00:00,230.363513667,27.7417423161,0.0161701668196,0.0,62.886420148,41.4019203762,248.125584443,236.452521379,10.5075,1.16556306401
 01/13  15:00:00,226.826253023,27.7417423161,0.0,0.0,62.886420148,41.4019203762,233.436892173,221.764111811,10.5075,1.16528036199
 01/13  16:00:00,223.685185493,27.7417423161,0.0,0.0,62.886420148,41.4019203762,219.627225026,207.954682911,10.5075,1.16504211503
 01/13  17:00:00,223.528299754,27.7417423161,0.0,0.0,62.886420148,41.4019203762,228.623819019,216.951195186,10.5075,1.16512383297
 01/13  18:00:00,233.305366914,27.7417423161,0.0,0.0,62.886420148,41.4019203762,260.307214083,247.48942991,10.5075,2.31028417263
 01/13  19:00:00,236.027895428,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,282.916806589,272.411832381,9.34,1.16497420788
 01/13  20:00:00,213.398559326,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,296.676577094,287.316577094,9.34,0.02
 01/13  21:00:00,188.774040124,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,317.892096098,308.554726458,8.1725,1.16486964022
 01/13  22:00:00,133.236841342,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,306.700073489,300.865434089,4.67,1.16463939983
 01/13  23:00:00,79.4321457804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,115.204013607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933827074,0.0,2.335,1.16433827074
 01/14  01:00:00,85.8872286285,4.09776027787,0.0,0.0,3.49369000822,6.81298672936,12.6690192622,10.8977692622,1.75125,0.02
 01/14  02:00:00,87.8743435631,12.5135738521,0.0,0.0,3.49369000822,6.81298672936,36.4888871911,33.5732340966,1.75125,1.16440309454
 01/14  03:00:00,85.5879485247,10.3029027264,0.0,0.0,3.49369000822,6.81298672936,33.8572175008,32.0859675008,1.75125,0.02
 01/14  04:00:00,91.3576089578,16.2804739221,0.0,0.0,3.49369000822,6.81298672936,49.0085170934,47.2372670934,1.75125,0.02
 01/14  05:00:00,98.0157274672,16.3259363086,0.0,0.0,3.49369000822,6.81298672936,59.4405194194,56.5249751485,1.75125,1.16429427094
 01/14  06:00:00,94.2805202781,12.889940084,0.0,0.0,3.49369000822,6.81298672936,43.3313374188,41.5600874188,1.75125,0.02
 01/14  07:00:00,122.597466564,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,501.212955945,497.690455945,3.5025,0.02
 01/14  08:00:00,128.341466974,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,455.910422198,451.243292418,3.5025,1.1646297797
 01/14  09:00:00,181.098090718,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,397.982931493,390.980751749,5.8375,1.16467974419
 01/14  10:00:00,198.239923899,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,325.926783238,316.566783238,9.34,0.02
 01/14  11:00:00,223.334983394,27.7417423161,0.0,0.0,62.886420148,41.4019203762,280.425128443,268.752626479,10.5075,1.16500196374
 01/14  12:00:00,254.147364929,27.7417423161,0.0,0.0,62.886420148,41.4019203762,259.994691238,247.176685802,10.5075,2.31050543592
 01/14  13:00:00,234.359251413,27.7417423161,0.0,0.0,62.886420148,41.4019203762,233.846290626,222.173484376,10.5075,1.16530624972
 01/14  14:00:00,231.401268413,27.7417423161,0.0,0.0,62.886420148,41.4019203762,214.653770649,202.980942513,10.5075,1.16532813621
 01/14  15:00:00,227.596106973,27.7417423161,0.0,0.0,62.886420148,41.4019203762,209.677079593,198.004498749,10.5075,1.16508084357
 01/14  16:00:00,224.08995604,27.7417423161,0.0,0.0,62.886420148,41.4019203762,210.502286472,198.829600321,10.5075,1.16518615083
 01/14  17:00:00,223.835968988,27.7417423161,0.0,0.0,62.886420148,41.4019203762,222.289433973,209.47154618,10.5075,2.31038779328
 01/14  18:00:00,233.723132235,27.7417423161,0.0,0.0,62.886420148,41.4019203762,241.39622136,229.723549882,10.5075,1.16517147854
 01/14  19:00:00,222.39446098,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,274.367575285,265.029899267,8.1725,1.16517601855
 01/14  20:00:00,176.908356935,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,300.80140673,293.798977407,5.8375,1.16492932252
 01/14  21:00:00,166.671084155,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,319.185706237,313.328206237,5.8375,0.02
 01/14  22:00:00,123.881232215,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,299.893212647,295.226117049,3.5025,1.16459559822
 01/14  23:00:00,77.3122482853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573219024,0.0,1.75125,1.16448219024
 01/14  24:00:00,112.984043697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,81.9272535039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,83.6724370338,8.19552055573,0.0,0.0,3.49369000822,6.81298672936,22.1403786665,19.2247747508,1.75125,1.16435391569
 01/15  03:00:00,87.8974389703,12.5135738521,0.0,0.0,3.49369000822,6.81298672936,37.4130338788,35.6417838788,1.75125,0.02
 01/15  04:00:00,88.8968535353,13.4695044288,0.0,0.0,3.49369000822,6.81298672936,39.7402564783,37.9690064783,1.75125,0.02
 01/15  05:00:00,91.9759559643,9.98236589242,0.0,0.0,3.49369000822,6.81298672936,33.3041623968,30.3885821213,1.75125,1.16433027554
 01/15  06:00:00,98.1474218168,16.8659670065,0.0,0.0,3.49369000822,6.81298672936,41.6112429188,39.8399929188,1.75125,0.02
 01/15  07:00:00,122.719658597,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,528.129130868,524.606630868,3.5025,0.02
 01/15  08:00:00,128.471505922,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,481.906442893,477.239569452,3.5025,1.16437344132
 01/15  09:00:00,153.697686684,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,406.602759532,403.080259532,3.5025,0.02
 01/15  10:00:00,126.496010567,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,357.150105003,352.483154179,3.5025,1.16445082487
 01/15  11:00:00,162.182986876,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,288.864139221,280.694394563,7.005,1.16474465821
 01/15  12:00:00,193.72006491,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,240.779755269,233.754755269,7.005,0.02
 01/15  13:00:00,202.441974741,27.7417423161,0.0768930343768,0.0,41.9242800987,36.8599292233,193.2083764,182.703401574,9.34,1.16497482629
 01/15  14:00:00,201.899491179,27.7417423161,0.0508987636095,0.0,41.9242800987,36.8599292233,165.730701152,155.225685275,9.34,1.16501587677
 01/15  15:00:00,196.856851621,27.7417423161,0.0211916797283,0.0,41.9242800987,36.8599292233,168.199333336,157.694467422,9.34,1.16486591399
 01/15  16:00:00,193.306926267,27.7417423161,0.15875715699,0.0,41.9242800987,36.8599292233,171.764081311,161.259114041,9.34,1.16496727041
 01/15  17:00:00,193.035214766,27.7417423161,0.133177354002,0.0,41.9242800987,36.8599292233,183.034606057,172.52968718,9.34,1.16491887625
 01/15  18:00:00,173.597808844,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,230.025048277,221.855103746,7.005,1.16494453089
 01/15  19:00:00,182.468098759,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,259.181656713,254.491656713,4.67,0.02
 01/15  20:00:00,162.538997438,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,270.751453598,264.916757702,4.67,1.16469589596
 01/15  21:00:00,154.200366085,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,260.513315013,254.678723424,4.67,1.16459158919
 01/15  22:00:00,140.087030911,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,207.135888258,202.445888258,4.67,0.02
 01/15  23:00:00,80.8892521027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566886823,0.0,1.75125,1.16441886823
 01/15  24:00:00,116.262634974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,86.667873607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  02:00:00,79.8468902615,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554061592,0.0,1.75125,1.16429061592
 01/16  03:00:00,79.9359134071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,80.182921969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  05:00:00,86.9649516208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155584698,0.0,1.75125,1.1643084698
 01/16  06:00:00,86.5553535586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,127.446401254,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,342.25697612,338.73447612,3.5025,0.02
 01/16  08:00:00,136.263289963,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,309.097272826,304.430420708,3.5025,1.16435211871
 01/16  09:00:00,162.222094023,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,270.418621482,266.896121482,3.5025,0.02
 01/16  10:00:00,136.613900682,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,244.486349437,239.819419312,3.5025,1.16443012449
 01/16  11:00:00,168.790438116,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,199.026021057,190.856296109,7.005,1.16472494781
 01/16  12:00:00,199.366509712,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,174.418653128,167.393653128,7.005,0.02
 01/16  13:00:00,208.817531627,27.7417423161,0.118584521807,0.0,41.9242800987,36.8599292233,152.555269398,142.050244331,9.34,1.16502506652
 01/16  14:00:00,207.634916911,27.7417423161,0.405473363187,0.0,41.9242800987,36.8599292233,142.406239839,131.901241866,9.34,1.16499797336
 01/16  15:00:00,203.940205847,27.7417423161,0.591590412705,0.0,41.9242800987,36.8599292233,137.197718785,126.692870099,9.34,1.16484868588
 01/16  16:00:00,199.448315689,27.7417423161,0.615903056108,0.0,41.9242800987,36.8599292233,141.808620124,131.303669207,9.34,1.1649509172
 01/16  17:00:00,197.443064039,27.7417423161,0.485456107377,0.0,41.9242800987,36.8599292233,156.748667853,146.243764557,9.34,1.16490329629
 01/16  18:00:00,177.960760578,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,196.828295369,188.65836563,7.005,1.16492973919
 01/16  19:00:00,186.749185895,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,213.018096111,208.328096111,4.67,0.02
 01/16  20:00:00,167.192269841,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,224.269616305,218.434934699,4.67,1.16468160626
 01/16  21:00:00,158.017982824,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,238.054001179,232.219423306,4.67,1.16457787269
 01/16  22:00:00,143.061426553,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,205.994937729,201.304937729,4.67,0.02
 01/16  23:00:00,83.4642037828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565556342,0.0,1.75125,1.16440556342
 01/16  24:00:00,118.314315328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,90.2992671779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
