Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  02:00:00,82.3853162791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924382801,0.0,2.335,1.16424382801
 01/17  03:00:00,81.3324785234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,80.6665850891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,102.568840383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992232228,0.0,2.335,1.1642232228
 01/17  06:00:00,102.201814529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,154.595569553,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,369.072681561,364.382681561,4.67,0.02
 01/17  08:00:00,150.440180737,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,341.764315159,335.929784414,4.67,1.16453074564
 01/17  09:00:00,211.146336829,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,302.588827042,294.396327042,8.1725,0.02
 01/17  10:00:00,235.678416942,27.7417423161,0.0336603385798,0.0,62.886420148,41.4019203762,265.192484601,253.520067382,10.5075,1.16491721971
 01/17  11:00:00,224.746327961,27.7417423161,0.0469070425229,0.0,62.886420148,41.4019203762,229.166182806,217.493681081,10.5075,1.16500172575
 01/17  12:00:00,257.897202971,27.7417423161,0.160191690748,0.0,62.886420148,41.4019203762,187.546428189,175.87349233,10.5075,1.16543585901
 01/17  13:00:00,240.389111588,27.7417423161,0.485119163201,0.0,62.886420148,41.4019203762,165.493414242,152.674832728,10.5075,2.31108151385
 01/17  14:00:00,238.336485217,27.7417423161,0.817024511152,0.0,62.886420148,41.4019203762,140.995651634,129.322589142,10.5075,1.16556249136
 01/17  15:00:00,235.155005078,27.7417423161,1.03397907876,0.0,62.886420148,41.4019203762,125.185977607,113.51319558,10.5075,1.16528202645
 01/17  16:00:00,231.369708265,27.7417423161,1.3288481675,0.0,62.886420148,41.4019203762,117.444579988,105.77203379,10.5075,1.16504619795
 01/17  17:00:00,229.158493467,27.7417423161,1.11444063237,0.0,62.886420148,41.4019203762,132.502342626,120.829711038,10.5075,1.16513158804
 01/17  18:00:00,237.657352479,27.7417423161,0.74368677709,0.0,62.886420148,41.4019203762,167.204769746,154.386959801,10.5075,2.31030994458
 01/17  19:00:00,237.729249108,27.7417423161,0.0784920245402,0.0,41.9242800987,36.8599292233,208.619630906,198.114639526,9.34,1.16499137941
 01/17  20:00:00,213.993687802,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,239.86826831,230.50826831,9.34,0.02
 01/17  21:00:00,189.217715989,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,265.63132841,256.293939092,8.1725,1.16488931764
 01/17  22:00:00,133.475756548,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,248.757972982,242.92331101,4.67,1.16466197242
 01/17  23:00:00,80.4193098192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,115.830486935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936100845,0.0,2.335,1.16436100845
 01/18  01:00:00,84.8675320094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,78.1414059629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  03:00:00,81.9215459056,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,12.1677210415,8.66844878328,2.335,1.16427225818
 01/18  04:00:00,90.08135953,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,27.691622626,25.336622626,2.335,0.02
 01/18  05:00:00,92.5801514001,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,22.1658083539,19.8108083539,2.335,0.02
 01/18  06:00:00,96.0476177314,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,36.6923362851,33.193051246,2.335,1.16428503917
 01/18  07:00:00,137.227174659,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,427.867422282,423.177422282,4.67,0.02
 01/18  08:00:00,139.517610917,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,387.40817936,382.71817936,4.67,0.02
 01/18  09:00:00,208.803476631,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,334.149296594,324.81215382,8.1725,1.16464277459
 01/18  10:00:00,234.08089767,27.7417423161,0.0311331062044,0.0,62.886420148,41.4019203762,268.801026686,257.128609227,10.5075,1.16491745909
 01/18  11:00:00,227.779909037,27.7417423161,0.051329783698,0.0,62.886420148,41.4019203762,216.492926145,204.820382027,10.5075,1.16504411819
 01/18  12:00:00,260.706230378,27.7417423161,0.290242270485,0.0,62.886420148,41.4019203762,175.36167067,163.688923043,10.5075,1.16524762738
 01/18  13:00:00,244.999289368,27.7417423161,0.66918160059,0.0,62.886420148,41.4019203762,152.5723161,139.754108217,10.5075,2.31070788272
 01/18  14:00:00,244.783629915,27.7417423161,0.924427245424,0.0,62.886420148,41.4019203762,133.097764979,121.424887822,10.5075,1.16537715689
 01/18  15:00:00,238.4868229,27.7417423161,0.817505323943,0.0,62.886420148,41.4019203762,142.658748386,130.986150789,10.5075,1.16509759765
 01/18  16:00:00,234.419681966,27.7417423161,0.750324953158,0.0,62.886420148,41.4019203762,149.737300426,138.064691396,10.5075,1.16510903027
 01/18  17:00:00,234.611356305,27.7417423161,0.727738357127,0.0,62.886420148,41.4019203762,155.856697928,144.183998222,10.5075,1.16519970662
 01/18  18:00:00,245.012552625,27.7417423161,0.665570428167,0.0,62.886420148,41.4019203762,164.496699845,152.824147765,10.5075,1.16505207976
 01/18  19:00:00,246.991615414,27.7417423161,0.311794977559,0.0,41.9242800987,36.8599292233,177.951546634,167.44651334,9.34,1.16503329404
 01/18  20:00:00,232.589579301,27.7417423161,0.152955503577,0.0,41.9242800987,36.8599292233,191.433361794,180.928503545,9.34,1.16485824914
 01/18  21:00:00,207.132416799,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,194.245277764,184.907875303,8.1725,1.16490246087
 01/18  22:00:00,149.145730149,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,159.460291897,153.625659168,4.67,1.1646327284
 01/18  23:00:00,92.1261344325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,125.916253485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935441315,0.0,2.335,1.16435441315
 01/19  01:00:00,95.6181775689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,87.5385184749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,86.5738536449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924031383,0.0,2.335,1.16424031383
 01/19  04:00:00,86.0344900098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,92.2879900551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  06:00:00,91.4891233344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,144.051106611,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,307.152691893,301.318423925,4.67,1.16426796734
 01/19  08:00:00,149.780903083,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,280.737294499,276.047294499,4.67,0.02
 01/19  09:00:00,218.925508365,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,255.648098788,246.310982598,8.1725,1.16461618977
 01/19  10:00:00,244.978846447,27.7417423161,0.0596213144567,0.0,62.886420148,41.4019203762,230.930749253,219.258319828,10.5075,1.16492942443
 01/19  11:00:00,235.294520131,27.7417423161,0.0383554913746,0.0,62.886420148,41.4019203762,214.020999034,202.348404398,10.5075,1.16509463527
 01/19  12:00:00,265.689520158,27.7417423161,0.0625386409157,0.0,62.886420148,41.4019203762,197.592396631,185.919526128,10.5075,1.16537050314
 01/19  13:00:00,247.887455474,27.7417423161,0.20196161916,0.0,62.886420148,41.4019203762,188.563267253,176.890286126,10.5075,1.16548112675
 01/19  14:00:00,245.605472353,27.7417423161,0.290052753208,0.0,62.886420148,41.4019203762,183.967338681,171.148823657,10.5075,2.31101502367
 01/19  15:00:00,241.812729543,27.7417423161,0.375211561285,0.0,62.886420148,41.4019203762,176.041738622,164.36904585,10.5075,1.16519277136
 01/19  16:00:00,238.813494457,27.7417423161,0.501024325684,0.0,62.886420148,41.4019203762,165.637273784,153.96459053,10.5075,1.16518325391
 01/19  17:00:00,238.808343863,27.7417423161,0.514399639789,0.0,62.886420148,41.4019203762,167.050320095,155.377792514,10.5075,1.1650275808
 01/19  18:00:00,248.404080039,27.7417423161,0.417761920543,0.0,62.886420148,41.4019203762,178.93069937,167.258063165,10.5075,1.16513620477
 01/19  19:00:00,248.244392512,27.7417423161,0.0444356851167,0.0,41.9242800987,36.8599292233,196.111159061,185.606062545,9.34,1.16509651587
 01/19  20:00:00,232.188106055,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,214.952875756,204.447988668,9.34,1.16488708842
 01/19  21:00:00,204.721187677,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,227.802799494,218.465371845,8.1725,1.1649276492
 01/19  22:00:00,145.36548141,27.7417423161,0.00875902160331,0.0,13.9747600329,18.6919646116,201.456775076,195.622160156,4.67,1.16461491946
 01/19  23:00:00,87.5085859231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,121.669629976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,90.1355542591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924805884,0.0,2.335,1.16424805884
 01/20  02:00:00,82.1217731011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,80.8451390551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,79.9723329416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926028002,0.0,2.335,1.16426028002
 01/20  05:00:00,109.628024862,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.1656123401,13.8106123401,2.335,0.02
 01/20  06:00:00,109.217106178,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.7391165183,15.3841165183,2.335,0.02
 01/20  07:00:00,154.011019162,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,393.248376174,387.414138255,4.67,1.16423791892
 01/20  08:00:00,148.852553982,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,369.519096677,364.829096677,4.67,0.02
 01/20  09:00:00,208.925198599,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,343.050272465,333.713173649,8.1725,1.16459881563
 01/20  10:00:00,232.880078163,27.7417423161,0.0,0.0,62.886420148,41.4019203762,310.112582739,298.440321708,10.5075,1.16476103104
 01/20  11:00:00,223.251531689,27.7417423161,0.0,0.0,62.886420148,41.4019203762,297.451523814,285.7790967,10.5075,1.16492711464
 01/20  12:00:00,253.870893961,27.7417423161,0.0,0.0,62.886420148,41.4019203762,284.970365566,273.297362369,10.5075,1.1655031966
 01/20  13:00:00,233.50465994,27.7417423161,0.0,0.0,62.886420148,41.4019203762,280.091106801,268.417970571,10.5075,1.16563622995
 01/20  14:00:00,230.594181726,27.7417423161,0.0,0.0,62.886420148,41.4019203762,273.889268901,261.071083848,10.5075,2.31068505316
 01/20  15:00:00,226.752463571,27.7417423161,0.0,0.0,62.886420148,41.4019203762,267.713399511,256.040601606,10.5075,1.16529790501
 01/20  16:00:00,223.356714176,27.7417423161,0.0,0.0,62.886420148,41.4019203762,263.459386121,251.786865895,10.5075,1.16502022605
 01/20  17:00:00,223.366202823,27.7417423161,0.0,0.0,62.886420148,41.4019203762,268.22981291,256.557196246,10.5075,1.16511666383
 01/20  18:00:00,233.504277593,27.7417423161,0.0,0.0,62.886420148,41.4019203762,274.554763878,262.882033349,10.5075,1.16523052889
 01/20  19:00:00,236.146612833,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,284.726313716,274.221144133,9.34,1.16516958224
 01/20  20:00:00,213.379088169,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,300.530958354,290.026032584,9.34,1.16492577038
 01/20  21:00:00,188.906075773,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,318.16401713,308.826554471,8.1725,1.16496265913
 01/20  22:00:00,133.302990428,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,306.676182005,301.986182005,4.67,0.02
 01/20  23:00:00,79.4045565136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948215174,0.0,2.335,1.16448215174
 01/20  24:00:00,115.158366438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,89.5763709744,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,24.3620937964,21.4464613241,1.75125,1.16438247227
 01/21  02:00:00,87.5880252381,12.3667118398,0.0,0.0,3.49369000822,6.81298672936,43.4396912124,41.6684412124,1.75125,0.02
 01/21  03:00:00,89.6977431099,14.4566918329,0.0,0.0,3.49369000822,6.81298672936,50.6508554726,48.8796054726,1.75125,0.02
 01/21  04:00:00,88.1001917081,13.0368020963,0.0,0.0,3.49369000822,6.81298672936,41.1443972853,38.2288193318,1.75125,1.16432795351
 01/21  05:00:00,98.4368362457,17.061131368,0.0,0.0,3.49369000822,6.81298672936,54.168758818,52.397508818,1.75125,0.02
 01/21  06:00:00,96.2925087765,15.3984168504,0.0,0.0,3.49369000822,6.81298672936,70.0700753557,68.2988253557,1.75125,0.02
 01/21  07:00:00,122.643319689,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,559.922059706,555.255207133,3.5025,1.16435257353
 01/21  08:00:00,124.700921761,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,519.412384015,515.889884015,3.5025,0.02
 01/21  09:00:00,180.936916045,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,479.025387058,472.023222275,5.8375,1.16466478227
 01/21  10:00:00,197.896010772,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,416.073410227,405.568636015,9.34,1.16477421171
 01/21  11:00:00,222.753097163,27.7417423161,0.0,0.0,62.886420148,41.4019203762,368.860334371,357.18782662,10.5075,1.16500775027
 01/21  12:00:00,253.667980853,27.7417423161,0.0,0.0,62.886420148,41.4019203762,336.601662309,324.928757262,10.5075,1.16540504673
 01/21  13:00:00,233.505621895,27.7417423161,0.0,0.0,62.886420148,41.4019203762,317.342695808,305.669717746,10.5075,1.16547806162
 01/21  14:00:00,230.239575481,27.7417423161,0.0,0.0,62.886420148,41.4019203762,299.006543892,286.188028566,10.5075,2.31101532566
 01/21  15:00:00,226.452226687,27.7417423161,0.0,0.0,62.886420148,41.4019203762,282.891775812,271.219100924,10.5075,1.1651748883
 01/21  16:00:00,223.067829192,27.7417423161,0.0,0.0,62.886420148,41.4019203762,276.605635402,264.932857974,10.5075,1.16527742877
 01/21  17:00:00,223.098446845,27.7417423161,0.0,0.0,62.886420148,41.4019203762,279.599004212,267.926397789,10.5075,1.16510642297
 01/21  18:00:00,233.272415448,27.7417423161,0.0,0.0,62.886420148,41.4019203762,295.099384251,283.426705595,10.5075,1.16517865606
 01/21  19:00:00,222.242651951,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,325.110826307,315.773120447,8.1725,1.16520586036
 01/21  20:00:00,176.654020976,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,353.620271397,346.617739437,5.8375,1.1650319597
 01/21  21:00:00,166.394591447,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,369.626288809,362.624041969,5.8375,1.16474683954
 01/21  22:00:00,123.732694755,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,348.128882137,343.461746861,3.5025,1.16463527564
 01/21  23:00:00,76.9832316126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,112.828666717,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570930486,0.0,1.75125,1.16445930486
 01/22  01:00:00,93.8801922927,12.3667118398,0.0,0.0,3.49369000822,6.81298672936,39.304333326,37.533083326,1.75125,0.02
 01/22  02:00:00,89.2664814209,13.9839639709,0.0,0.0,3.49369000822,6.81298672936,47.2967134887,45.5254634887,1.75125,0.02
 01/22  03:00:00,88.2775024025,13.0368020963,0.0,0.0,3.49369000822,6.81298672936,45.1310823775,42.2154773589,1.75125,1.16435501857
 01/22  04:00:00,91.9456473406,16.9142693557,0.0,0.0,3.49369000822,6.81298672936,68.6410278845,66.8697778845,1.75125,0.02
 01/22  05:00:00,97.3127816852,15.5452788627,0.0,0.0,3.49369000822,6.81298672936,64.5208864019,62.7496364019,1.75125,0.02
 01/22  06:00:00,94.3776748987,13.0368020963,0.0,0.0,3.49369000822,6.81298672936,54.180042716,51.2644670313,1.75125,1.16432568468
 01/22  07:00:00,122.569739412,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,542.634350632,539.111850632,3.5025,0.02
 01/22  08:00:00,124.967273278,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,479.511402867,475.988902867,3.5025,0.02
 01/22  09:00:00,153.674542975,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,414.528365696,409.861455503,3.5025,1.16441019296
 01/22  10:00:00,126.33525947,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,379.76497925,376.24247925,3.5025,0.02
 01/22  11:00:00,161.315744561,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,326.791283563,318.621531629,7.005,1.16475193413
 01/22  12:00:00,192.716733245,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,304.921142106,296.751368584,7.005,1.16477352277
 01/22  13:00:00,200.209055707,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,277.468437011,266.963493576,9.34,1.16494343471
 01/22  14:00:00,197.694039344,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,257.503273669,246.998420747,9.34,1.16485292245
 01/22  15:00:00,193.863656587,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,253.158484239,242.653586125,9.34,1.16489811386
 01/22  16:00:00,190.335968884,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,256.90344926,246.398639985,9.34,1.16480927517
 01/22  17:00:00,190.200457218,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,258.567028975,249.207028975,9.34,0.02
 01/22  18:00:00,171.77651072,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,303.293096377,295.123110785,7.005,1.16498559248
 01/22  19:00:00,181.352832887,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,326.862891258,321.028149252,4.67,1.16474200536
 01/22  20:00:00,161.371681613,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,333.50793857,327.673253327,4.67,1.16468524223
 01/22  21:00:00,152.61153384,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,334.808592296,330.118592296,4.67,0.02
 01/22  22:00:00,138.112650144,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,303.101991629,297.267454721,4.67,1.1645369081
 01/22  23:00:00,77.3308414162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,112.993926079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553072109,0.0,1.75125,1.16428072109
 01/23  01:00:00,84.1522519987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,89.8401396146,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,30.2087820074,27.8537820074,2.335,0.02
 01/23  03:00:00,90.0407564104,12.2688038315,0.0,0.0,3.49369000822,9.08398230582,34.6637380507,31.1644547426,2.335,1.16428330805
 01/23  04:00:00,86.2116148763,8.48924458037,0.0,0.0,3.49369000822,9.08398230582,26.5684185611,24.2134185611,2.335,0.02
 01/23  05:00:00,97.9666820593,13.8228963993,0.0,0.0,3.49369000822,9.08398230582,43.0913087851,40.7363087851,2.335,0.02
 01/23  06:00:00,99.2807042196,15.4211480436,0.0,0.0,3.49369000822,9.08398230582,44.0710015407,41.7160015407,2.335,0.02
 01/23  07:00:00,137.126557456,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,460.094285905,454.260003938,4.67,1.16428196685
 01/23  08:00:00,139.406639851,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,410.859097071,406.169097071,4.67,0.02
 01/23  09:00:00,208.75926161,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,359.219121886,349.881958775,8.1725,1.16466311071
 01/23  10:00:00,233.155924568,27.7417423161,0.0,0.0,62.886420148,41.4019203762,306.340119337,294.667831004,10.5075,1.16478833306
 01/23  11:00:00,223.781741601,27.7417423161,0.0,0.0,62.886420148,41.4019203762,280.079432519,268.406784518,10.5075,1.16514800062
 01/23  12:00:00,255.460251317,27.7417423161,0.0426414006934,0.0,62.886420148,41.4019203762,245.052827271,233.379899848,10.5075,1.16542742305
 01/23  13:00:00,236.436785101,27.7417423161,0.0178490166744,0.0,62.886420148,41.4019203762,227.162563739,215.489522624,10.5075,1.16554111422
 01/23  14:00:00,234.43651337,27.7417423161,0.0,0.0,62.886420148,41.4019203762,215.652399785,202.83375668,10.5075,2.31114310503
 01/23  15:00:00,232.033967622,27.7417423161,0.0667493305617,0.0,62.886420148,41.4019203762,194.641592221,182.968832756,10.5075,1.16525946497
 01/23  16:00:00,229.227933608,27.7417423161,0.30308680262,0.0,62.886420148,41.4019203762,180.650112389,168.977607535,10.5075,1.1650048546
 01/23  17:00:00,227.994541571,27.7417423161,0.342216851226,0.0,62.886420148,41.4019203762,182.718014868,171.045415882,10.5075,1.16509898611
 01/23  18:00:00,240.108398215,27.7417423161,0.21296836632,0.0,62.886420148,41.4019203762,195.364135427,183.691424779,10.5075,1.16521064774
 01/23  19:00:00,242.857731508,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,205.624551233,195.119378023,9.34,1.16517321046
 01/23  20:00:00,225.926269496,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,223.511693497,213.006728023,9.34,1.16496547386
 01/23  21:00:00,196.898372071,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,245.629345416,236.292032519,8.1725,1.16481289714
 01/23  22:00:00,138.46628559,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,231.298532817,225.463835716,4.67,1.16469710016
 01/23  23:00:00,79.7384259407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  24:00:00,115.307958481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,84.1594237879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992608113,0.0,2.335,1.1642608113
 01/24  02:00:00,81.643658469,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,13.0009372625,10.6459372625,2.335,0.02
 01/24  03:00:00,89.7709485383,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,33.1063633352,30.7513633352,2.335,0.02
 01/24  04:00:00,85.905528192,8.26895156189,0.0,0.0,3.49369000822,9.08398230582,27.4299053426,23.9306313048,2.335,1.16427403775
 01/24  05:00:00,112.432325508,12.5135738521,0.0,0.0,3.49369000822,9.08398230582,43.7446551577,41.3896551577,2.335,0.02
 01/24  06:00:00,115.284499707,15.3614800978,0.0,0.0,3.49369000822,9.08398230582,42.2969325727,39.9419325727,2.335,0.02
 01/24  07:00:00,153.530783374,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,491.368835536,485.534583061,4.67,1.16425247513
 01/24  08:00:00,148.310901957,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,457.201841869,452.511841869,4.67,0.02
 01/24  09:00:00,208.673663082,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,384.48756124,375.150374642,8.1725,1.16468659873
 01/24  10:00:00,232.807132121,27.7417423161,0.0,0.0,62.886420148,41.4019203762,309.387337457,297.714985933,10.5075,1.1648515234
 01/24  11:00:00,223.631255482,27.7417423161,0.0158879498168,0.0,62.886420148,41.4019203762,272.360954308,260.688433792,10.5075,1.16502051574
 01/24  12:00:00,254.935376684,27.7417423161,0.0531591336881,0.0,62.886420148,41.4019203762,228.625051702,216.952097334,10.5075,1.16545436776
 01/24  13:00:00,236.326127973,27.7417423161,0.036237412817,0.0,62.886420148,41.4019203762,205.520588382,193.847673262,10.5075,1.1654151203
 01/24  14:00:00,233.799306456,27.7417423161,0.0772306864203,0.0,62.886420148,41.4019203762,192.476156482,179.657763269,10.5075,2.31089321385
 01/24  15:00:00,229.79714256,27.7417423161,0.196210480563,0.0,62.886420148,41.4019203762,192.89301233,181.220376627,10.5075,1.16513570356
 01/24  16:00:00,225.899795265,27.7417423161,0.236006670841,0.0,62.886420148,41.4019203762,194.312298803,182.639669687,10.5075,1.16512911606
 01/24  17:00:00,225.690422101,27.7417423161,0.169854682127,0.0,62.886420148,41.4019203762,203.189326058,191.516597749,10.5075,1.16522830853
 01/24  18:00:00,235.339509238,27.7417423161,0.0791227140466,0.0,62.886420148,41.4019203762,214.051501371,202.378913194,10.5075,1.16508817746
 01/24  19:00:00,237.586603137,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,229.351175809,218.846124526,9.34,1.16505128282
 01/24  20:00:00,215.258063114,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,246.338356858,235.833512805,9.34,1.16484405364
 01/24  21:00:00,190.134744539,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,255.454802832,246.117415161,8.1725,1.1648876711
 01/24  22:00:00,133.674345944,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,235.124185592,230.434185592,4.67,0.02
 01/24  23:00:00,79.8690712209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994950461,0.0,2.335,1.1644950461
 01/24  24:00:00,115.311569269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,84.0023421199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927936009,0.0,2.335,1.16427936009
 01/25  02:00:00,89.7285339267,12.1464188213,0.0,0.0,3.49369000822,9.08398230582,41.2820912926,38.9270912926,2.335,0.02
 01/25  03:00:00,90.7553467602,13.2487689115,0.0,0.0,3.49369000822,9.08398230582,48.8677489004,46.5127489004,2.335,0.02
 01/25  04:00:00,90.2901484818,12.889940084,0.0,0.0,3.49369000822,9.08398230582,46.733838857,43.2345808544,2.335,1.16425800256
 01/25  05:00:00,100.059953662,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,72.5670175595,70.2120175595,2.335,0.02
 01/25  06:00:00,99.7168267292,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,75.9932291748,73.6382291748,2.335,0.02
 01/25  07:00:00,136.804157195,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,554.179083693,549.489083693,4.67,0.02
 01/25  08:00:00,138.792529273,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,521.984830175,516.150301668,4.67,1.16452850698
 01/25  09:00:00,208.35681367,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,477.577731612,468.240513296,8.1725,1.16471831591
 01/25  10:00:00,232.165980441,27.7417423161,0.0,0.0,62.886420148,41.4019203762,424.033306473,413.505806473,10.5075,0.02
 01/25  11:00:00,222.506009173,27.7417423161,0.0,0.0,62.886420148,41.4019203762,396.630571581,384.957938205,10.5075,1.16513337617
 01/25  12:00:00,253.519818531,27.7417423161,0.0,0.0,62.886420148,41.4019203762,364.856667654,352.038180773,10.5075,2.31098688174
 01/25  13:00:00,233.164703497,27.7417423161,0.0,0.0,62.886420148,41.4019203762,339.741622411,328.068504262,10.5075,1.16561814985
 01/25  14:00:00,229.783845054,27.7417423161,0.0,0.0,62.886420148,41.4019203762,329.063485873,316.245329521,10.5075,2.31065635143
 01/25  15:00:00,226.016998211,27.7417423161,0.0,0.0,62.886420148,41.4019203762,320.626608987,308.953821261,10.5075,1.16528772625
 01/25  16:00:00,222.608414309,27.7417423161,0.0,0.0,62.886420148,41.4019203762,310.611506598,298.938994518,10.5075,1.16501207931
 01/25  17:00:00,222.628906074,27.7417423161,0.0,0.0,62.886420148,41.4019203762,315.081088216,303.408476461,10.5075,1.16511175544
 01/25  18:00:00,232.781545786,27.7417423161,0.0,0.0,62.886420148,41.4019203762,330.919236073,319.246507093,10.5075,1.16522898017
 01/25  19:00:00,235.722744287,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,353.195127267,342.68995658,9.34,1.16517068662
 01/25  20:00:00,219.480998863,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,371.579899085,361.074970315,9.34,1.16492877017
 01/25  21:00:00,194.487567783,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,387.543417872,378.206145188,8.1725,1.16477268438
 01/25  22:00:00,137.754457808,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,371.345402078,366.655402078,4.67,0.02
 01/25  23:00:00,78.9338155113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948869698,0.0,2.335,1.16448869698
 01/25  24:00:00,119.08463465,4.09776027787,0.0,0.0,3.49369000822,9.08398230582,15.6790012825,13.3240012825,2.335,0.02
 01/26  01:00:00,97.2943393546,13.6163664412,0.0,0.0,3.49369000822,9.08398230582,46.33847291,42.8392388352,2.335,1.16423407479
 01/26  02:00:00,88.8526574316,11.5692519401,0.0,0.0,3.49369000822,9.08398230582,40.4926620453,38.1376620453,2.335,0.02
 01/26  03:00:00,94.0187941406,17.061131368,0.0,0.0,3.49369000822,9.08398230582,50.2432811433,47.8882811433,2.335,0.02
 01/26  04:00:00,93.1675687407,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,68.4634115259,66.1084115259,2.335,0.02
 01/26  05:00:00,95.7127506381,12.1547450246,0.0,0.0,3.49369000822,9.08398230582,51.0122172002,47.5129402517,2.335,1.16427694852
 01/26  06:00:00,100.131898391,17.061131368,0.0,0.0,3.49369000822,9.08398230582,74.4429867343,72.0879867343,2.335,0.02
 01/26  07:00:00,136.581102825,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,580.401907501,575.711907501,4.67,0.02
 01/26  08:00:00,138.766157234,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,541.045712641,535.211180592,4.67,1.16453204906
 01/26  09:00:00,208.353106881,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,485.319808499,475.982703564,8.1725,1.16460493459
 01/26  10:00:00,232.350761035,27.7417423161,0.0,0.0,62.886420148,41.4019203762,425.217410541,414.689910541,10.5075,0.02
 01/26  11:00:00,222.502220723,27.7417423161,0.0,0.0,62.886420148,41.4019203762,388.557373018,376.884852205,10.5075,1.16502081238
 01/26  12:00:00,253.518067575,27.7417423161,0.0,0.0,62.886420148,41.4019203762,353.919911947,341.101647479,10.5075,2.31076446768
 01/26  13:00:00,233.272454817,27.7417423161,0.0,0.0,62.886420148,41.4019203762,325.023534884,313.350527073,10.5075,1.16550781195
 01/26  14:00:00,229.796939971,27.7417423161,0.0,0.0,62.886420148,41.4019203762,302.077999236,290.404977192,10.5075,1.16552204322
 01/26  15:00:00,226.040132522,27.7417423161,0.0,0.0,62.886420148,41.4019203762,282.106941459,269.288969182,10.5075,2.31047227702
 01/26  16:00:00,222.696867858,27.7417423161,0.0,0.0,62.886420148,41.4019203762,266.458959867,254.786308322,10.5075,1.165151545
 01/26  17:00:00,222.781774304,27.7417423161,0.0,0.0,62.886420148,41.4019203762,260.470587691,248.797831564,10.5075,1.16525612767
 01/26  18:00:00,229.670829884,27.7417423161,0.0,0.0,62.886420148,41.4019203762,264.26503407,252.592412968,10.5075,1.16512110175
 01/26  19:00:00,235.986515464,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,273.038030619,262.532967203,9.34,1.16506341602
 01/26  20:00:00,220.09680917,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,277.647231649,267.142409696,9.34,1.16482195234
 01/26  21:00:00,195.053251243,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,281.599008215,272.261646009,8.1725,1.16486220539
 01/26  22:00:00,138.106947417,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,258.864571902,254.174571902,4.67,0.02
 01/26  23:00:00,79.7851853247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949081514,0.0,2.335,1.16449081514
 01/26  24:00:00,115.373206459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,84.9508482927,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,77.9166740449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992943817,0.0,2.335,1.1642943817
 01/27  03:00:00,85.822106537,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,19.1244174006,16.7694174006,2.335,0.02
 01/27  04:00:00,86.3598483406,8.48924458037,0.0,0.0,3.49369000822,9.08398230582,21.4292443018,19.0742443018,2.335,0.02
 01/27  05:00:00,113.042095548,12.8811713818,0.0,0.0,3.49369000822,9.08398230582,37.9263438708,34.4270639557,2.335,1.16427991512
 01/27  06:00:00,114.941918068,14.7251377855,0.0,0.0,3.49369000822,9.08398230582,41.3225499363,38.9675499363,2.335,0.02
 01/27  07:00:00,153.696242448,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,457.953965452,453.263965452,4.67,0.02
 01/27  08:00:00,148.584494073,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,435.421569222,429.587025032,4.67,1.16454419004
 01/27  09:00:00,208.786969001,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,379.581480221,371.388980221,8.1725,0.02
 01/27  10:00:00,232.993321137,27.7417423161,0.0,0.0,62.886420148,41.4019203762,308.603822285,296.931458881,10.5075,1.16486340431
 01/27  11:00:00,223.902824601,27.7417423161,0.042562296855,0.0,62.886420148,41.4019203762,265.782333699,254.109686316,10.5075,1.16514738241
 01/27  12:00:00,256.006491035,27.7417423161,0.0524749097716,0.0,62.886420148,41.4019203762,214.016276888,201.197911224,10.5075,2.3108656644
 01/27  13:00:00,238.253698591,27.7417423161,0.163862644258,0.0,62.886420148,41.4019203762,177.32983035,165.656925295,10.5075,1.16540505499
 01/27  14:00:00,236.316342959,27.7417423161,0.555902617091,0.0,62.886420148,41.4019203762,155.678088659,144.005168756,10.5075,1.16541990282
 01/27  15:00:00,232.709495026,27.7417423161,0.727540289053,0.0,62.886420148,41.4019203762,144.095475689,132.422783842,10.5075,1.16519184752
 01/27  16:00:00,229.238181881,27.7417423161,0.874831897965,0.0,62.886420148,41.4019203762,138.045696821,125.227915498,10.5075,2.31028132252
 01/27  17:00:00,228.907697458,27.7417423161,0.910366846102,0.0,62.886420148,41.4019203762,142.259855185,130.587199272,10.5075,1.165155913
 01/27  18:00:00,233.863783788,27.7417423161,0.580990906928,0.0,62.886420148,41.4019203762,176.388621878,164.715843382,10.5075,1.16527849604
 01/27  19:00:00,238.766592607,27.7417423161,0.0267324053209,0.0,41.9242800987,36.8599292233,205.500334273,194.995370287,9.34,1.1649639861
 01/27  20:00:00,216.583558522,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,210.996699557,200.491776321,9.34,1.16492323605
 01/27  21:00:00,191.653856442,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,225.510450273,217.317950273,8.1725,0.02
 01/27  22:00:00,135.672719787,27.7417423161,0.00906349517826,0.0,13.9747600329,18.6919646116,202.677549943,196.842823764,4.67,1.16472617931
 01/27  23:00:00,83.0914420255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944691173,0.0,2.335,1.16444691173
 01/27  24:00:00,117.995045912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,84.8529326861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,77.170916768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561305931,0.0,1.75125,1.16436305931
 01/28  03:00:00,76.1575775709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,83.7873801447,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,19.4283325292,16.5127731126,1.75125,1.16430941668
 01/28  05:00:00,90.4229313101,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,20.340497602,18.569247602,1.75125,0.02
 01/28  06:00:00,94.1326880543,12.3667118398,0.0,0.0,3.49369000822,6.81298672936,35.8227273646,34.0514773646,1.75125,0.02
 01/28  07:00:00,122.981679343,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,446.760375141,442.093597368,3.5025,1.16427777308
 01/28  08:00:00,125.200392179,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,417.954858805,414.432358805,3.5025,0.02
 01/28  09:00:00,181.245484982,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,365.891051873,358.888919617,5.8375,1.16463225593
 01/28  10:00:00,199.226751374,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,280.405468093,269.900709635,9.34,1.16475845835
 01/28  11:00:00,226.831262288,27.7417423161,0.07034570227,0.0,62.886420148,41.4019203762,221.952317301,210.279924864,10.5075,1.16489243673
 01/28  12:00:00,258.686588648,27.7417423161,0.141579944585,0.0,62.886420148,41.4019203762,179.609285516,167.936556228,10.5075,1.1652292879
 01/28  13:00:00,242.349029704,27.7417423161,0.656787265059,0.0,62.886420148,41.4019203762,145.764384953,134.091578218,10.5075,1.16530673478
 01/28  14:00:00,243.229695872,27.7417423161,1.01738191494,0.0,62.886420148,41.4019203762,122.980815128,110.162630509,10.5075,2.31068461831
 01/28  15:00:00,242.042726811,27.7417423161,1.43799967144,0.0,62.886420148,41.4019203762,103.134694524,91.4619147077,10.5075,1.16527981602
 01/28  16:00:00,240.13887335,27.7417423161,1.84866057982,0.0,62.886420148,41.4019203762,91.7671192958,80.0944987117,10.5075,1.16512058413
 01/28  17:00:00,240.04549794,27.7417423161,1.92251042684,0.0,62.886420148,41.4019203762,94.9589092238,83.2861994507,10.5075,1.16520977311
 01/28  18:00:00,242.533827266,27.7417423161,1.3491174896,0.0,62.886420148,41.4019203762,123.224363099,111.551834265,10.5075,1.16502883403
 01/28  19:00:00,229.459425763,27.7417423161,0.247395704858,0.0,34.9369000822,32.3179380704,171.012526508,161.674842557,8.1725,1.16518395048
 01/28  20:00:00,182.348550854,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,204.946053282,197.943558408,5.8375,1.16499487396
 01/28  21:00:00,170.547517853,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,233.829926975,226.827642657,5.8375,1.16478431838
 01/28  22:00:00,126.939864087,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,210.320258679,206.797758679,3.5025,0.02
 01/28  23:00:00,81.3718816522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91580671117,0.0,1.75125,1.16455671117
 01/28  24:00:00,116.804310716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,86.9613546602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155403121,0.0,1.75125,1.1642903121
 01/29  02:00:00,80.765908973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  03:00:00,81.1898086023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,81.6337442411,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558350865,0.0,1.75125,1.16433350865
 01/29  05:00:00,88.7048955299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  06:00:00,88.9268186001,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551985513,0.0,1.75125,1.16426985513
 01/29  07:00:00,130.845083492,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,307.845774973,304.323274973,3.5025,0.02
 01/29  08:00:00,137.364227275,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,279.229589094,275.707089094,3.5025,0.02
 01/29  09:00:00,165.745868633,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,240.019265007,235.352382238,3.5025,1.16438276909
 01/29  10:00:00,142.13020337,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,209.631112791,206.108612791,3.5025,0.02
 01/29  11:00:00,180.361897741,27.7417423161,0.0640164748764,0.0,27.9495200658,27.7759469175,166.971979438,158.802174959,7.005,1.16480447831
 01/29  12:00:00,212.906943342,27.7417423161,0.0386429926843,0.0,27.9495200658,27.7759469175,143.649647586,135.479810949,7.005,1.16483663711
 01/29  13:00:00,225.220537259,27.7417423161,0.426345001418,0.0,41.9242800987,36.8599292233,124.022575997,113.517543874,9.34,1.16503212352
 01/29  14:00:00,224.346471803,27.7417423161,0.717793432836,0.0,41.9242800987,36.8599292233,116.705523522,106.200579139,9.34,1.16494438293
 01/29  15:00:00,221.535088706,27.7417423161,0.866235516863,0.0,41.9242800987,36.8599292233,105.373329172,96.0133291722,9.34,0.02
 01/29  16:00:00,219.226753434,27.7417423161,1.01192882948,0.0,41.9242800987,36.8599292233,98.0236606287,87.5186530606,9.34,1.16500756801
 01/29  17:00:00,219.817193897,27.7417423161,1.2028230812,0.0,41.9242800987,36.8599292233,94.4426935686,83.9377442383,9.34,1.16494933033
 01/29  18:00:00,195.360659331,27.7417423161,0.393655496561,0.0,27.9495200658,27.7759469175,121.117573303,112.947662586,7.005,1.16491071627
 01/29  19:00:00,203.292709836,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,148.221338795,142.386702904,4.67,1.16463589089
 01/29  20:00:00,185.046812437,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,157.641413263,151.806661211,4.67,1.16475205184
 01/29  21:00:00,174.078031038,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,159.075490176,154.385490176,4.67,0.02
 01/29  22:00:00,155.951477956,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,126.663742148,120.829184661,4.67,1.16455748759
 01/29  23:00:00,96.9751461128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,130.929844658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550859901,0.0,1.75125,1.16425859901
 01/30  01:00:00,104.951196689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,96.8424031232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,95.8020616478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,94.7233408208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992345752,0.0,2.335,1.1642345752
 01/30  05:00:00,100.755267815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  06:00:00,100.193669574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,152.111349231,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,198.643884834,192.809601787,4.67,1.16428304719
 01/30  08:00:00,158.375375104,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,189.570184629,184.880184629,4.67,0.02
 01/30  09:00:00,228.54136092,27.7417423161,0.0972102969149,0.0,34.9369000822,32.3179380704,167.28839716,157.951176401,8.1725,1.16472075908
 01/30  10:00:00,260.249596068,27.7417423161,0.795128530114,0.0,62.886420148,41.4019203762,130.139303177,118.466914564,10.5075,1.16488861341
 01/30  11:00:00,256.056640414,27.7417423161,1.26994455994,0.0,62.886420148,41.4019203762,104.77176758,93.0992068593,10.5075,1.16506072079
 01/30  12:00:00,286.920904651,27.7417423161,1.88148116417,0.0,62.886420148,41.4019203762,80.5398896529,68.8670449203,10.5075,1.16534473261
 01/30  13:00:00,274.454269499,27.7417423161,2.26966040376,0.0,62.886420148,41.4019203762,66.5011175265,54.828155323,10.5075,1.16546220345
 01/30  14:00:00,273.268868816,27.7417423161,2.50565578397,0.0,62.886420148,41.4019203762,60.6006783123,47.7821826181,10.5075,2.31099569417
 01/30  15:00:00,268.14237501,27.7417423161,2.63244534026,0.0,62.886420148,41.4019203762,57.9339322667,46.2612425548,10.5075,1.16518971196
 01/30  16:00:00,264.388489629,27.7417423161,2.79943697798,0.0,62.886420148,41.4019203762,53.2521393863,41.5794536714,10.5075,1.16518571492
 01/30  17:00:00,263.795700513,27.7417423161,2.77266194495,0.0,62.886420148,41.4019203762,57.1796552957,45.5071204881,10.5075,1.16503480762
 01/30  18:00:00,268.458045264,27.7417423161,2.55087988658,0.0,62.886420148,41.4019203762,68.3027149815,56.630065099,10.5075,1.16514988249
 01/30  19:00:00,269.346890116,27.7417423161,1.74928453676,0.0,41.9242800987,36.8599292233,82.7173452322,72.2122297398,9.34,1.16511549235
 01/30  20:00:00,254.267247197,27.7417423161,1.27098176297,0.0,41.9242800987,36.8599292233,101.047486342,90.5425763254,9.34,1.16491001646
 01/30  21:00:00,224.720145579,27.7417423161,0.739059253164,0.0,34.9369000822,32.3179380704,113.940432716,104.602976648,8.1725,1.16495606772
 01/30  22:00:00,163.107011494,27.7417423161,0.0426596667467,0.0,13.9747600329,18.6919646116,78.6181684914,72.7835224062,4.67,1.16464608514
 01/30  23:00:00,108.124135711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,139.963732502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,110.842098038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927935654,0.0,2.335,1.16427935654
 01/31  02:00:00,100.661272302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,98.6486812534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,97.4226427735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922430045,0.0,2.335,1.16422430045
 01/31  05:00:00,118.913879325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,117.481624854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,164.744593737,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,256.548949394,250.714676486,4.67,1.16427290808
 01/31  08:00:00,156.713913956,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,285.047293507,280.357293507,4.67,0.02
 01/31  09:00:00,213.372084106,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,274.169810421,264.832669453,8.1725,1.16464096796
 01/31  10:00:00,237.362799082,27.7417423161,0.0547533627634,0.0,62.886420148,41.4019203762,251.773722747,240.101413559,10.5075,1.16480918834
 01/31  11:00:00,227.629266222,27.7417423161,0.0,0.0,62.886420148,41.4019203762,241.556289451,229.883807766,10.5075,1.16498168488
 01/31  12:00:00,257.744842097,27.7417423161,0.0,0.0,62.886420148,41.4019203762,231.634575196,219.961809034,10.5075,1.16526616252
 01/31  13:00:00,237.136193909,27.7417423161,0.0,0.0,62.886420148,41.4019203762,229.102854392,217.429970406,10.5075,1.1653839857
 01/31  14:00:00,234.137092727,27.7417423161,0.0,0.0,62.886420148,41.4019203762,227.88057625,215.062235776,10.5075,2.31084047431
 01/31  15:00:00,229.984888307,27.7417423161,0.0,0.0,62.886420148,41.4019203762,225.011304715,213.338691905,10.5075,1.16511281028
 01/31  16:00:00,225.862779799,27.7417423161,0.0,0.0,62.886420148,41.4019203762,228.234670717,216.562061696,10.5075,1.16510902056
 01/31  17:00:00,224.641883129,27.7417423161,0.0,0.0,62.886420148,41.4019203762,238.323019915,226.650308402,10.5075,1.16521151335
 01/31  18:00:00,230.509437245,27.7417423161,0.0,0.0,62.886420148,41.4019203762,249.706759674,238.034185737,10.5075,1.16507393701
 01/31  19:00:00,236.221016586,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,259.470944641,248.965904943,9.34,1.16503969842
 01/31  20:00:00,213.351572034,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,270.132840864,259.628006355,9.34,1.1648345093
 01/31  21:00:00,189.018517939,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,277.158642247,267.821261281,8.1725,1.16488096554
 01/31  22:00:00,133.402016661,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,246.867143504,242.177143504,4.67,0.02
 01/31  23:00:00,79.8380112243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948922838,0.0,2.335,1.16448922838
 01/31  24:00:00,115.407582908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  01:00:00,84.659132061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927429485,0.0,2.335,1.16427429485
 02/01  02:00:00,78.1773429362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,78.1197827278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  04:00:00,86.7460740245,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.9467150584,13.4474958552,2.335,1.16421920317
 02/01  05:00:00,94.2409375361,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.837963433,14.482963433,2.335,0.02
 02/01  06:00:00,98.6866872721,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,25.4842535572,23.1292535572,2.335,0.02
 02/01  07:00:00,139.224648156,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,390.759654905,386.069654905,4.67,0.02
 02/01  08:00:00,142.873251754,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,360.956056345,355.121530117,4.67,1.16452622836
 02/01  09:00:00,213.160457988,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,308.411495312,299.074276544,8.1725,1.16471876828
 02/01  10:00:00,241.143278664,27.7417423161,0.0527052652384,0.0,62.886420148,41.4019203762,247.304068125,236.776568125,10.5075,0.02
 02/01  11:00:00,234.06966223,27.7417423161,0.0424327312884,0.0,62.886420148,41.4019203762,207.648220621,195.975580946,10.5075,1.1651396752
 02/01  12:00:00,267.246129938,27.7417423161,0.369846972816,0.0,62.886420148,41.4019203762,157.545794993,144.727288618,10.5075,2.31100637461
 02/01  13:00:00,253.870846469,27.7417423161,0.810318937315,0.0,62.886420148,41.4019203762,125.976372829,114.303240306,10.5075,1.16563252261
 02/01  14:00:00,254.170084074,27.7417423161,1.13380834098,0.0,62.886420148,41.4019203762,110.219887096,97.4016955235,10.5075,2.31069157296
 02/01  15:00:00,254.573195189,27.7417423161,1.68795963128,0.0,62.886420148,41.4019203762,85.4729285699,73.8001193156,10.5075,1.16530925426
 02/01  16:00:00,254.137307033,27.7417423161,2.07083006483,0.0,62.886420148,41.4019203762,72.1617201927,60.4891848958,10.5075,1.16503529683
 02/01  17:00:00,253.293219466,27.7417423161,2.00367440167,0.0,62.886420148,41.4019203762,80.5889923891,68.9163543968,10.5075,1.16513799235
 02/01  18:00:00,257.789937195,27.7417423161,1.76497130778,0.0,62.886420148,41.4019203762,95.3558447782,83.6830865524,10.5075,1.16525822579
 02/01  19:00:00,257.5230437,27.7417423161,0.864793639171,0.0,41.9242800987,36.8599292233,120.608982275,110.104015624,9.34,1.16496665096
 02/01  20:00:00,241.106423924,27.7417423161,0.59349774131,0.0,41.9242800987,36.8599292233,144.328280328,133.823318016,9.34,1.16496231172
 02/01  21:00:00,212.387618836,27.7417423161,0.165410067348,0.0,34.9369000822,32.3179380704,167.524317382,158.187009155,8.1725,1.16480822619
 02/01  22:00:00,152.644744048,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,132.715512223,128.025512223,4.67,0.02
 02/01  23:00:00,97.2910161243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949424123,0.0,2.335,1.16449424123
 02/01  24:00:00,130.776772142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
