Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  01:00:00,101.584424552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927109225,0.0,2.335,1.16427109225
 02/02  02:00:00,93.5424078558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,92.0472481574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,90.5997290916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,95.7509118268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928520179,0.0,2.335,1.16428520179
 02/02  06:00:00,93.214144485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,143.284205771,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,330.619889734,325.929889734,4.67,0.02
 02/02  08:00:00,146.064079788,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,319.037294229,313.202840168,4.67,1.16445406179
 02/02  09:00:00,214.977363807,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,266.760906852,257.423759922,8.1725,1.16464693047
 02/02  10:00:00,244.216161955,27.7417423161,0.120469717241,0.0,62.886420148,41.4019203762,195.460451473,184.932951473,10.5075,0.02
 02/02  11:00:00,237.105834296,27.7417423161,0.358520962229,0.0,62.886420148,41.4019203762,167.590603869,155.918037522,10.5075,1.16506634702
 02/02  12:00:00,269.273369577,27.7417423161,0.697656752591,0.0,62.886420148,41.4019203762,146.256822342,133.43845752,10.5075,2.31086482229
 02/02  13:00:00,253.985488017,27.7417423161,0.911926405004,0.0,62.886420148,41.4019203762,130.894138326,119.221076124,10.5075,1.16556220172
 02/02  14:00:00,255.000128,27.7417423161,1.2659698183,0.0,62.886420148,41.4019203762,108.724223222,97.0511442611,10.5075,1.16557896054
 02/02  15:00:00,252.476723999,27.7417423161,1.4911622589,0.0,62.886420148,41.4019203762,105.862125949,93.0440343919,10.5075,2.31059155735
 02/02  16:00:00,249.030761565,27.7417423161,1.53688518972,0.0,62.886420148,41.4019203762,105.352697872,93.6799833319,10.5075,1.16521454018
 02/02  17:00:00,247.784923214,27.7417423161,1.25459449483,0.0,62.886420148,41.4019203762,119.338079539,107.665510964,10.5075,1.16506857485
 02/02  18:00:00,253.282805829,27.7417423161,1.07199910413,0.0,62.886420148,41.4019203762,130.882372882,119.209683841,10.5075,1.16518904109
 02/02  19:00:00,256.462320173,27.7417423161,0.67899070177,0.0,41.9242800987,36.8599292233,140.858909546,130.353776079,9.34,1.16513346717
 02/02  20:00:00,245.067866665,27.7417423161,0.72418729016,0.0,41.9242800987,36.8599292233,136.959597461,126.454703974,9.34,1.16489348663
 02/02  21:00:00,218.405200209,27.7417423161,0.533116281336,0.0,34.9369000822,32.3179380704,137.58757784,128.250141823,8.1725,1.16493601699
 02/02  22:00:00,154.601077805,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,125.83309385,121.14309385,4.67,0.02
 02/02  23:00:00,96.3045330349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949275107,0.0,2.335,1.16449275107
 02/02  24:00:00,129.34349874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,98.5986015661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  02:00:00,89.4266878972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929534177,0.0,2.335,1.16429534177
 02/03  03:00:00,87.3246751376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,86.0886932778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,107.659055034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928592072,0.0,2.335,1.16428592072
 02/03  06:00:00,106.813752113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,158.475034414,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,328.995814902,324.305814902,4.67,0.02
 02/03  08:00:00,154.895002748,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,305.824741968,299.990238517,4.67,1.16450345102
 02/03  09:00:00,214.854739926,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,275.14286367,266.95036367,8.1725,0.02
 02/03  10:00:00,240.908542343,27.7417423161,0.0624769950446,0.0,62.886420148,41.4019203762,246.653545161,234.981100495,10.5075,1.16494466655
 02/03  11:00:00,231.588511544,27.7417423161,0.0174714447188,0.0,62.886420148,41.4019203762,232.508928843,220.836430557,10.5075,1.16499828611
 02/03  12:00:00,261.839048984,27.7417423161,0.0,0.0,62.886420148,41.4019203762,221.17900058,208.360770572,10.5075,2.31073000754
 02/03  13:00:00,242.436980244,27.7417423161,0.0,0.0,62.886420148,41.4019203762,212.233798186,200.560803012,10.5075,1.16549517411
 02/03  14:00:00,238.743023456,27.7417423161,0.0817534416033,0.0,62.886420148,41.4019203762,207.90426212,196.231249876,10.5075,1.16551224423
 02/03  15:00:00,234.318128986,27.7417423161,0.11965002389,0.0,62.886420148,41.4019203762,206.901261559,194.083302601,10.5075,2.310458958
 02/03  16:00:00,231.429821502,27.7417423161,0.290407520654,0.0,62.886420148,41.4019203762,192.040806087,180.368157554,10.5075,1.16514853243
 02/03  17:00:00,231.013459217,27.7417423161,0.372142790786,0.0,62.886420148,41.4019203762,187.654006165,175.981250084,10.5075,1.16525608041
 02/03  18:00:00,236.055912006,27.7417423161,0.246508380679,0.0,62.886420148,41.4019203762,201.8230165,190.150393176,10.5075,1.16512332489
 02/03  19:00:00,239.137827802,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,225.283007634,214.777939634,9.34,1.16506800006
 02/03  20:00:00,214.891025861,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,248.99548609,238.49065785,9.34,1.16482823932
 02/03  21:00:00,189.778371114,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,262.772711864,253.435340841,8.1725,1.16487102249
 02/03  22:00:00,133.904013561,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,237.741444059,233.051444059,4.67,0.02
 02/03  23:00:00,81.3240933229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947326688,0.0,2.335,1.16447326688
 02/03  24:00:00,116.783060577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,82.8877234031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156450961,0.0,1.75125,1.1643950961
 02/04  02:00:00,75.7663034067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,87.7237215551,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,28.9759644431,27.2047144431,1.75125,0.02
 02/04  04:00:00,87.7049226271,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,32.1504680981,29.2349035191,1.75125,1.164314579
 02/04  05:00:00,90.2151963313,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,24.1919556771,22.4207056771,1.75125,0.02
 02/04  06:00:00,93.9341786613,12.3667118398,0.0,0.0,3.49369000822,6.81298672936,40.9182172648,39.1469672648,1.75125,0.02
 02/04  07:00:00,122.921803559,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,460.989996885,456.323191463,3.5025,1.16430542197
 02/04  08:00:00,125.141313831,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,424.29904498,420.77654498,3.5025,0.02
 02/04  09:00:00,181.210506922,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,389.2647516,382.262506113,5.8375,1.16474548681
 02/04  10:00:00,198.314287075,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,340.612802618,330.108099338,9.34,1.16470328064
 02/04  11:00:00,223.164536794,27.7417423161,0.0,0.0,62.886420148,41.4019203762,308.429742252,296.757062443,10.5075,1.16517980923
 02/04  12:00:00,253.889046982,27.7417423161,0.0368191072852,0.0,62.886420148,41.4019203762,274.59118277,262.91833322,10.5075,1.16534955037
 02/04  13:00:00,233.895624583,27.7417423161,0.0352394216084,0.0,62.886420148,41.4019203762,247.778995779,236.10606657,10.5075,1.16542920928
 02/04  14:00:00,231.146836034,27.7417423161,0.0,0.0,62.886420148,41.4019203762,230.72933747,217.910901741,10.5075,2.31093572917
 02/04  15:00:00,227.531742897,27.7417423161,0.0,0.0,62.886420148,41.4019203762,216.584639224,204.911997739,10.5075,1.16514148498
 02/04  16:00:00,224.391262597,27.7417423161,0.0173790190065,0.0,62.886420148,41.4019203762,204.319555858,192.646805652,10.5075,1.16525020621
 02/04  17:00:00,224.55185715,27.7417423161,0.0891849549397,0.0,62.886420148,41.4019203762,202.231598887,190.559015026,10.5075,1.16508386149
 02/04  18:00:00,230.707441342,27.7417423161,0.0,0.0,62.886420148,41.4019203762,223.284958199,211.612296151,10.5075,1.16516204826
 02/04  19:00:00,222.658076829,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,257.675190615,248.33749564,8.1725,1.16519497488
 02/04  20:00:00,177.08125639,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,267.941522552,260.938995723,5.8375,1.16502682962
 02/04  21:00:00,166.843545592,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,276.558433927,269.556190453,5.8375,1.16474347323
 02/04  22:00:00,123.923380981,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,254.755518313,250.088382576,3.5025,1.16463573726
 02/04  23:00:00,77.5087904553,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  24:00:00,113.089880268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157123215,0.0,1.75125,1.1644623215
 02/05  01:00:00,82.2978057327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,75.6234847411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,83.5141488271,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,20.5374456445,17.6218635013,1.75125,1.1643321432
 02/05  04:00:00,83.5537611383,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,21.9948927096,20.2236427096,1.75125,0.02
 02/05  05:00:00,94.3578028204,12.4401428459,0.0,0.0,3.49369000822,6.81298672936,38.6730575706,36.9018075706,1.75125,0.02
 02/05  06:00:00,94.0585587548,12.5135738521,0.0,0.0,3.49369000822,6.81298672936,42.6741000454,39.7585177535,1.75125,1.16433229183
 02/05  07:00:00,122.835473995,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,508.252830867,504.730330867,3.5025,0.02
 02/05  08:00:00,125.012923586,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,476.924193357,473.401693357,3.5025,0.02
 02/05  09:00:00,153.637508715,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,416.64700378,411.980083549,3.5025,1.16442023023
 02/05  10:00:00,126.112871826,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,390.006647468,386.484147468,3.5025,0.02
 02/05  11:00:00,160.943063567,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,349.325677881,341.155910068,7.005,1.16476781341
 02/05  12:00:00,192.227004651,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,335.6153494,327.445555236,7.005,1.16479416388
 02/05  13:00:00,199.359247962,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,305.710571938,295.205602081,9.34,1.16496985701
 02/05  14:00:00,196.710923052,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,291.29425592,280.789372262,9.34,1.1648836583
 02/05  15:00:00,192.913291937,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,284.250740681,273.745806904,9.34,1.16493377756
 02/05  16:00:00,189.559854905,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,281.420989137,270.916139882,9.34,1.16484925417
 02/05  17:00:00,189.639951694,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,281.683229694,272.323229694,9.34,0.02
 02/05  18:00:00,168.009831194,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,326.224683377,318.0547195,7.005,1.16496387719
 02/05  19:00:00,181.143176561,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,344.908414719,339.073785399,4.67,1.16462931934
 02/05  20:00:00,161.265233387,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,352.078297817,346.243559419,4.67,1.16473839785
 02/05  21:00:00,152.4531007,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,354.104757102,349.414757102,4.67,0.02
 02/05  22:00:00,138.112747625,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,322.277738921,316.443268076,4.67,1.16447084478
 02/05  23:00:00,77.343129208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,113.014035518,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155099839,0.0,1.75125,1.1642599839
 02/06  01:00:00,88.2554219449,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,11.8103641841,9.45536418409,2.335,0.02
 02/06  02:00:00,90.0396350707,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,31.2669716578,28.9119716578,2.335,0.02
 02/06  03:00:00,86.24090471,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,27.2121167781,23.7128482355,2.335,1.1642685426
 02/06  04:00:00,90.0607348738,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,44.2256744457,41.8706744457,2.335,0.02
 02/06  05:00:00,99.9155974625,15.5452788627,0.0,0.0,3.49369000822,9.08398230582,47.0530387498,44.6980387498,2.335,0.02
 02/06  06:00:00,96.5826621792,12.65783897,0.0,0.0,3.49369000822,9.08398230582,40.9694077796,37.470122485,2.335,1.16428529458
 02/06  07:00:00,136.982651258,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,487.890904942,483.200904942,4.67,0.02
 02/06  08:00:00,135.982362613,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,447.165985791,442.475985791,4.67,0.02
 02/06  09:00:00,208.703142364,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,402.493584706,393.156355622,8.1725,1.16472908344
 02/06  10:00:00,232.992993173,27.7417423161,0.0,0.0,62.886420148,41.4019203762,349.321340375,337.648981157,10.5075,1.16485921818
 02/06  11:00:00,223.325332869,27.7417423161,0.0,0.0,62.886420148,41.4019203762,317.525984154,305.853490285,10.5075,1.16499386969
 02/06  12:00:00,254.579099085,27.7417423161,0.0163054704705,0.0,62.886420148,41.4019203762,279.381474116,267.70846247,10.5075,1.16551164681
 02/06  13:00:00,236.720487086,27.7417423161,0.0455085745656,0.0,62.886420148,41.4019203762,248.006439425,235.187956439,10.5075,2.31098298616
 02/06  14:00:00,236.010298006,27.7417423161,0.0375715590543,0.0,62.886420148,41.4019203762,224.299890166,212.62702469,10.5075,1.16536547551
 02/06  15:00:00,233.703903037,27.7417423161,0.0,0.0,62.886420148,41.4019203762,210.693187109,199.020325053,10.5075,1.16536205623
 02/06  16:00:00,230.983558438,27.7417423161,0.0,0.0,62.886420148,41.4019203762,201.140985773,189.46837542,10.5075,1.16511035311
 02/06  17:00:00,230.371920359,27.7417423161,0.0,0.0,62.886420148,41.4019203762,209.817840997,198.145131234,10.5075,1.16520976349
 02/06  18:00:00,235.547639357,27.7417423161,0.0,0.0,62.886420148,41.4019203762,224.67929331,213.006724523,10.5075,1.16506878674
 02/06  19:00:00,239.411779108,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,246.897324156,236.392266583,9.34,1.16505757314
 02/06  20:00:00,222.445990184,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,269.307019219,258.802130832,9.34,1.16488838699
 02/06  21:00:00,196.817768963,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,271.876604428,262.539164201,8.1725,1.1649402269
 02/06  22:00:00,139.48716078,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,244.702542343,238.86786758,4.67,1.16467476345
 02/06  23:00:00,81.971634166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,116.688667275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931137107,0.0,2.335,1.16431137107
 02/07  01:00:00,84.5226916974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,81.8973706446,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,10.9241352734,8.56913527342,2.335,0.02
 02/07  03:00:00,89.9989868839,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,29.1330933957,25.6338074672,2.335,1.16428592846
 02/07  04:00:00,85.9206640434,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,22.1173491164,19.7623491164,2.335,0.02
 02/07  05:00:00,112.624505558,12.4401428459,0.0,0.0,3.49369000822,9.08398230582,35.0096238749,32.6546238749,2.335,0.02
 02/07  06:00:00,112.785526856,12.5135738521,0.0,0.0,3.49369000822,9.08398230582,34.5255617819,32.1705617819,2.335,0.02
 02/07  07:00:00,153.725491837,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,431.931738978,426.09745297,4.67,1.16428600748
 02/07  08:00:00,145.14565874,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,406.430437446,401.740437446,4.67,0.02
 02/07  09:00:00,208.753469951,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,375.810118072,366.472945339,8.1725,1.1646727334
 02/07  10:00:00,232.68583964,27.7417423161,0.0,0.0,62.886420148,41.4019203762,335.971052723,324.298749756,10.5075,1.16480296707
 02/07  11:00:00,222.953645556,27.7417423161,0.0,0.0,62.886420148,41.4019203762,324.059447518,312.387009807,10.5075,1.16493771058
 02/07  12:00:00,253.719691324,27.7417423161,0.0,0.0,62.886420148,41.4019203762,304.740875402,293.067919901,10.5075,1.16545550034
 02/07  13:00:00,233.361753831,27.7417423161,0.0,0.0,62.886420148,41.4019203762,284.369328466,272.696253696,10.5075,1.16557477007
 02/07  14:00:00,230.28596782,27.7417423161,0.0,0.0,62.886420148,41.4019203762,269.075738099,256.257325993,10.5075,2.31091210578
 02/07  15:00:00,226.595591627,27.7417423161,0.0,0.0,62.886420148,41.4019203762,255.507422861,243.834616944,10.5075,1.16530591689
 02/07  16:00:00,223.247016995,27.7417423161,0.0,0.0,62.886420148,41.4019203762,247.015198605,235.342644066,10.5075,1.16505453956
 02/07  17:00:00,223.159036705,27.7417423161,0.0,0.0,62.886420148,41.4019203762,250.772344821,239.099690883,10.5075,1.16515393793
 02/07  18:00:00,229.861981591,27.7417423161,0.0,0.0,62.886420148,41.4019203762,264.299760355,252.626989537,10.5075,1.16527081809
 02/07  19:00:00,235.976916053,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,281.551757877,271.046635978,9.34,1.16512189902
 02/07  20:00:00,213.108947464,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,303.44415318,292.939320669,9.34,1.16483251036
 02/07  21:00:00,188.605097643,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,324.612850336,315.275465797,8.1725,1.16488453855
 02/07  22:00:00,133.166002009,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,314.525291518,308.690672407,4.67,1.16461911107
 02/07  23:00:00,79.2588903146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,115.117395109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934285681,0.0,2.335,1.16434285681
 02/08  01:00:00,91.9033776511,8.09761254752,0.0,0.0,3.49369000822,9.08398230582,23.9598856042,21.6048856042,2.335,0.02
 02/08  02:00:00,89.890093173,12.5135738521,0.0,0.0,3.49369000822,9.08398230582,44.9595461242,42.6045461242,2.335,0.02
 02/08  03:00:00,92.72172569,15.3030538055,0.0,0.0,3.49369000822,9.08398230582,51.649085031,49.294085031,2.335,0.02
 02/08  04:00:00,90.2350859141,12.8416377348,0.0,0.0,3.49369000822,9.08398230582,45.4892138223,41.9899329919,2.335,1.1642808304
 02/08  05:00:00,100.100711321,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,70.7540166282,68.3990166282,2.335,0.02
 02/08  06:00:00,99.6303674833,16.1336119098,0.0,0.0,3.49369000822,9.08398230582,72.6006754236,70.2456754236,2.335,0.02
 02/08  07:00:00,136.845231073,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,537.174886562,531.340625987,4.67,1.16426057451
 02/08  08:00:00,135.508361242,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,491.364228847,486.674228847,4.67,0.02
 02/08  09:00:00,208.423548072,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,434.990899942,425.653782676,8.1725,1.16461726561
 02/08  10:00:00,232.513487754,27.7417423161,0.0,0.0,62.886420148,41.4019203762,372.396656545,360.724216844,10.5075,1.16493970114
 02/08  11:00:00,222.743241316,27.7417423161,0.0,0.0,62.886420148,41.4019203762,338.904268081,327.231654421,10.5075,1.16511366041
 02/08  12:00:00,253.651355872,27.7417423161,0.0,0.0,62.886420148,41.4019203762,302.93176956,291.258869694,10.5075,1.16539986579
 02/08  13:00:00,233.48349856,27.7417423161,0.0,0.0,62.886420148,41.4019203762,271.264980711,259.591961496,10.5075,1.1655192151
 02/08  14:00:00,230.269900916,27.7417423161,0.0369731213647,0.0,62.886420148,41.4019203762,241.991526366,229.172911779,10.5075,2.31111458738
 02/08  15:00:00,226.656247197,27.7417423161,0.0394028745003,0.0,62.886420148,41.4019203762,222.252450099,210.579699425,10.5075,1.16525067404
 02/08  16:00:00,223.359409805,27.7417423161,0.0,0.0,62.886420148,41.4019203762,209.955465691,198.282717438,10.5075,1.16524825294
 02/08  17:00:00,223.362706371,27.7417423161,0.0,0.0,62.886420148,41.4019203762,212.419130813,200.746532403,10.5075,1.16509841043
 02/08  18:00:00,226.54673304,27.7417423161,0.0,0.0,62.886420148,41.4019203762,227.930596111,216.257880714,10.5075,1.1652153969
 02/08  19:00:00,236.05894107,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,244.036121934,233.531236005,9.34,1.16488592923
 02/08  20:00:00,219.893510899,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,251.243154616,240.738176678,9.34,1.1649779378
 02/08  21:00:00,195.055426263,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,252.2448105,242.907481552,8.1725,1.16482894804
 02/08  22:00:00,138.293990327,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,221.34282292,215.508106559,4.67,1.1647163612
 02/08  23:00:00,79.9924850557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,115.637765266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,85.255368354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928012604,0.0,2.335,1.16428012604
 02/09  02:00:00,78.1937858518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,77.9040221587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,77.6791036086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922563668,0.0,2.335,1.16422563668
 02/09  05:00:00,92.3203827176,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,15.0597539312,12.7047539312,2.335,0.02
 02/09  06:00:00,95.6994674146,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,27.5180217456,25.1630217456,2.335,0.02
 02/09  07:00:00,136.957196749,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,401.136987391,395.302712684,4.67,1.16427470669
 02/09  08:00:00,135.726218991,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,380.151298723,375.461298723,4.67,0.02
 02/09  09:00:00,208.648619289,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,333.765478061,324.42826367,8.1725,1.16471439125
 02/09  10:00:00,233.294878187,27.7417423161,0.0167585205714,0.0,62.886420148,41.4019203762,275.011297439,263.338913454,10.5075,1.1648839853
 02/09  11:00:00,223.746002509,27.7417423161,0.0362201514702,0.0,62.886420148,41.4019203762,248.442227353,236.769669389,10.5075,1.1650579647
 02/09  12:00:00,254.843535363,27.7417423161,0.0558509203447,0.0,62.886420148,41.4019203762,211.527816303,199.854972121,10.5075,1.16534418179
 02/09  13:00:00,235.879150362,27.7417423161,0.257596253876,0.0,62.886420148,41.4019203762,180.509185377,168.836221866,10.5075,1.16546351076
 02/09  14:00:00,233.004735432,27.7417423161,0.478010126557,0.0,62.886420148,41.4019203762,175.75222316,162.933719847,10.5075,2.31100331258
 02/09  15:00:00,229.293694612,27.7417423161,0.578553570825,0.0,62.886420148,41.4019203762,169.565429476,157.892734193,10.5075,1.16519528347
 02/09  16:00:00,226.076370898,27.7417423161,0.698934494954,0.0,62.886420148,41.4019203762,161.205922124,149.533229333,10.5075,1.16519279073
 02/09  17:00:00,226.060516724,27.7417423161,0.724903953989,0.0,62.886420148,41.4019203762,162.753320128,151.080776976,10.5075,1.16504315113
 02/09  18:00:00,228.891328675,27.7417423161,0.579291248568,0.0,62.886420148,41.4019203762,181.78069863,170.108038639,10.5075,1.16515999048
 02/09  19:00:00,237.171510877,27.7417423161,0.0408463934152,0.0,41.9242800987,36.8599292233,212.652222218,202.147095193,9.34,1.16512702449
 02/09  20:00:00,220.423817773,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,243.420444967,232.915522356,9.34,1.16492261089
 02/09  21:00:00,195.149553015,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,269.6469395,260.309469355,8.1725,1.16497014541
 02/09  22:00:00,138.119004717,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,246.088950007,240.254289124,4.67,1.16466088324
 02/09  23:00:00,79.7995801738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,115.38781931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,84.7215439041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922486935,0.0,2.335,1.16422486935
 02/10  02:00:00,77.8942151123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,85.9124754364,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.4534482152,15.0984482152,2.335,0.02
 02/10  04:00:00,85.8740455371,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,18.6756690745,15.1763947999,2.335,1.16427427453
 02/10  05:00:00,112.337428013,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,27.5549492486,25.1999492486,2.335,0.02
 02/10  06:00:00,112.547886316,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,26.1541913599,23.7991913599,2.335,0.02
 02/10  07:00:00,154.225739374,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,385.954166765,380.11994744,4.67,1.16421932498
 02/10  08:00:00,145.610427252,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,355.616726185,350.926726185,4.67,0.02
 02/10  09:00:00,209.073348557,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,320.354344332,311.017185892,8.1725,1.16465844057
 02/10  10:00:00,233.432418341,27.7417423161,0.0355777368405,0.0,62.886420148,41.4019203762,273.351609385,261.679281376,10.5075,1.16482800853
 02/10  11:00:00,223.840609287,27.7417423161,0.0172421472408,0.0,62.886420148,41.4019203762,249.9802928,238.307790867,10.5075,1.16500193348
 02/10  12:00:00,254.539500243,27.7417423161,0.0327291476124,0.0,62.886420148,41.4019203762,226.23258081,214.559792704,10.5075,1.16528810558
 02/10  13:00:00,234.490758884,27.7417423161,0.0,0.0,62.886420148,41.4019203762,217.474235524,205.801328154,10.5075,1.16540737064
 02/10  14:00:00,231.431047745,27.7417423161,0.0222776792141,0.0,62.886420148,41.4019203762,210.583485189,197.765094134,10.5075,2.3108910543
 02/10  15:00:00,227.378360085,27.7417423161,0.0390644667903,0.0,62.886420148,41.4019203762,209.438021756,197.765382393,10.5075,1.16513936336
 02/10  16:00:00,223.698583082,27.7417423161,0.0659859506634,0.0,62.886420148,41.4019203762,213.430841391,201.758204626,10.5075,1.1651367649
 02/10  17:00:00,223.351701524,27.7417423161,0.0,0.0,62.886420148,41.4019203762,223.6459208,211.973180265,10.5075,1.16524053466
 02/10  18:00:00,226.430614113,27.7417423161,0.0,0.0,62.886420148,41.4019203762,239.026640005,227.354036134,10.5075,1.16510387166
 02/10  19:00:00,235.902970493,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,253.901023701,243.395952887,9.34,1.16507081399
 02/10  20:00:00,212.946219101,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,267.094131924,256.589265494,9.34,1.16486642988
 02/10  21:00:00,188.551380717,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,274.361536522,265.024122521,8.1725,1.16491400087
 02/10  22:00:00,133.166317645,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,250.119996908,244.285392161,4.67,1.16460474702
 02/10  23:00:00,79.5237402515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,115.275736954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,82.2687462883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568409355,0.0,1.75125,1.16443409355
 02/11  02:00:00,75.3686523374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  03:00:00,83.3866071596,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,19.7050866962,16.7895400112,1.75125,1.16429668497
 02/11  04:00:00,87.3202048535,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,33.2633892973,31.4921392973,1.75125,0.02
 02/11  05:00:00,94.2054986299,12.3667118398,0.0,0.0,3.49369000822,6.81298672936,36.7875047103,35.0162547103,1.75125,0.02
 02/11  06:00:00,90.8026586634,9.4679063504,0.0,0.0,3.49369000822,6.81298672936,32.6122560772,29.6967239078,1.75125,1.16428216946
 02/11  07:00:00,122.482792046,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,485.485030946,481.962530946,3.5025,0.02
 02/11  08:00:00,121.226765751,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,457.811817232,453.144722292,3.5025,1.16459494079
 02/11  09:00:00,180.886024886,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,434.894586223,429.037086223,5.8375,0.02
 02/11  10:00:00,197.765059487,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,392.712791746,382.208018114,9.34,1.16477363221
 02/11  11:00:00,222.52499937,27.7417423161,0.0,0.0,62.886420148,41.4019203762,361.792764157,350.120315021,10.5075,1.16494913584
 02/11  12:00:00,253.531256654,27.7417423161,0.0,0.0,62.886420148,41.4019203762,342.75724815,331.084445457,10.5075,1.16530269262
 02/11  13:00:00,233.164281445,27.7417423161,0.0,0.0,62.886420148,41.4019203762,327.912121101,315.093893641,10.5075,2.31072745946
 02/11  14:00:00,229.772831516,27.7417423161,0.0,0.0,62.886420148,41.4019203762,312.589485624,300.916580665,10.5075,1.16540495935
 02/11  15:00:00,225.986288901,27.7417423161,0.0,0.0,62.886420148,41.4019203762,304.560391268,292.887773834,10.5075,1.16511743387
 02/11  16:00:00,222.556492238,27.7417423161,0.0,0.0,62.886420148,41.4019203762,301.002405731,289.329674896,10.5075,1.16523083586
 02/11  17:00:00,222.547033373,27.7417423161,0.0,0.0,62.886420148,41.4019203762,304.769331399,293.096762256,10.5075,1.16506914244
 02/11  18:00:00,225.930255445,27.7417423161,0.0,0.0,62.886420148,41.4019203762,320.090576387,308.417924458,10.5075,1.16515192945
 02/11  19:00:00,221.949650785,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,361.375747699,350.893048569,8.1725,2.31019913021
 02/11  20:00:00,176.244341344,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,384.75686399,378.89936399,5.8375,0.02
 02/11  21:00:00,165.977171866,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,394.897339587,387.89503074,5.8375,1.16480884758
 02/11  22:00:00,123.51065231,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,376.258804281,371.591720794,3.5025,1.1645834866
 02/11  23:00:00,76.5840731433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,120.756954613,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,27.6867105122,24.7709716129,1.75125,1.16448889924
 02/12  01:00:00,90.8746783167,9.46950465956,0.0,0.0,3.49369000822,6.81298672936,32.6690143484,30.8977643484,1.75125,0.02
 02/12  02:00:00,89.9895488855,15.1549501397,0.0,0.0,3.49369000822,6.81298672936,60.7126856248,57.7970800408,1.75125,1.16435558404
 02/12  03:00:00,91.8647104646,16.9142693557,0.0,0.0,3.49369000822,6.81298672936,67.9512412299,66.1799912299,1.75125,0.02
 02/12  04:00:00,87.9742253615,13.0368020963,0.0,0.0,3.49369000822,6.81298672936,57.1054113605,55.3341613605,1.75125,0.02
 02/12  05:00:00,96.8283898115,15.5452788627,0.0,0.0,3.49369000822,6.81298672936,84.8789588807,81.96338326,1.75125,1.16432562077
 02/12  06:00:00,98.2303313992,17.1866222982,0.0,0.0,3.49369000822,6.81298672936,94.3178411375,92.5465911375,1.75125,0.02
 02/12  07:00:00,122.583223453,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,624.431138697,620.908638697,3.5025,0.02
 02/12  08:00:00,121.205803792,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,578.438222765,573.77129769,3.5025,1.16442507422
 02/12  09:00:00,153.401616165,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,497.320838172,493.798338172,3.5025,0.02
 02/12  10:00:00,125.842771615,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,466.645286041,461.978354362,3.5025,1.1644316786
 02/12  11:00:00,160.50241104,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,416.933932314,409.908932314,7.005,0.02
 02/12  12:00:00,192.00141156,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,394.281400869,386.111550438,7.005,1.16485043055
 02/12  13:00:00,199.170969571,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,356.441380829,345.936376757,9.34,1.16500407266
 02/12  14:00:00,196.191775512,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,340.977551523,330.472633704,9.34,1.16491781837
 02/12  15:00:00,192.424492364,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,328.020326722,317.51535009,9.34,1.16497663255
 02/12  16:00:00,189.025458567,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,315.609342062,305.104454388,9.34,1.16488767426
 02/12  17:00:00,189.037351516,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,319.792430616,309.287368035,9.34,1.16506258071
 02/12  18:00:00,164.052512973,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,386.145391944,377.97550819,7.005,1.16488375472
 02/12  19:00:00,180.87318767,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,409.084236264,404.394236264,4.67,0.02
 02/12  20:00:00,161.017334931,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,419.204721491,413.369910136,4.67,1.16481135484
 02/12  21:00:00,152.164382619,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,425.39054804,419.556076668,4.67,1.16447137122
 02/12  22:00:00,137.960986708,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,383.620000017,378.930000017,4.67,0.02
 02/12  23:00:00,76.9800589638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567308697,0.0,1.75125,1.16442308697
 02/12  24:00:00,112.833326244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,96.3910246115,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,35.9344896719,33.5794896719,2.335,0.02
 02/13  02:00:00,90.5583305811,12.9181081343,0.0,0.0,3.49369000822,9.08398230582,43.1144100307,39.6151021624,2.335,1.16430786828
 02/13  03:00:00,89.6832653899,12.0723458855,0.0,0.0,3.49369000822,9.08398230582,35.1984388479,32.8434388479,2.335,0.02
 02/13  04:00:00,93.3747246157,15.9356075856,0.0,0.0,3.49369000822,9.08398230582,55.9325335734,53.5775335734,2.335,0.02
 02/13  05:00:00,101.082682484,16.9142693557,0.0,0.0,3.49369000822,9.08398230582,59.3126048206,56.9576048206,2.335,0.02
 02/13  06:00:00,95.9710281411,12.2561446504,0.0,0.0,3.49369000822,9.08398230582,50.0722950896,46.5730106706,2.335,1.16428441899
 02/13  07:00:00,136.807050031,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,525.588720338,520.898720338,4.67,0.02
 02/13  08:00:00,135.731379725,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,481.182643099,475.348130744,4.67,1.16451235512
 02/13  09:00:00,208.538635689,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,427.231093102,419.038593102,8.1725,0.02
 02/13  10:00:00,232.711530349,27.7417423161,0.0,0.0,62.886420148,41.4019203762,373.238482997,361.566074082,10.5075,1.16490891463
 02/13  11:00:00,222.946291381,27.7417423161,0.0,0.0,62.886420148,41.4019203762,351.351580006,339.679076155,10.5075,1.16500385152
 02/13  12:00:00,253.741232232,27.7417423161,0.0,0.0,62.886420148,41.4019203762,330.666009012,318.993057831,10.5075,1.16545118112
 02/13  13:00:00,233.520961911,27.7417423161,0.0,0.0,62.886420148,41.4019203762,317.294517569,304.475876574,10.5075,2.31114099537
 02/13  14:00:00,230.289319506,27.7417423161,0.0,0.0,62.886420148,41.4019203762,306.720530256,295.047424572,10.5075,1.16560568348
 02/13  15:00:00,226.438373496,27.7417423161,0.0,0.0,62.886420148,41.4019203762,298.575252848,286.902422125,10.5075,1.1653307229
 02/13  16:00:00,223.030676191,27.7417423161,0.0,0.0,62.886420148,41.4019203762,290.552829,278.880228078,10.5075,1.16510092179
 02/13  17:00:00,223.029224506,27.7417423161,0.0,0.0,62.886420148,41.4019203762,291.286188817,278.468462359,10.5075,2.31022645796
 02/13  18:00:00,226.412064256,27.7417423161,0.0,0.0,62.886420148,41.4019203762,293.354862508,281.682206506,10.5075,1.16515600156
 02/13  19:00:00,235.976543059,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,303.480196539,292.975117512,9.34,1.1650790268
 02/13  20:00:00,219.804938776,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,313.341002742,302.83619831,9.34,1.16480443262
 02/13  21:00:00,194.890228344,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,316.875529621,308.683029621,8.1725,0.02
 02/13  22:00:00,137.980103296,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,292.59271444,286.758106838,4.67,1.16460760222
 02/13  23:00:00,79.4264955302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,115.193321538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937571298,0.0,2.335,1.16437571298
 02/14  01:00:00,84.0636847598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,89.7088524038,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,27.9132236951,25.5582236951,2.335,0.02
 02/14  03:00:00,90.0405757729,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,30.8714712472,27.3721690786,2.335,1.16430216852
 02/14  04:00:00,86.133131326,8.48924458037,0.0,0.0,3.49369000822,9.08398230582,23.659506993,21.304506993,2.335,0.02
 02/14  05:00:00,112.463214846,12.5135738521,0.0,0.0,3.49369000822,9.08398230582,38.2582358991,35.9032358991,2.335,0.02
 02/14  06:00:00,115.206688157,15.1533518306,0.0,0.0,3.49369000822,9.08398230582,40.453698634,36.9544231861,2.335,1.16427544793
 02/14  07:00:00,153.558122789,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,448.737417859,444.047417859,4.67,0.02
 02/14  08:00:00,144.967476597,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,407.248366432,401.413915288,4.67,1.16445114435
 02/14  09:00:00,208.673301608,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,362.761761591,354.569261591,8.1725,0.02
 02/14  10:00:00,232.740455305,27.7417423161,0.0,0.0,62.886420148,41.4019203762,326.65280765,314.980460215,10.5075,1.1648474354
 02/14  11:00:00,223.005184449,27.7417423161,0.0,0.0,62.886420148,41.4019203762,308.780981085,297.108538794,10.5075,1.16494229192
 02/14  12:00:00,253.772765007,27.7417423161,0.0,0.0,62.886420148,41.4019203762,296.042932503,284.370043222,10.5075,1.16538928112
 02/14  13:00:00,233.685656725,27.7417423161,0.0,0.0,62.886420148,41.4019203762,296.360037872,283.541520925,10.5075,2.31101694655
 02/14  14:00:00,230.651966797,27.7417423161,0.0,0.0,62.886420148,41.4019203762,292.208107335,280.535063861,10.5075,1.1655434747
 02/14  15:00:00,227.48656691,27.7417423161,0.0,0.0,62.886420148,41.4019203762,281.497263845,269.824495306,10.5075,1.16526853915
 02/14  16:00:00,225.269862276,27.7417423161,0.0,0.0,62.886420148,41.4019203762,268.871843679,257.199305028,10.5075,1.16503865087
 02/14  17:00:00,226.415371786,27.7417423161,0.0,0.0,62.886420148,41.4019203762,263.238274989,251.565641976,10.5075,1.16513301344
 02/14  18:00:00,230.097612812,27.7417423161,0.0,0.0,62.886420148,41.4019203762,265.551269403,252.733431347,10.5075,2.3103380562
 02/14  19:00:00,239.405814533,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,270.758968634,260.253952707,9.34,1.1650159263
 02/14  20:00:00,217.655885652,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,272.662768718,263.302768718,9.34,0.02
 02/14  21:00:00,193.150769322,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,275.717239509,266.379820879,8.1725,1.16491862999
 02/14  22:00:00,137.320044386,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,249.512586038,243.677889164,4.67,1.1646968734
 02/14  23:00:00,85.1197095398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,120.549144365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931210533,0.0,2.335,1.16431210533
 02/15  01:00:00,90.1931850477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,83.3036758133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,82.932317343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923868556,0.0,2.335,1.16423868556
 02/15  04:00:00,82.4265989693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,92.7890604848,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,8.4238378348,6.0688378348,2.335,0.02
 02/15  06:00:00,96.7088808135,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,15.8939622061,12.394680946,2.335,1.16428126012
 02/15  07:00:00,140.053218629,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,384.490267631,379.800267631,4.67,0.02
 02/15  08:00:00,137.933930457,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,371.783853212,367.093853212,4.67,0.02
 02/15  09:00:00,208.846136306,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,358.52739877,349.190205628,8.1725,1.16469314155
 02/15  10:00:00,232.803154685,27.7417423161,0.0,0.0,62.886420148,41.4019203762,327.716910394,316.044627224,10.5075,1.16478317058
 02/15  11:00:00,223.002254078,27.7417423161,0.0,0.0,62.886420148,41.4019203762,312.804153009,301.131543895,10.5075,1.16510911384
 02/15  12:00:00,253.708872155,27.7417423161,0.0,0.0,62.886420148,41.4019203762,293.08041726,281.407592806,10.5075,1.16532445314
 02/15  13:00:00,233.06161743,27.7417423161,0.0,0.0,62.886420148,41.4019203762,281.50113036,268.682743889,10.5075,2.31088647076
 02/15  14:00:00,230.114945515,27.7417423161,0.0,0.0,62.886420148,41.4019203762,268.544501977,256.871523992,10.5075,1.16547798509
 02/15  15:00:00,226.339089749,27.7417423161,0.0,0.0,62.886420148,41.4019203762,254.642070283,242.969367225,10.5075,1.16520305843
 02/15  16:00:00,222.918821453,27.7417423161,0.0,0.0,62.886420148,41.4019203762,242.551775964,230.879054212,10.5075,1.1652217525
 02/15  17:00:00,222.930278674,27.7417423161,0.0,0.0,62.886420148,41.4019203762,243.948997455,232.276430461,10.5075,1.16506699347
 02/15  18:00:00,226.34023271,27.7417423161,0.0,0.0,62.886420148,41.4019203762,259.922313481,248.249634825,10.5075,1.16517865603
 02/15  19:00:00,235.94869112,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,284.848184371,273.198066051,9.34,2.31011831976
 02/15  20:00:00,219.732988054,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,303.599244923,294.239244923,9.34,0.02
 02/15  21:00:00,194.813462661,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,321.014102389,311.676650797,8.1725,1.16495159283
 02/15  22:00:00,137.923169795,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,306.022562017,300.187931875,4.67,1.1646301416
 02/15  23:00:00,79.3423043641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,115.167485781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933231999,0.0,2.335,1.16433231999
 02/16  01:00:00,87.9381378302,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,14.5023601768,12.1473601768,2.335,0.02
 02/16  02:00:00,89.9428745542,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,37.9214727494,35.5664727494,2.335,0.02
 02/16  03:00:00,86.9945471552,9.46950465956,0.0,0.0,3.49369000822,9.08398230582,32.220461876,28.7211792335,2.335,1.1642826425
 02/16  04:00:00,91.7166556044,14.3742926938,0.0,0.0,3.49369000822,9.08398230582,50.6042767496,48.2492767496,2.335,0.02
 02/16  05:00:00,100.730372214,16.654050207,0.0,0.0,3.49369000822,9.08398230582,53.9931242414,51.6381242414,2.335,0.02
 02/16  06:00:00,95.9094301434,12.2561446504,0.0,0.0,3.49369000822,9.08398230582,45.2996917151,41.800407785,2.335,1.16428393012
 02/16  07:00:00,136.757400907,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,515.495718021,510.805718021,4.67,0.02
 02/16  08:00:00,135.63334501,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,473.515613369,468.825613369,4.67,0.02
 02/16  09:00:00,208.487099734,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,423.637768564,414.3006424,8.1725,1.16462616381
 02/16  10:00:00,232.620301368,27.7417423161,0.0,0.0,62.886420148,41.4019203762,358.20501426,346.532606278,10.5075,1.1649079826
 02/16  11:00:00,222.850883927,27.7417423161,0.0,0.0,62.886420148,41.4019203762,315.78672953,304.114188007,10.5075,1.16504152292
 02/16  12:00:00,253.679207547,27.7417423161,0.0,0.0,62.886420148,41.4019203762,278.740425178,267.067668448,10.5075,1.16525672933
 02/16  13:00:00,233.795193014,27.7417423161,0.0393870744903,0.0,62.886420148,41.4019203762,246.511868001,233.693618121,10.5075,2.31074988007
 02/16  14:00:00,231.057532453,27.7417423161,0.0443991688281,0.0,62.886420148,41.4019203762,216.807222056,205.134312676,10.5075,1.16540937944
 02/16  15:00:00,227.858151396,27.7417423161,0.127477305717,0.0,62.886420148,41.4019203762,190.409523703,178.736889258,10.5075,1.16513444522
 02/16  16:00:00,225.209823619,27.7417423161,0.460639811052,0.0,62.886420148,41.4019203762,169.363254358,157.690601485,10.5075,1.16515287353
 02/16  17:00:00,225.443976828,27.7417423161,0.55680754478,0.0,62.886420148,41.4019203762,166.657220752,154.984469569,10.5075,1.16525118309
 02/16  18:00:00,228.601488901,27.7417423161,0.509258532214,0.0,62.886420148,41.4019203762,178.280009597,166.607400327,10.5075,1.16510926982
 02/16  19:00:00,236.780960557,27.7417423161,0.0201120128571,0.0,41.9242800987,36.8599292233,219.239518907,208.734419308,9.34,1.1650995995
 02/16  20:00:00,219.919904862,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,258.49656123,247.991633765,9.34,1.16492746478
 02/16  21:00:00,194.964635625,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,275.011656621,265.674274751,8.1725,1.16488187049
 02/16  22:00:00,138.03728333,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,261.47141246,255.636699862,4.67,1.16471259821
 02/16  23:00:00,79.6613648524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.311111592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934895906,0.0,2.335,1.16434895906
 02/17  01:00:00,84.5464887416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,81.6228898954,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,13.0961513593,10.7411513593,2.335,0.02
 02/17  03:00:00,90.0140289283,12.2932808336,0.0,0.0,3.49369000822,9.08398230582,35.4314060999,31.9321199007,2.335,1.1642861992
 02/17  04:00:00,86.5001774263,8.83251260765,0.0,0.0,3.49369000822,9.08398230582,28.9753502826,26.6203502826,2.335,0.02
 02/17  05:00:00,114.652767149,14.7191590303,0.0,0.0,3.49369000822,9.08398230582,43.1521701456,40.7971701456,2.335,0.02
 02/17  06:00:00,115.598091662,15.675388437,0.0,0.0,3.49369000822,9.08398230582,56.1153221427,53.7603221427,2.335,0.02
 02/17  07:00:00,153.558657287,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,498.387449174,492.553166062,4.67,1.16428311205
 02/17  08:00:00,144.93685642,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,452.847868865,448.157868865,4.67,0.02
 02/17  09:00:00,208.6945179,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,367.859629866,358.522421768,8.1725,1.16470809806
 02/17  10:00:00,233.839087989,27.7417423161,0.0280356527069,0.0,62.886420148,41.4019203762,268.419254994,256.746820829,10.5075,1.164934165
 02/17  11:00:00,225.188809241,27.7417423161,0.0473437397327,0.0,62.886420148,41.4019203762,212.228207206,200.555619223,10.5075,1.16508798344
 02/17  12:00:00,256.380701852,27.7417423161,0.26663702502,0.0,62.886420148,41.4019203762,171.471012453,159.798026589,10.5075,1.16548586478
 02/17  13:00:00,238.317772655,27.7417423161,0.644064297655,0.0,62.886420148,41.4019203762,151.19231133,139.519207851,10.5075,1.16560347838
 02/17  14:00:00,236.659089966,27.7417423161,0.93611056897,0.0,62.886420148,41.4019203762,134.707136169,121.888676283,10.5075,2.31095988582
 02/17  15:00:00,233.375563316,27.7417423161,1.12840265836,0.0,62.886420148,41.4019203762,121.811725306,110.138894001,10.5075,1.16533130572
 02/17  16:00:00,231.187668952,27.7417423161,1.59457196375,0.0,62.886420148,41.4019203762,108.81583257,97.1432536562,10.5075,1.16507891375
 02/17  17:00:00,230.904184147,27.7417423161,1.68390115268,0.0,62.886420148,41.4019203762,112.717717169,101.045040222,10.5075,1.16517694736
 02/17  18:00:00,232.026737788,27.7417423161,1.37513319775,0.0,62.886420148,41.4019203762,130.926610909,119.253818563,10.5075,1.1652923467
 02/17  19:00:00,239.077105174,27.7417423161,0.689328567757,0.0,41.9242800987,36.8599292233,157.215642436,146.710620072,9.34,1.16502236419
 02/17  20:00:00,215.645834881,27.7417423161,0.425223891611,0.0,41.9242800987,36.8599292233,179.212046113,168.707193828,9.34,1.16485228465
 02/17  21:00:00,190.529132567,27.7417423161,0.0266092376427,0.0,34.9369000822,32.3179380704,194.529068705,185.191665692,8.1725,1.1649030126
 02/17  22:00:00,134.791703064,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,170.092450404,164.257813499,4.67,1.16463690445
 02/17  23:00:00,81.1879361916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,116.332434581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936023273,0.0,2.335,1.16436023273
