Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  01:00:00,84.1079863476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,76.7250825791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,76.1665955791,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555601404,0.0,1.75125,1.16430601404
 02/18  04:00:00,75.5924163919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,82.1779559608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,90.0446223763,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,14.6316220056,11.7160638081,1.75125,1.16430819746
 02/18  07:00:00,123.425344858,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,364.505819275,360.983319275,3.5025,0.02
 02/18  08:00:00,122.260546512,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,338.63956317,333.972426832,3.5025,1.1646363375
 02/18  09:00:00,182.318892834,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,285.517644042,279.660144042,5.8375,0.02
 02/18  10:00:00,200.42243311,27.7417423161,0.0511774436779,0.0,41.9242800987,36.8599292233,223.340964674,212.836180381,9.34,1.16478429215
 02/18  11:00:00,227.016931611,27.7417423161,0.296105691641,0.0,62.886420148,41.4019203762,170.115793231,158.443164667,10.5075,1.16512856315
 02/18  12:00:00,262.36193734,27.7417423161,1.06190820734,0.0,62.886420148,41.4019203762,124.659244633,112.986554628,10.5075,1.16519000517
 02/18  13:00:00,249.280420065,27.7417423161,1.90209018674,0.0,62.886420148,41.4019203762,92.7922133238,79.9736410441,10.5075,2.3110722797
 02/18  14:00:00,249.854995513,27.7417423161,2.86155242638,0.0,62.886420148,41.4019203762,63.4521065031,51.7790317036,10.5075,1.16557479942
 02/18  15:00:00,246.753968607,27.7417423161,3.51688174308,0.0,62.886420148,41.4019203762,48.7893982839,37.1166123168,10.5075,1.16528596711
 02/18  16:00:00,243.215635293,27.7417423161,3.8798041733,0.0,62.886420148,41.4019203762,44.1161774015,32.4435413337,10.5075,1.16513606779
 02/18  17:00:00,241.664196263,27.7417423161,3.79374516915,0.0,62.886420148,41.4019203762,53.6012405358,40.783423659,10.5075,2.31031687685
 02/18  18:00:00,242.204916704,27.7417423161,3.33417289182,0.0,62.886420148,41.4019203762,71.2076025864,59.5349523871,10.5075,1.16515019931
 02/18  19:00:00,230.106437668,27.7417423161,1.07217166484,0.0,34.9369000822,32.3179380704,120.850420003,111.512755689,8.1725,1.16516431396
 02/18  20:00:00,180.944096818,27.7417423161,0.163476278089,0.0,20.9621400493,23.2339557645,150.792984169,143.790560303,5.8375,1.16492386588
 02/18  21:00:00,170.770489589,27.7417423161,0.0780961800717,0.0,20.9621400493,23.2339557645,153.621697577,147.764197577,5.8375,0.02
 02/18  22:00:00,126.42551223,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,144.418164661,139.75099534,3.5025,1.16466932148
 02/18  23:00:00,81.3306249266,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157369886,0.0,1.75125,1.1644869886
 02/18  24:00:00,116.707670771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,87.5525799811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,79.9581222024,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557053035,0.0,1.75125,1.16432053035
 02/19  03:00:00,79.2406863243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,78.3365132973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,84.0627646818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551364073,0.0,1.75125,1.16426364073
 02/19  06:00:00,82.8667338038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,123.189578157,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,400.638115284,397.115615284,3.5025,0.02
 02/19  08:00:00,118.668840325,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,380.544663942,375.877774475,3.5025,1.16438946668
 02/19  09:00:00,154.315962724,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,324.030228239,320.507728239,3.5025,0.02
 02/19  10:00:00,128.453866572,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,282.013283629,277.34631065,3.5025,1.16447297907
 02/19  11:00:00,164.757441752,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,220.657066061,212.487288833,7.005,1.16477722787
 02/19  12:00:00,196.857720894,27.7417423161,0.0420856700441,0.0,27.9495200658,27.7759469175,180.19842344,173.17342344,7.005,0.02
 02/19  13:00:00,207.271239914,27.7417423161,0.390884981569,0.0,41.9242800987,36.8599292233,143.358019589,132.853002364,9.34,1.16501722513
 02/19  14:00:00,206.668191934,27.7417423161,0.918838837152,0.0,41.9242800987,36.8599292233,119.68295953,109.178101972,9.34,1.16485755864
 02/19  15:00:00,204.385307264,27.7417423161,1.25679242046,0.0,41.9242800987,36.8599292233,100.490191185,89.9852676948,9.34,1.16492348971
 02/19  16:00:00,201.476876334,27.7417423161,1.5980099234,0.0,41.9242800987,36.8599292233,92.4815671409,81.9767383866,9.34,1.16482875434
 02/19  17:00:00,201.048091876,27.7417423161,1.72153421281,0.0,41.9242800987,36.8599292233,95.3302868973,84.8252939176,9.34,1.16499297966
 02/19  18:00:00,172.47663872,27.7417423161,0.567705143465,0.0,27.9495200658,27.7759469175,128.261669949,120.091843887,7.005,1.16482606292
 02/19  19:00:00,186.031322109,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,157.330041016,152.640041016,4.67,0.02
 02/19  20:00:00,163.310307871,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,195.408243764,189.57346106,4.67,1.16478270402
 02/19  21:00:00,153.68964722,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,241.083760174,235.24907597,4.67,1.16468420429
 02/19  22:00:00,138.919809266,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,220.355346638,215.665346638,4.67,0.02
 02/19  23:00:00,78.9872681582,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565357478,0.0,1.75125,1.16440357478
 02/19  24:00:00,114.239112665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,84.9651459138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,78.3881014467,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555677206,0.0,1.75125,1.16430677206
 02/20  03:00:00,78.1712622411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,78.0498038961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,84.2731059625,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558213119,0.0,1.75125,1.16433213119
 02/20  06:00:00,83.5551353731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,124.755278176,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,334.786029653,330.119224748,3.5025,1.16430490575
 02/20  08:00:00,122.265532311,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,312.426952726,308.904452726,3.5025,0.02
 02/20  09:00:00,159.127660154,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,246.202465029,242.679965029,3.5025,0.02
 02/20  10:00:00,138.341359344,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,187.287299213,182.62037123,3.5025,1.164427983
 02/20  11:00:00,176.829040134,27.7417423161,0.126766346824,0.0,27.9495200658,27.7759469175,141.610529326,133.44068433,7.005,1.16484499664
 02/20  12:00:00,208.48415464,27.7417423161,0.269912696798,0.0,27.9495200658,27.7759469175,110.725262124,103.700262124,7.005,0.02
 02/20  13:00:00,220.597995269,27.7417423161,1.45782112918,0.0,41.9242800987,36.8599292233,81.7606391886,71.2556252091,9.34,1.16501397949
 02/20  14:00:00,217.455076363,27.7417423161,2.03907284922,0.0,41.9242800987,36.8599292233,71.112062506,60.6071380837,9.34,1.1649244223
 02/20  15:00:00,211.090813762,27.7417423161,2.26478480062,0.0,41.9242800987,36.8599292233,70.0759818938,59.5709919947,9.34,1.16498989907
 02/20  16:00:00,205.660605552,27.7417423161,2.36401697212,0.0,41.9242800987,36.8599292233,72.8885534207,62.3836586863,9.34,1.16489473435
 02/20  17:00:00,203.776076976,27.7417423161,2.20807344861,0.0,41.9242800987,36.8599292233,83.9426652666,73.4376067775,9.34,1.16505848918
 02/20  18:00:00,173.34477476,27.7417423161,0.65343944899,0.0,27.9495200658,27.7759469175,124.817189392,116.647298212,7.005,1.16489117987
 02/20  19:00:00,186.228855067,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,159.953502326,154.11886296,4.67,1.16463936544
 02/20  20:00:00,164.836035195,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,176.760951422,172.070951422,4.67,0.02
 02/20  21:00:00,155.201848792,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,199.604112444,193.769507238,4.67,1.16460520593
 02/20  22:00:00,140.564819763,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,170.923787073,166.233787073,4.67,0.02
 02/20  23:00:00,80.9077580751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567272095,0.0,1.75125,1.16442272095
 02/20  24:00:00,115.43156345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,86.6684869097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,78.6502419419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927152346,0.0,2.335,1.16427152346
 02/21  03:00:00,78.3287804493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,78.089366472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,108.507257228,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,19.3743071322,15.8750456215,2.335,1.16426151068
 02/21  06:00:00,112.452773683,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,26.7141277627,24.3591277627,2.335,0.02
 02/21  07:00:00,153.942370283,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,372.392590877,367.702590877,4.67,0.02
 02/21  08:00:00,142.477764479,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,337.408756988,331.574279427,4.67,1.16447756007
 02/21  09:00:00,210.391629038,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,296.805955807,288.613455807,8.1725,0.02
 02/21  10:00:00,236.420208784,27.7417423161,0.0554669735619,0.0,62.886420148,41.4019203762,252.38676649,240.714350591,10.5075,1.1649158999
 02/21  11:00:00,227.922356801,27.7417423161,0.0299869122407,0.0,62.886420148,41.4019203762,214.456980687,202.784396003,10.5075,1.16508468393
 02/21  12:00:00,258.943619187,27.7417423161,0.549556562959,0.0,62.886420148,41.4019203762,168.995151421,156.176992915,10.5075,2.31065850598
 02/21  13:00:00,241.813430193,27.7417423161,1.14985203181,0.0,62.886420148,41.4019203762,132.28461587,120.611660402,10.5075,1.16545546856
 02/21  14:00:00,244.464686893,27.7417423161,2.19149823743,0.0,62.886420148,41.4019203762,93.0750993795,81.4021292296,10.5075,1.16547014988
 02/21  15:00:00,245.489686483,27.7417423161,3.30106537337,0.0,62.886420148,41.4019203762,64.5035189934,51.6856494003,10.5075,2.3103695931
 02/21  16:00:00,243.910046726,27.7417423161,4.00582789625,0.0,62.886420148,41.4019203762,46.4902733168,34.8176726194,10.5075,1.16510069744
 02/21  17:00:00,244.284549564,27.7417423161,4.10223851305,0.0,62.886420148,41.4019203762,49.0290268871,37.3563211255,10.5075,1.16520576155
 02/21  18:00:00,244.011876979,27.7417423161,3.84309284931,0.0,62.886420148,41.4019203762,59.3408757549,47.6683045309,10.5075,1.16507122391
 02/21  19:00:00,252.008284454,27.7417423161,2.36186908213,0.0,41.9242800987,36.8599292233,87.2562392566,76.7512255045,9.34,1.16501375208
 02/21  20:00:00,226.196607905,27.7417423161,1.52451186855,0.0,41.9242800987,36.8599292233,113.873818331,103.368845421,9.34,1.16497291018
 02/21  21:00:00,198.656041041,27.7417423161,0.89081668406,0.0,34.9369000822,32.3179380704,127.784732575,118.447419531,8.1725,1.16481304441
 02/21  22:00:00,141.153892849,27.7417423161,0.0520998697429,0.0,13.9747600329,18.6919646116,96.2178041302,91.5278041302,4.67,0.02
 02/21  23:00:00,88.1701088778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944161921,0.0,2.335,1.16444161921
 02/21  24:00:00,121.627022892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  01:00:00,92.0571492881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,83.5098730302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924559449,0.0,2.335,1.16424559449
 02/22  03:00:00,82.8704810584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  04:00:00,82.0187209681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,87.7441543744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923111265,0.0,2.335,1.16423111265
 02/22  06:00:00,86.7819448681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,138.955605557,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,279.178732341,274.488732341,4.67,0.02
 02/22  08:00:00,135.729382922,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,259.146717306,253.312222152,4.67,1.16449515373
 02/22  09:00:00,215.913823193,27.7417423161,0.139420924278,0.0,34.9369000822,32.3179380704,193.377402337,185.184902337,8.1725,0.02
 02/22  10:00:00,250.017855499,27.7417423161,1.07363856996,0.0,62.886420148,41.4019203762,126.814127864,115.141684705,10.5075,1.16494315957
 02/22  11:00:00,244.719060076,27.7417423161,1.99190017038,0.0,62.886420148,41.4019203762,93.3934497719,81.7208527949,10.5075,1.16509697702
 02/22  12:00:00,277.960087125,27.7417423161,2.85634307997,0.0,62.886420148,41.4019203762,65.9208939212,54.2481544625,10.5075,1.16523945874
 02/22  13:00:00,264.438019959,27.7417423161,3.36449845616,0.0,62.886420148,41.4019203762,52.2123756388,39.3938897756,10.5075,2.31098586324
 02/22  14:00:00,264.633753846,27.7417423161,4.20898369907,0.0,62.886420148,41.4019203762,29.3948040584,17.7219372334,10.5075,1.16536682504
 02/22  15:00:00,262.396239069,27.7417423161,4.90417590688,0.0,62.886420148,41.4019203762,14.7047829393,3.03214452749,10.5075,1.16513841177
 02/22  16:00:00,259.176801279,27.7417423161,5.28781802303,0.0,62.886420148,41.4019203762,11.6726766054,0.0,10.5075,1.16517660543
 02/22  17:00:00,258.419060946,27.7417423161,5.33611815462,0.0,62.886420148,41.4019203762,14.4873551876,1.66948646884,10.5075,2.31036871876
 02/22  18:00:00,254.729091865,27.7417423161,4.84786607359,0.0,62.886420148,41.4019203762,28.0081755162,16.3354527729,10.5075,1.16522274332
 02/22  19:00:00,257.911851269,27.7417423161,2.90031143813,0.0,41.9242800987,36.8599292233,68.6728422272,58.167699145,9.34,1.16514308222
 02/22  20:00:00,235.932322908,27.7417423161,1.54706172611,0.0,41.9242800987,36.8599292233,112.831623712,102.326757052,9.34,1.16486665943
 02/22  21:00:00,209.748161694,27.7417423161,1.01315024057,0.0,34.9369000822,32.3179380704,114.821904857,106.629404857,8.1725,0.02
 02/22  22:00:00,149.180868044,27.7417423161,0.112470567455,0.0,13.9747600329,18.6919646116,94.9123627105,89.0776937427,4.67,1.16466896787
 02/22  23:00:00,90.3265209241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944371835,0.0,2.335,1.16444371835
 02/22  24:00:00,124.056852546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,94.8651096425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,86.7557456385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928665792,0.0,2.335,1.16428665792
 02/23  03:00:00,85.6526516027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,84.9333903018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,90.7871792707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,89.9502277797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992633138,0.0,2.335,1.1642633138
 02/23  07:00:00,141.759778626,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,301.989964299,297.299964299,4.67,0.02
 02/23  08:00:00,139.196869008,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,285.851917695,280.017411844,4.67,1.16450585048
 02/23  09:00:00,216.721231851,27.7417423161,0.0173263055921,0.0,34.9369000822,32.3179380704,235.821354129,227.628854129,8.1725,0.02
 02/23  10:00:00,244.5992551,27.7417423161,0.100943426678,0.0,62.886420148,41.4019203762,195.879094857,184.206697043,10.5075,1.16489781338
 02/23  11:00:00,236.661264046,27.7417423161,0.650999383211,0.0,62.886420148,41.4019203762,156.695222643,145.022733593,10.5075,1.16498904983
 02/23  12:00:00,271.260457272,27.7417423161,1.29326514609,0.0,62.886420148,41.4019203762,110.961919859,99.2889888174,10.5075,1.16543104142
 02/23  13:00:00,254.973841877,27.7417423161,1.76234244622,0.0,62.886420148,41.4019203762,93.9654298954,81.1468407241,10.5075,2.31108917126
 02/23  14:00:00,250.755475519,27.7417423161,2.16749736335,0.0,62.886420148,41.4019203762,83.2060412709,71.5329668994,10.5075,1.16557437146
 02/23  15:00:00,243.954694593,27.7417423161,2.53909705308,0.0,62.886420148,41.4019203762,78.3825002747,66.7097030505,10.5075,1.16529722419
 02/23  16:00:00,238.26458496,27.7417423161,2.7751989527,0.0,62.886420148,41.4019203762,78.3271117642,66.6545467611,10.5075,1.16506500309
 02/23  17:00:00,236.129714541,27.7417423161,2.69591601439,0.0,62.886420148,41.4019203762,89.5278674971,77.8552115982,10.5075,1.16515589886
 02/23  18:00:00,229.822549014,27.7417423161,2.16042889066,0.0,62.886420148,41.4019203762,117.038891435,104.221017624,10.5075,2.31037381054
 02/23  19:00:00,239.293284814,27.7417423161,1.00393908952,0.0,41.9242800987,36.8599292233,146.916841318,136.411811612,9.34,1.16502970553
 02/23  20:00:00,221.778462497,27.7417423161,0.6553466788,0.0,41.9242800987,36.8599292233,172.350943927,162.990943927,9.34,0.02
 02/23  21:00:00,196.449048363,27.7417423161,0.190322041634,0.0,34.9369000822,32.3179380704,192.134101024,182.796671119,8.1725,1.16492990482
 02/23  22:00:00,138.973463543,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,176.473542352,170.638835365,4.67,1.16470698759
 02/23  23:00:00,80.2672776918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,115.565029668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932077378,0.0,2.335,1.16432077378
 02/24  01:00:00,84.9582676084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,78.0724380879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,77.818363569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992462954,0.0,2.335,1.1642462954
 02/24  04:00:00,77.6193031811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,108.140115154,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,18.0475886652,15.6925886652,2.335,0.02
 02/24  06:00:00,112.116017476,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,34.649172663,31.1499541091,2.335,1.16421855387
 02/24  07:00:00,153.562714937,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,425.264648459,420.574648459,4.67,0.02
 02/24  08:00:00,141.602307487,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,391.778578988,387.088578988,4.67,0.02
 02/24  09:00:00,208.775687515,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,329.490655329,320.153459494,8.1725,1.16469583447
 02/24  10:00:00,233.692820655,27.7417423161,0.0524941153301,0.0,62.886420148,41.4019203762,259.378082849,247.705703426,10.5075,1.16487942321
 02/24  11:00:00,224.392549677,27.7417423161,0.0390861989432,0.0,62.886420148,41.4019203762,219.062342179,207.389738627,10.5075,1.16510355197
 02/24  12:00:00,255.465547912,27.7417423161,0.326151731946,0.0,62.886420148,41.4019203762,184.184047348,172.511233171,10.5075,1.165314177
 02/24  13:00:00,236.260040074,27.7417423161,0.63929941888,0.0,62.886420148,41.4019203762,163.173615276,150.35526148,10.5075,2.3108537954
 02/24  14:00:00,233.865736658,27.7417423161,0.918162698925,0.0,62.886420148,41.4019203762,139.851215633,128.178259625,10.5075,1.16545600813
 02/24  15:00:00,232.087691261,27.7417423161,1.30192233327,0.0,62.886420148,41.4019203762,120.735901875,109.0632231,10.5075,1.16517877414
 02/24  16:00:00,230.110989711,27.7417423161,1.8028764149,0.0,62.886420148,41.4019203762,108.274417615,96.6017236616,10.5075,1.16519395344
 02/24  17:00:00,230.644573549,27.7417423161,2.01302342055,0.0,62.886420148,41.4019203762,108.646788242,96.9742518424,10.5075,1.1650363997
 02/24  18:00:00,230.187665556,27.7417423161,1.96635867951,0.0,62.886420148,41.4019203762,116.906872559,105.234228501,10.5075,1.16514405806
 02/24  19:00:00,240.081790452,27.7417423161,1.01789090316,0.0,41.9242800987,36.8599292233,139.09298079,128.587851769,9.34,1.16512902039
 02/24  20:00:00,216.181305638,27.7417423161,0.688354612312,0.0,41.9242800987,36.8599292233,164.296497449,153.791540775,9.34,1.16495667338
 02/24  21:00:00,191.159247029,27.7417423161,0.326701253213,0.0,34.9369000822,32.3179380704,175.866584396,166.529275666,8.1725,1.16480872961
 02/24  22:00:00,135.200144403,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,148.722009187,142.887424531,4.67,1.16458465569
 02/24  23:00:00,81.9991183779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,117.069688725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937262398,0.0,2.335,1.16437262398
 02/25  01:00:00,85.6139055654,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,78.4904584185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560503329,0.0,1.75125,1.16435503329
 02/25  03:00:00,78.382910042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,78.5156945019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,85.6737705479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557638703,0.0,1.75125,1.16432638703
 02/25  06:00:00,85.515587885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,126.771618218,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,240.38460683,236.86210683,3.5025,0.02
 02/25  08:00:00,124.562793217,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,217.391070193,212.723980004,3.5025,1.16459018936
 02/25  09:00:00,190.477429306,27.7417423161,0.0555171756053,0.0,20.9621400493,23.2339557645,183.016172119,176.01402619,5.8375,1.16464592902
 02/25  10:00:00,213.728940183,27.7417423161,0.593562550331,0.0,41.9242800987,36.8599292233,131.504378517,122.144378517,9.34,0.02
 02/25  11:00:00,244.133939491,27.7417423161,1.93636247404,0.0,62.886420148,41.4019203762,84.4693878778,72.7967913913,10.5075,1.1650964865
 02/25  12:00:00,282.797275261,27.7417423161,3.33071508085,0.0,62.886420148,41.4019203762,45.0913317028,32.2733528615,10.5075,2.31047884136
 02/25  13:00:00,274.687461456,27.7417423161,4.23539922528,0.0,62.886420148,41.4019203762,18.034961015,6.36215751422,10.5075,1.16530350074
 02/25  14:00:00,275.331838802,27.7417423161,5.02107372567,0.0,62.886420148,41.4019203762,11.6728323122,0.0,10.5075,1.16533231222
 02/25  15:00:00,273.29725342,27.7417423161,5.76431779542,0.0,62.886420148,41.4019203762,11.6725896033,0.0,10.5075,1.16508960333
 02/25  16:00:00,270.733021363,27.7417423161,6.17991166085,0.0,62.886420148,41.4019203762,12.8177622181,0.0,10.5075,2.31026221813
 02/25  17:00:00,271.664027608,27.7417423161,6.21588892876,0.0,62.886420148,41.4019203762,11.6726420235,0.0,10.5075,1.16514202354
 02/25  18:00:00,271.102471602,27.7417423161,5.67321066503,0.0,62.886420148,41.4019203762,11.6727068121,0.0,10.5075,1.1652068121
 02/25  19:00:00,264.223985959,27.7417423161,3.42565716043,0.0,34.9369000822,32.3179380704,21.6653751681,12.327657552,8.1725,1.16521761612
 02/25  20:00:00,221.686155334,27.7417423161,1.719004999,0.0,20.9621400493,23.2339557645,42.2186145595,35.2161396122,5.8375,1.16497494727
 02/25  21:00:00,206.699370976,27.7417423161,1.22274383323,0.0,20.9621400493,23.2339557645,53.9042680547,48.0467680547,5.8375,0.02
 02/25  22:00:00,157.188264339,27.7417423161,0.531379716579,0.0,6.98738001645,14.1499734587,26.9460153182,22.2788711081,3.5025,1.16464421013
 02/25  23:00:00,111.170666195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578467501,0.0,1.75125,1.16453467501
 02/25  24:00:00,142.088188352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,115.150770238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,104.359788852,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553465814,0.0,1.75125,1.16428465814
 02/26  03:00:00,101.612669565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,99.6707284106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,105.813114491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555873121,0.0,1.75125,1.16430873121
 02/26  06:00:00,104.758384556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,143.867303905,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,167.119298972,162.452518861,3.5025,1.16428011085
 02/26  08:00:00,144.524336617,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,172.879450456,169.356950456,3.5025,0.02
 02/26  09:00:00,178.226280994,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,163.855418987,160.332918987,3.5025,0.02
 02/26  10:00:00,154.789542266,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,164.556403223,159.889389657,3.5025,1.16451356577
 02/26  11:00:00,188.018404453,27.7417423161,0.0730140063853,0.0,27.9495200658,27.7759469175,152.235013045,144.065199454,7.005,1.16481359089
 02/26  12:00:00,217.506826065,27.7417423161,0.0172399813069,0.0,27.9495200658,27.7759469175,142.608200818,135.583200818,7.005,0.02
 02/26  13:00:00,229.369413371,27.7417423161,0.611067010585,0.0,41.9242800987,36.8599292233,130.009357463,119.504378141,9.34,1.16497932144
 02/26  14:00:00,229.022676797,27.7417423161,0.66609980541,0.0,41.9242800987,36.8599292233,125.666680181,115.161793134,9.34,1.16488704744
 02/26  15:00:00,225.476798544,27.7417423161,0.684780648973,0.0,41.9242800987,36.8599292233,123.116072556,112.61112304,9.34,1.16494951645
 02/26  16:00:00,222.43955174,27.7417423161,0.718277317737,0.0,41.9242800987,36.8599292233,121.274616699,110.769764865,9.34,1.16485183424
 02/26  17:00:00,223.245909453,27.7417423161,0.784135075224,0.0,41.9242800987,36.8599292233,116.783615275,106.278603117,9.34,1.16501215859
 02/26  18:00:00,194.46526574,27.7417423161,0.199711516602,0.0,27.9495200658,27.7759469175,132.469722835,124.299880197,7.005,1.1648426383
 02/26  19:00:00,211.914678559,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,139.909082673,135.219082673,4.67,0.02
 02/26  20:00:00,195.536186658,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,147.636156215,141.801359656,4.67,1.16479655834
 02/26  21:00:00,184.210579817,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,155.110156831,149.275604494,4.67,1.16455233686
 02/26  22:00:00,163.754580038,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,129.888814166,125.198814166,4.67,0.02
 02/26  23:00:00,103.608708206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566389045,0.0,1.75125,1.16441389045
 02/26  24:00:00,135.325322557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,107.196630246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,96.8018507278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929017334,0.0,2.335,1.16429017334
 02/27  03:00:00,93.0817488896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,89.7270774838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,93.6990756308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992747369,0.0,2.335,1.1642747369
 02/27  06:00:00,91.7181492214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,142.344877843,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,333.071934142,328.381934142,4.67,0.02
 02/27  08:00:00,138.667849498,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,317.373681278,311.539144714,4.67,1.16453656401
 02/27  09:00:00,213.775169325,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,289.818691586,281.626191586,8.1725,0.02
 02/27  10:00:00,238.503616471,27.7417423161,0.0436042019318,0.0,62.886420148,41.4019203762,263.994253028,252.321899968,10.5075,1.16485305989
 02/27  11:00:00,228.919136372,27.7417423161,0.0,0.0,62.886420148,41.4019203762,252.452337919,240.779706666,10.5075,1.16513125346
 02/27  12:00:00,259.371861577,27.7417423161,0.0,0.0,62.886420148,41.4019203762,241.72115781,228.903143916,10.5075,2.31051389404
 02/27  13:00:00,239.502517613,27.7417423161,0.0,0.0,62.886420148,41.4019203762,236.674030697,225.001153295,10.5075,1.16537740164
 02/27  14:00:00,236.580875954,27.7417423161,0.0,0.0,62.886420148,41.4019203762,230.939805436,219.266916748,10.5075,1.16538868806
 02/27  15:00:00,232.450997565,27.7417423161,0.0,0.0,62.886420148,41.4019203762,229.726525128,218.053866946,10.5075,1.16515818277
 02/27  16:00:00,228.913484108,27.7417423161,0.0,0.0,62.886420148,41.4019203762,232.116842501,219.299137947,10.5075,2.31020455448
 02/27  17:00:00,228.778244306,27.7417423161,0.0,0.0,62.886420148,41.4019203762,234.406257217,222.733644796,10.5075,1.1651124203
 02/27  18:00:00,227.964026143,27.7417423161,0.0,0.0,62.886420148,41.4019203762,242.225059677,230.552328457,10.5075,1.16523121938
 02/27  19:00:00,239.396450357,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,254.805387476,244.300238388,9.34,1.16514908794
 02/27  20:00:00,222.796413423,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,264.804884157,254.300013178,9.34,1.1648709785
 02/27  21:00:00,196.874212758,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,269.385687042,261.193187042,8.1725,0.02
 02/27  22:00:00,139.423280375,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,246.382959889,240.548237568,4.67,1.16472232176
 02/27  23:00:00,82.1628017621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944494978,0.0,2.335,1.16444494978
 02/27  24:00:00,117.496718494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,86.0588059233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,78.7888971889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928730431,0.0,2.335,1.16428730431
 02/28  03:00:00,82.1040623281,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,10.7170293853,8.36202938533,2.335,0.02
 02/28  04:00:00,90.196091968,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,26.2564693553,23.9014693553,2.335,0.02
 02/28  05:00:00,108.537015641,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,21.6187512554,19.2637512554,2.335,0.02
 02/28  06:00:00,112.378362141,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,36.9678700895,33.4686070086,2.335,1.16426308086
 02/28  07:00:00,153.762810695,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,425.887697285,421.197697285,4.67,0.02
 02/28  08:00:00,141.822347854,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,402.102643283,396.268140051,4.67,1.16450323206
 02/28  09:00:00,208.766861205,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,374.288759771,366.096259771,8.1725,0.02
 02/28  10:00:00,232.695708603,27.7417423161,0.0,0.0,62.886420148,41.4019203762,345.206090658,333.533699523,10.5075,1.16489113546
 02/28  11:00:00,223.009302286,27.7417423161,0.0,0.0,62.886420148,41.4019203762,336.046730847,324.374251699,10.5075,1.16497914795
 02/28  12:00:00,253.748630531,27.7417423161,0.0,0.0,62.886420148,41.4019203762,317.118898094,305.445981646,10.5075,1.16541644776
 02/28  13:00:00,233.348209311,27.7417423161,0.0,0.0,62.886420148,41.4019203762,305.589291519,292.770741734,10.5075,2.31104978561
 02/28  14:00:00,230.23819873,27.7417423161,0.0,0.0,62.886420148,41.4019203762,291.926900896,280.253850987,10.5075,1.16554990906
 02/28  15:00:00,226.408486373,27.7417423161,0.0,0.0,62.886420148,41.4019203762,287.927548365,276.254777542,10.5075,1.16527082303
 02/28  16:00:00,222.980355186,27.7417423161,0.0,0.0,62.886420148,41.4019203762,280.208225893,268.53568943,10.5075,1.1650364628
 02/28  17:00:00,222.951842092,27.7417423161,0.0,0.0,62.886420148,41.4019203762,282.363666012,270.691041959,10.5075,1.16512405316
 02/28  18:00:00,222.922009049,27.7417423161,0.0,0.0,62.886420148,41.4019203762,295.761462198,282.943661041,10.5075,2.31030115705
 02/28  19:00:00,235.904402449,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,308.827076672,298.322087103,9.34,1.16498956882
 02/28  20:00:00,213.047705581,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,325.431907651,316.071907651,9.34,0.02
 02/28  21:00:00,188.577772614,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,343.360784959,334.023397412,8.1725,1.16488754735
 02/28  22:00:00,133.145784089,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,317.190369732,311.355707657,4.67,1.16466207557
 02/28  23:00:00,79.2723372863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,115.144678822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936242774,0.0,2.335,1.16436242774
 03/01  01:00:00,83.8894153519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,89.6772250369,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,27.9011256627,25.5461256627,2.335,0.02
 03/01  03:00:00,89.8137969327,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,28.6985592634,25.1992607429,2.335,1.16429852047
 03/01  04:00:00,86.1553885389,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,20.7264926079,18.3714926079,2.335,0.02
 03/01  05:00:00,96.7672160728,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,33.0801702295,30.7251702295,2.335,0.02
 03/01  06:00:00,96.5168395345,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,35.240924338,31.7416487712,2.335,1.16427556682
 03/01  07:00:00,137.290245531,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,436.062667767,431.372667767,4.67,0.02
 03/01  08:00:00,132.834159783,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,392.569595471,387.879595471,4.67,0.02
 03/01  09:00:00,209.235843502,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,336.75837872,327.421233155,8.1725,1.16464556505
 03/01  10:00:00,236.955564234,27.7417423161,0.0427864303941,0.0,62.886420148,41.4019203762,259.90127875,248.22885786,10.5075,1.16492089001
 03/01  11:00:00,232.305610556,27.7417423161,0.0463784172849,0.0,62.886420148,41.4019203762,192.887566984,181.215018767,10.5075,1.16504821724
 03/01  12:00:00,269.093306463,27.7417423161,0.522017250165,0.0,62.886420148,41.4019203762,138.419869152,126.747116678,10.5075,1.16525247339
 03/01  13:00:00,257.95472769,27.7417423161,1.09870936604,0.0,62.886420148,41.4019203762,105.840738921,93.022519307,10.5075,2.31071961447
 03/01  14:00:00,261.183584066,27.7417423161,1.94591872052,0.0,62.886420148,41.4019203762,72.6891757618,61.0162918255,10.5075,1.16538393624
 03/01  15:00:00,260.597758005,27.7417423161,2.72215355339,0.0,62.886420148,41.4019203762,49.2316411935,37.559036448,10.5075,1.16510474555
 03/01  16:00:00,256.906876629,27.7417423161,3.20772815911,0.0,62.886420148,41.4019203762,40.0682533114,28.3956365605,10.5075,1.16511675084
 03/01  17:00:00,255.797574897,27.7417423161,3.29204738527,0.0,62.886420148,41.4019203762,44.4441589467,32.7714509069,10.5075,1.16520803977
 03/01  18:00:00,252.895299243,27.7417423161,3.01525493426,0.0,62.886420148,41.4019203762,58.9355466427,47.262985779,10.5075,1.16506086362
 03/01  19:00:00,258.283723671,27.7417423161,1.86981284512,0.0,41.9242800987,36.8599292233,85.4068431319,74.9018004835,9.34,1.16504264838
 03/01  20:00:00,239.177328404,27.7417423161,1.31340200967,0.0,41.9242800987,36.8599292233,110.015428844,99.5105608221,9.34,1.16486802169
 03/01  21:00:00,211.234134053,27.7417423161,0.798630714569,0.0,34.9369000822,32.3179380704,121.737170391,112.399757619,8.1725,1.16491277123
 03/01  22:00:00,152.870757087,27.7417423161,0.0461372294975,0.0,13.9747600329,18.6919646116,86.888638252,81.0539949035,4.67,1.16464334851
 03/01  23:00:00,96.209959461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,130.073764212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936513136,0.0,2.335,1.16436513136
 03/02  01:00:00,101.484673128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,93.0898076845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,92.3926880795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925083496,0.0,2.335,1.16425083496
 03/02  04:00:00,91.5217347281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  05:00:00,97.4891216198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,96.1254184607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,144.219110769,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,205.226397753,199.392119504,4.67,1.16427824833
 03/02  08:00:00,145.194892268,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,201.591614489,196.901614489,4.67,0.02
 03/02  09:00:00,221.616100554,27.7417423161,0.0873692303873,0.0,34.9369000822,32.3179380704,180.286434578,170.949232379,8.1725,1.16470219962
 03/02  10:00:00,251.244344337,27.7417423161,0.747892368456,0.0,62.886420148,41.4019203762,145.171944515,133.499506815,10.5075,1.16493769957
 03/02  11:00:00,243.390994797,27.7417423161,1.04430631794,0.0,62.886420148,41.4019203762,126.061111366,114.388509532,10.5075,1.16510183392
 03/02  12:00:00,274.468087307,27.7417423161,1.46666247502,0.0,62.886420148,41.4019203762,108.878841929,97.2059654874,10.5075,1.16537644113
 03/02  13:00:00,257.694492043,27.7417423161,1.68896340896,0.0,62.886420148,41.4019203762,101.371565633,89.6985796248,10.5075,1.16548600817
 03/02  14:00:00,252.283340727,27.7417423161,1.54227166991,0.0,62.886420148,41.4019203762,110.044756358,97.2262344335,10.5075,2.31102192488
 03/02  15:00:00,244.612569502,27.7417423161,1.2761423798,0.0,62.886420148,41.4019203762,121.927400593,110.254705399,10.5075,1.16519519467
 03/02  16:00:00,239.313649545,27.7417423161,1.16229242243,0.0,62.886420148,41.4019203762,129.003915042,117.331230213,10.5075,1.1651848281
 03/02  17:00:00,237.305685113,27.7417423161,0.857107443279,0.0,62.886420148,41.4019203762,147.123927438,135.451399026,10.5075,1.16502841219
 03/02  18:00:00,234.737757719,27.7417423161,0.685266511158,0.0,62.886420148,41.4019203762,167.160299444,155.487663398,10.5075,1.16513604558
 03/02  19:00:00,244.214730814,27.7417423161,0.270591942267,0.0,41.9242800987,36.8599292233,187.294048512,176.788952977,9.34,1.1650955354
 03/02  20:00:00,227.262748317,27.7417423161,0.0708996910581,0.0,41.9242800987,36.8599292233,203.632852153,193.127966657,9.34,1.16488549559
 03/02  21:00:00,200.750188277,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,216.353543222,207.016118016,8.1725,1.16492520602
 03/02  22:00:00,142.199208918,27.7417423161,0.00859691627941,0.0,13.9747600329,18.6919646116,189.66369924,183.829087188,4.67,1.16461205208
 03/02  23:00:00,84.7674929892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,119.52489936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,88.609715131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924510246,0.0,2.335,1.16424510246
 03/03  02:00:00,81.1615027484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,80.1471081237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,79.2919256759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925669442,0.0,2.335,1.16425669442
 03/03  05:00:00,100.878875076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,108.55526843,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.424472754,14.069472754,2.335,0.02
 03/03  07:00:00,150.492323494,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,377.107676865,371.273443166,4.67,1.16423369956
 03/03  08:00:00,142.027640544,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,353.479766769,348.789766769,4.67,0.02
 03/03  09:00:00,208.919319094,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,325.021431618,315.684339901,8.1725,1.16459171682
 03/03  10:00:00,232.986489759,27.7417423161,0.0,0.0,62.886420148,41.4019203762,292.574877299,280.902626004,10.5075,1.16475129531
 03/03  11:00:00,223.324565576,27.7417423161,0.0,0.0,62.886420148,41.4019203762,281.470568038,270.943068038,10.5075,0.02
 03/03  12:00:00,253.91532097,27.7417423161,0.0,0.0,62.886420148,41.4019203762,272.789827871,259.971326747,10.5075,2.31100112387
 03/03  13:00:00,233.651715168,27.7417423161,0.0,0.0,62.886420148,41.4019203762,266.456614905,254.783498805,10.5075,1.16561610003
 03/03  14:00:00,230.926440653,27.7417423161,0.0,0.0,62.886420148,41.4019203762,263.352040265,250.533901034,10.5075,2.31063923123
 03/03  15:00:00,227.35324684,27.7417423161,0.0,0.0,62.886420148,41.4019203762,256.374728592,244.701957044,10.5075,1.16527154735
 03/03  16:00:00,224.312689634,27.7417423161,0.0,0.0,62.886420148,41.4019203762,250.747815717,239.075076797,10.5075,1.16523891972
 03/03  17:00:00,224.303464774,27.7417423161,0.0,0.0,62.886420148,41.4019203762,252.051676639,240.379090656,10.5075,1.16508598223
 03/03  18:00:00,224.289458567,27.7417423161,0.0,0.0,62.886420148,41.4019203762,256.489341907,244.816644678,10.5075,1.1651972291
 03/03  19:00:00,236.906126545,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,263.586251331,253.08111707,9.34,1.16513426142
 03/03  20:00:00,214.457992785,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,271.149043455,260.644154467,9.34,1.16488898843
 03/03  21:00:00,190.912925604,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,275.980238044,266.642814377,8.1725,1.16492366659
 03/03  22:00:00,135.558631685,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,247.536566709,242.846566709,4.67,0.02
 03/03  23:00:00,83.0349710635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994697625,0.0,2.335,1.1644697625
 03/03  24:00:00,118.399160002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,85.0614652198,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569114241,0.0,1.75125,1.16444114241
 03/04  02:00:00,77.4833855203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,80.4661844852,4.02432927171,0.0,0.0,3.49369000822,6.81298672936,10.6356599326,8.86440993256,1.75125,0.02
 03/04  04:00:00,88.034140808,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,27.430258404,24.5147033279,1.75125,1.16430507617
 03/04  05:00:00,90.50274251,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,21.1317325881,19.3604825881,1.75125,0.02
 03/04  06:00:00,93.9236168341,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,36.1952669975,34.4240169975,1.75125,0.02
 03/04  07:00:00,119.631452681,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,447.952550923,443.28570728,3.5025,1.16434364301
 03/04  08:00:00,118.438170228,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,419.725188959,416.202688959,3.5025,0.02
 03/04  09:00:00,181.231441107,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,388.214354485,381.21223831,5.8375,1.16461617442
 03/04  10:00:00,198.305088157,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,345.473686538,334.968964586,9.34,1.1647219524
 03/04  11:00:00,223.165516902,27.7417423161,0.0,0.0,62.886420148,41.4019203762,317.764469682,306.092019045,10.5075,1.16495063777
 03/04  12:00:00,253.842891074,27.7417423161,0.0,0.0,62.886420148,41.4019203762,298.749205189,287.076363086,10.5075,1.16534210289
 03/04  13:00:00,233.559550308,27.7417423161,0.0,0.0,62.886420148,41.4019203762,289.700020452,278.027109463,10.5075,1.16541098864
 03/04  14:00:00,230.582090703,27.7417423161,0.0,0.0,62.886420148,41.4019203762,281.404062093,268.585693005,10.5075,2.31086908836
 03/04  15:00:00,226.740727863,27.7417423161,0.0,0.0,62.886420148,41.4019203762,273.854871058,262.182273258,10.5075,1.16509779993
 03/04  16:00:00,223.326730926,27.7417423161,0.0,0.0,62.886420148,41.4019203762,270.803275692,259.130579729,10.5075,1.16519596286
 03/04  17:00:00,223.332330192,27.7417423161,0.0,0.0,62.886420148,41.4019203762,269.055465816,257.382688753,10.5075,1.16527706292
 03/04  18:00:00,223.319058749,27.7417423161,0.0,0.0,62.886420148,41.4019203762,272.87622323,261.203633272,10.5075,1.16508995793
 03/04  19:00:00,222.39189057,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,291.8382307,282.500617276,8.1725,1.16511342427
 03/04  20:00:00,176.826656207,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,311.481108685,304.478671841,5.8375,1.16493684343
 03/04  21:00:00,166.667056464,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,320.860872387,313.858545557,5.8375,1.16482683011
 03/04  22:00:00,123.881915986,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,290.58808583,287.06558583,3.5025,0.02
 03/04  23:00:00,77.3355899985,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581091909,0.0,1.75125,1.16456091909
 03/04  24:00:00,113.000016873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,81.9439824743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155764495,0.0,1.75125,1.1643264495
 03/05  02:00:00,83.5367077832,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,18.071104963,16.299854963,1.75125,0.02
 03/05  03:00:00,83.6435378217,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,20.7153902286,17.7998058289,1.75125,1.16433439973
 03/05  04:00:00,87.6133103644,12.1464188213,0.0,0.0,3.49369000822,6.81298672936,32.874141798,31.102891798,1.75125,0.02
 03/05  05:00:00,94.6417873481,12.5135738521,0.0,0.0,3.49369000822,6.81298672936,33.7426746673,31.9714246673,1.75125,0.02
 03/05  06:00:00,90.0289229595,8.34238256805,0.0,0.0,3.49369000822,6.81298672936,27.3125196971,24.3969514033,1.75125,1.16431829382
 03/05  07:00:00,119.394246026,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,498.60662094,495.08412094,3.5025,0.02
 03/05  08:00:00,118.341910012,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,459.607666706,456.085166706,3.5025,0.02
 03/05  09:00:00,153.68986595,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,411.972146802,407.305241005,3.5025,1.16440579649
 03/05  10:00:00,126.192458731,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,400.636876889,397.114376889,3.5025,0.02
 03/05  11:00:00,160.99778897,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,367.140866822,358.971051502,7.005,1.16481532029
 03/05  12:00:00,192.251137271,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,353.026218529,344.856378026,7.005,1.16484050254
 03/05  13:00:00,199.378398594,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,332.262519726,321.757493843,9.34,1.16502588244
 03/05  14:00:00,196.752569229,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,325.093653175,314.588722368,9.34,1.16493080629
 03/05  15:00:00,192.908882841,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,317.85848827,308.49848827,9.34,0.02
 03/05  16:00:00,189.469315077,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,314.719170715,304.214185246,9.34,1.16498546974
 03/05  17:00:00,189.460155893,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,312.023177766,301.51825819,9.34,1.1649195765
 03/05  18:00:00,160.993287493,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,366.832409799,358.662438803,7.005,1.1649709964
 03/05  19:00:00,180.981524996,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,386.099246394,380.264493016,4.67,1.16475337817
 03/05  20:00:00,160.895868865,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,400.613798211,394.77909728,4.67,1.16470093067
 03/05  21:00:00,152.117480136,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,412.987035758,408.297035758,4.67,0.02
 03/05  22:00:00,137.9067694,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,381.403587224,375.569085053,4.67,1.16450217083
 03/05  23:00:00,76.9069153667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,112.80868447,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,95.7837960768,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,37.5032153168,34.0039478896,2.335,1.16426742721
 03/06  02:00:00,89.8977760109,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,41.2345192722,38.8795192722,2.335,0.02
 03/06  03:00:00,88.3696780287,10.8855558482,0.0,0.0,3.49369000822,9.08398230582,35.6917857346,33.3367857346,2.335,0.02
