Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  04:00:00,93.6103601561,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,62.7390855203,59.2398073578,2.335,1.16427816249
 03/06  05:00:00,100.922324807,16.9142693557,0.0,0.0,3.49369000822,9.08398230582,66.7282067036,64.3732067036,2.335,0.02
 03/06  06:00:00,95.8170877408,12.2561446504,0.0,0.0,3.49369000822,9.08398230582,53.5441704127,51.1891704127,2.335,0.02
 03/06  07:00:00,133.295073872,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,540.531713786,534.697493903,4.67,1.16421988312
 03/06  08:00:00,132.195891246,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,491.399702616,486.709702616,4.67,0.02
 03/06  09:00:00,208.479809477,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,432.225888337,422.888743823,8.1725,1.16464451395
 03/06  10:00:00,232.63680928,27.7417423161,0.0,0.0,62.886420148,41.4019203762,367.273247731,355.600946441,10.5075,1.16480129058
 03/06  11:00:00,222.889361802,27.7417423161,0.0,0.0,62.886420148,41.4019203762,329.094244017,317.421782437,10.5075,1.1649615792
 03/06  12:00:00,253.742644226,27.7417423161,0.0,0.0,62.886420148,41.4019203762,286.901470492,275.228738864,10.5075,1.16523162814
 03/06  13:00:00,233.871847478,27.7417423161,0.0377277339939,0.0,62.886420148,41.4019203762,253.934427521,242.261590265,10.5075,1.1653372565
 03/06  14:00:00,231.289866302,27.7417423161,0.0481886090967,0.0,62.886420148,41.4019203762,225.731967556,212.913753284,10.5075,2.31071427284
 03/06  15:00:00,228.353107157,27.7417423161,0.0452557554811,0.0,62.886420148,41.4019203762,198.943635019,187.270829534,10.5075,1.16530548459
 03/06  16:00:00,226.862479125,27.7417423161,0.26673283392,0.0,62.886420148,41.4019203762,181.812406185,170.139881658,10.5075,1.16502452718
 03/06  17:00:00,226.937690512,27.7417423161,0.208555285623,0.0,62.886420148,41.4019203762,194.297554511,182.624938868,10.5075,1.1651156437
 03/06  18:00:00,225.284943369,27.7417423161,0.0183811659054,0.0,62.886420148,41.4019203762,215.918108092,204.245384068,10.5075,1.1652240239
 03/06  19:00:00,236.356947373,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,244.774477477,234.26931872,9.34,1.16515875723
 03/06  20:00:00,220.118017872,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,267.846222463,257.341310609,9.34,1.16491185404
 03/06  21:00:00,195.131278188,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,277.223390117,267.885945977,8.1725,1.16494413933
 03/06  22:00:00,138.089303499,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,257.019607425,252.329607425,4.67,0.02
 03/06  23:00:00,79.684505228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948970256,0.0,2.335,1.16448970256
 03/06  24:00:00,115.310735368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,84.3504527774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,77.6680213944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929863451,0.0,2.335,1.16429863451
 03/07  03:00:00,89.6996979631,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,33.8301698983,31.4751698983,2.335,0.02
 03/07  04:00:00,90.0057598205,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,38.7912703934,36.4362703934,2.335,0.02
 03/07  05:00:00,109.998550216,9.95963469916,0.0,0.0,3.49369000822,9.08398230582,33.0170199463,29.5179757218,2.335,1.16404422452
 03/07  06:00:00,114.760398493,14.9098851199,0.0,0.0,3.49369000822,9.08398230582,53.0730711413,50.7180711413,2.335,0.02
 03/07  07:00:00,150.111759212,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,490.57261444,485.88261444,4.67,0.02
 03/07  08:00:00,141.439727732,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,458.613561945,452.779066981,4.67,1.16449496341
 03/07  09:00:00,208.589755534,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,409.724411358,401.531911358,8.1725,0.02
 03/07  10:00:00,232.528308591,27.7417423161,0.0,0.0,62.886420148,41.4019203762,355.375540326,343.703121774,10.5075,1.16491855276
 03/07  11:00:00,222.785005522,27.7417423161,0.0,0.0,62.886420148,41.4019203762,330.934260101,319.2617985,10.5075,1.16496160096
 03/07  12:00:00,253.653143091,27.7417423161,0.0,0.0,62.886420148,41.4019203762,311.805633816,298.987523772,10.5075,2.31061004351
 03/07  13:00:00,233.359724497,27.7417423161,0.0,0.0,62.886420148,41.4019203762,291.124277899,279.451363164,10.5075,1.16541473506
 03/07  14:00:00,230.10509813,27.7417423161,0.0,0.0,62.886420148,41.4019203762,277.123558623,265.450639299,10.5075,1.16541932439
 03/07  15:00:00,226.323002568,27.7417423161,0.0,0.0,62.886420148,41.4019203762,262.771411232,251.098727042,10.5075,1.16518418954
 03/07  16:00:00,222.95825111,27.7417423161,0.0,0.0,62.886420148,41.4019203762,248.214646096,235.396907472,10.5075,2.31023862454
 03/07  17:00:00,223.004573016,27.7417423161,0.0,0.0,62.886420148,41.4019203762,245.86211993,234.189499891,10.5075,1.16512003874
 03/07  18:00:00,223.005288802,27.7417423161,0.0,0.0,62.886420148,41.4019203762,249.854918043,238.182186346,10.5075,1.16523169737
 03/07  19:00:00,232.594051535,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,256.34852249,245.843378344,9.34,1.16514414597
 03/07  20:00:00,213.299560917,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,269.916446299,259.41158397,9.34,1.16486232959
 03/07  21:00:00,188.757886717,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,278.380215863,270.187715863,8.1725,0.02
 03/07  22:00:00,133.265116647,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,258.278532833,252.443873932,4.67,1.1646589007
 03/07  23:00:00,79.6074500064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942950234,0.0,2.335,1.16442950234
 03/07  24:00:00,115.290163942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,84.5309622134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,77.6802595935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927070788,0.0,2.335,1.16427070788
 03/08  03:00:00,85.7213596027,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,18.1116535599,15.7566535599,2.335,0.02
 03/08  04:00:00,89.7021533436,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,29.6061941441,27.2511941441,2.335,0.02
 03/08  05:00:00,96.3448153811,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,29.8020262423,27.4470262423,2.335,0.02
 03/08  06:00:00,92.1778712306,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,23.7889438577,20.2896763149,2.335,1.16426754275
 03/08  07:00:00,133.558852551,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,432.454915707,427.764915707,4.67,0.02
 03/08  08:00:00,132.514606308,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,391.255043291,385.420563815,4.67,1.16447947588
 03/08  09:00:00,208.731967922,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,336.08782882,327.89532882,8.1725,0.02
 03/08  10:00:00,233.463312084,27.7417423161,0.0170785360366,0.0,62.886420148,41.4019203762,279.37991976,267.707561223,10.5075,1.16485853694
 03/08  11:00:00,224.465452083,27.7417423161,0.042029637336,0.0,62.886420148,41.4019203762,238.170103421,226.49766391,10.5075,1.16493951064
 03/08  12:00:00,255.930152536,27.7417423161,0.0310102511333,0.0,62.886420148,41.4019203762,198.384043426,186.711176668,10.5075,1.16536675766
 03/08  13:00:00,238.343765958,27.7417423161,0.275025388847,0.0,62.886420148,41.4019203762,176.282085874,163.463658027,10.5075,2.31092784704
 03/08  14:00:00,236.759454789,27.7417423161,0.403581957116,0.0,62.886420148,41.4019203762,168.191227016,156.518248454,10.5075,1.16547856255
 03/08  15:00:00,232.535073732,27.7417423161,0.351065713503,0.0,62.886420148,41.4019203762,174.282827686,162.610132403,10.5075,1.16519528376
 03/08  16:00:00,227.076100764,27.7417423161,0.327152242559,0.0,62.886420148,41.4019203762,182.442288205,170.769586665,10.5075,1.16520153969
 03/08  17:00:00,224.849087437,27.7417423161,0.187240598201,0.0,62.886420148,41.4019203762,202.896560106,191.224023568,10.5075,1.16503653791
 03/08  18:00:00,223.583585754,27.7417423161,0.0,0.0,62.886420148,41.4019203762,224.350426558,212.677792356,10.5075,1.16513420274
 03/08  19:00:00,232.692071215,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,249.026573577,238.521462983,9.34,1.16511059439
 03/08  20:00:00,219.714896361,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,270.202209608,259.697277984,9.34,1.16493162429
 03/08  21:00:00,194.940311466,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,286.394075078,277.056699732,8.1725,1.16487534688
 03/08  22:00:00,137.993177982,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,269.576286873,263.741588588,4.67,1.16469828456
 03/08  23:00:00,79.5670788808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.277576774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933224702,0.0,2.335,1.16433224702
 03/09  01:00:00,84.1686531705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,81.5794960146,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,12.6267237552,10.2717237552,2.335,0.02
 03/09  03:00:00,89.7345335777,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,33.3521209541,29.8528184637,2.335,1.16430249042
 03/09  04:00:00,85.9568959395,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,25.7098358779,23.3548358779,2.335,0.02
 03/09  05:00:00,96.3980396822,12.3667118398,0.0,0.0,3.49369000822,9.08398230582,43.2093033529,40.8543033529,2.335,0.02
 03/09  06:00:00,97.496480427,13.800165206,0.0,0.0,3.49369000822,9.08398230582,45.6495636495,43.2945636495,2.335,0.02
 03/09  07:00:00,133.567136363,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,474.630989477,468.79671073,4.67,1.16427874704
 03/09  08:00:00,132.276126405,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,432.957264881,428.267264881,4.67,0.02
 03/09  09:00:00,208.513845293,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,388.083487638,378.746318958,8.1725,1.16466867974
 03/09  10:00:00,232.632150832,27.7417423161,0.0,0.0,62.886420148,41.4019203762,334.12161567,322.449331913,10.5075,1.16478375673
 03/09  11:00:00,222.904205232,27.7417423161,0.0,0.0,62.886420148,41.4019203762,304.665335647,292.992705438,10.5075,1.16513020929
 03/09  12:00:00,253.734955402,27.7417423161,0.0,0.0,62.886420148,41.4019203762,278.605471645,266.932575462,10.5075,1.16539618265
 03/09  13:00:00,233.768322471,27.7417423161,0.0,0.0,62.886420148,41.4019203762,259.435055642,247.762057107,10.5075,1.16549853566
 03/09  14:00:00,231.035446552,27.7417423161,0.0,0.0,62.886420148,41.4019203762,232.38395675,219.565429208,10.5075,2.31102754157
 03/09  15:00:00,227.670166,27.7417423161,0.0,0.0,62.886420148,41.4019203762,210.398585648,198.72589455,10.5075,1.16519109823
 03/09  16:00:00,225.208728371,27.7417423161,0.290316764841,0.0,62.886420148,41.4019203762,183.750308174,172.077633254,10.5075,1.16517491986
 03/09  17:00:00,226.737429813,27.7417423161,0.493580336032,0.0,62.886420148,41.4019203762,170.046447456,158.373933936,10.5075,1.16501351966
 03/09  18:00:00,228.53485104,27.7417423161,0.551632719829,0.0,62.886420148,41.4019203762,168.447544177,156.774929827,10.5075,1.16511434907
 03/09  19:00:00,236.581675345,27.7417423161,0.0506463306517,0.0,41.9242800987,36.8599292233,199.48131023,188.976241954,9.34,1.16506827608
 03/09  20:00:00,222.956584291,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,232.434566223,221.92971214,9.34,1.16485408323
 03/09  21:00:00,196.848687356,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,246.407978335,237.070590308,8.1725,1.1648880269
 03/09  22:00:00,139.312662706,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,219.800082562,215.110082562,4.67,0.02
 03/09  23:00:00,81.6344645464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949234019,0.0,2.335,1.16449234019
 03/09  24:00:00,117.005218764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,85.9835802293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927401802,0.0,2.335,1.16427401802
 03/10  02:00:00,78.4445145078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,78.03634464,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,90.1200885701,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,28.7374771065,25.2381937702,2.335,1.16428333636
 03/10  05:00:00,112.58517526,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,29.5590943841,27.2040943841,2.335,0.02
 03/10  06:00:00,108.751446397,8.26895156189,0.0,0.0,3.49369000822,9.08398230582,23.2055571171,20.8505571171,2.335,0.02
 03/10  07:00:00,150.319254067,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,428.073448192,423.383448192,4.67,0.02
 03/10  08:00:00,141.995969178,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,370.228407072,364.393895146,4.67,1.16451192567
 03/10  09:00:00,210.279849502,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,301.731832282,292.394642242,8.1725,1.16469004017
 03/10  10:00:00,238.857796367,27.7417423161,0.064937475986,0.0,62.886420148,41.4019203762,239.133390091,228.605890091,10.5075,0.02
 03/10  11:00:00,232.537390682,27.7417423161,0.0863507457187,0.0,62.886420148,41.4019203762,189.837398671,178.16480834,10.5075,1.16509033048
 03/10  12:00:00,270.745047282,27.7417423161,0.781414727512,0.0,62.886420148,41.4019203762,131.517005314,118.698654053,10.5075,2.31085126115
 03/10  13:00:00,262.391054911,27.7417423161,1.64547354909,0.0,62.886420148,41.4019203762,85.854222618,74.18119225,10.5075,1.16553036802
 03/10  14:00:00,268.420544503,27.7417423161,3.00222511959,0.0,62.886420148,41.4019203762,43.1122308771,31.4391991082,10.5075,1.16553176896
 03/10  15:00:00,267.094737752,27.7417423161,3.99735367323,0.0,62.886420148,41.4019203762,22.7172500486,9.89928661216,10.5075,2.31046343643
 03/10  16:00:00,262.186510415,27.7417423161,4.61216521509,0.0,62.886420148,41.4019203762,12.2780354391,0.605404864084,10.5075,1.16513057501
 03/10  17:00:00,260.239897758,27.7417423161,4.73442586383,0.0,62.886420148,41.4019203762,15.5511984756,3.87847672747,10.5075,1.16522174811
 03/10  18:00:00,256.591392449,27.7417423161,4.28220412307,0.0,62.886420148,41.4019203762,28.9544012569,17.28182472,10.5075,1.16507653688
 03/10  19:00:00,260.801513325,27.7417423161,2.77578701479,0.0,41.9242800987,36.8599292233,56.2173693398,45.7123612886,9.34,1.16500805128
 03/10  20:00:00,244.689503917,27.7417423161,1.96218055095,0.0,41.9242800987,36.8599292233,78.0849170969,67.5799604317,9.34,1.1649566652
 03/10  21:00:00,217.353708298,27.7417423161,1.08906701204,0.0,34.9369000822,32.3179380704,90.8276072341,81.4903197331,8.1725,1.16478750108
 03/10  22:00:00,154.014191655,27.7417423161,0.0602023260957,0.0,13.9747600329,18.6919646116,84.0138728558,79.3238728558,4.67,0.02
 03/10  23:00:00,100.685067623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941284741,0.0,2.335,1.16441284741
 03/10  24:00:00,133.352020961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,100.493463795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,89.843808118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156267997,0.0,1.75125,1.1643767997
 03/11  03:00:00,87.1163424389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,85.1436704596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556752671,0.0,1.75125,1.16431752671
 03/11  05:00:00,89.9388578585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,87.9893090492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,123.656095347,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,323.289864341,318.623084416,3.5025,1.16427992511
 03/11  08:00:00,123.867507571,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,301.108539264,297.586039264,3.5025,0.02
 03/11  09:00:00,186.599899138,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,276.52121667,269.519099415,5.8375,1.16461725511
 03/11  10:00:00,205.23633631,27.7417423161,0.0313207343083,0.0,41.9242800987,36.8599292233,246.290321289,235.785591755,9.34,1.16472953419
 03/11  11:00:00,230.84176413,27.7417423161,0.0478264372902,0.0,62.886420148,41.4019203762,224.962979826,213.290466056,10.5075,1.16501377076
 03/11  12:00:00,261.435943436,27.7417423161,0.0205839233198,0.0,62.886420148,41.4019203762,206.260609492,194.587945779,10.5075,1.16516371321
 03/11  13:00:00,242.655047329,27.7417423161,0.172597115094,0.0,62.886420148,41.4019203762,190.808941632,179.135912084,10.5075,1.16552954823
 03/11  14:00:00,241.399770993,27.7417423161,0.453886221776,0.0,62.886420148,41.4019203762,166.126934614,154.453888753,10.5075,1.16554586166
 03/11  15:00:00,239.095364772,27.7417423161,0.684973301676,0.0,62.886420148,41.4019203762,147.693898054,134.875947284,10.5075,2.31045076998
 03/11  16:00:00,236.561307335,27.7417423161,0.88453000824,0.0,62.886420148,41.4019203762,132.065470656,120.392727964,10.5075,1.16524269139
 03/11  17:00:00,237.084355151,27.7417423161,1.06183808831,0.0,62.886420148,41.4019203762,126.522849901,114.850290688,10.5075,1.16505921305
 03/11  18:00:00,237.080080504,27.7417423161,1.10623330464,0.0,62.886420148,41.4019203762,129.415158362,117.742542298,10.5075,1.16511606397
 03/11  19:00:00,230.132675417,27.7417423161,0.294627230483,0.0,34.9369000822,32.3179380704,160.068752869,150.731128539,8.1725,1.1651243301
 03/11  20:00:00,188.212855644,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,184.32350724,177.321098564,5.8375,1.16490867638
 03/11  21:00:00,176.00002076,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,209.272274773,202.27001097,5.8375,1.16476380233
 03/11  22:00:00,131.12001223,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,186.300984128,182.778484128,3.5025,0.02
 03/11  23:00:00,86.0705489195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157917063,0.0,1.75125,1.1645417063
 03/11  24:00:00,121.041556716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,91.5189568635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557691947,0.0,1.75125,1.16432691947
 03/12  02:00:00,84.6379723932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,84.5633565258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,91.1385573379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550548123,0.0,1.75125,1.16425548123
 03/12  05:00:00,91.0305705924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,133.488647826,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,260.517793176,256.995293176,3.5025,0.02
 03/12  07:00:00,143.985962639,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,228.354276998,223.68737002,3.5025,1.16440697791
 03/12  08:00:00,176.306178249,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,192.777914163,189.255414163,3.5025,0.02
 03/12  09:00:00,160.107408842,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,162.626295892,157.959282308,3.5025,1.16451358348
 03/12  10:00:00,203.55189548,27.7417423161,0.135515611356,0.0,27.9495200658,27.7759469175,114.946764568,107.921764568,7.005,0.02
 03/12  11:00:00,235.59572984,27.7417423161,0.312272618515,0.0,27.9495200658,27.7759469175,87.143241846,78.973445164,7.005,1.16479668197
 03/12  12:00:00,252.494499779,27.7417423161,1.23643489285,0.0,41.9242800987,36.8599292233,64.1283156668,53.623384058,9.34,1.16493160881
 03/12  13:00:00,250.862801473,27.7417423161,1.66462748695,0.0,41.9242800987,36.8599292233,58.9679387679,48.463107832,9.34,1.16483093593
 03/12  14:00:00,247.953080648,27.7417423161,2.34807883319,0.0,41.9242800987,36.8599292233,42.3805638249,31.8756907151,9.34,1.16487310978
 03/12  15:00:00,247.046860141,27.7417423161,2.99253448363,0.0,41.9242800987,36.8599292233,25.7743291194,15.2693576218,9.34,1.16497149766
 03/12  16:00:00,240.134134698,27.7417423161,2.62561484544,0.0,41.9242800987,36.8599292233,39.0888621249,28.5839367821,9.34,1.16492534281
 03/12  17:00:00,196.47870312,27.7417423161,0.895690418533,0.0,27.9495200658,27.7759469175,75.9975579322,68.9725579322,7.005,0.02
 03/12  18:00:00,189.105254585,27.7417423161,0.0375651868528,0.0,13.9747600329,18.6919646116,130.921779317,125.087053483,4.67,1.16472583385
 03/12  19:00:00,173.971103712,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,179.433083165,173.598433433,4.67,1.16464973229
 03/12  20:00:00,164.643319528,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,198.282952158,193.592952158,4.67,0.02
 03/12  21:00:00,147.216076176,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,168.75474111,162.920199259,4.67,1.16454185117
 03/12  22:00:00,87.2431435581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  23:00:00,121.262535745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557517658,0.0,1.75125,1.16432517658
 03/12  24:00:00,90.1620777957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,84.74554355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  02:00:00,83.1870821826,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930540885,0.0,2.335,1.16430540885
 03/13  03:00:00,81.9390111708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,87.4102316493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  05:00:00,90.1141854755,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,11.6718625993,8.17259336143,2.335,1.16426923792
 03/13  06:00:00,137.723804877,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,384.989142813,380.299142813,4.67,0.02
 03/13  07:00:00,139.806907661,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,363.249676696,358.559676696,4.67,0.02
 03/13  08:00:00,209.426236194,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,322.817316958,313.480155028,8.1725,1.16466193016
 03/13  09:00:00,236.015205788,27.7417423161,0.0477426762384,0.0,62.886420148,41.4019203762,265.035728065,253.363304046,10.5075,1.16492401898
 03/13  10:00:00,230.227937572,27.7417423161,0.0850234988962,0.0,62.886420148,41.4019203762,205.908954213,194.236415364,10.5075,1.16503884956
 03/13  11:00:00,265.50333225,27.7417423161,0.77075216698,0.0,62.886420148,41.4019203762,144.954004797,133.281276057,10.5075,1.16522874091
 03/13  12:00:00,250.145001972,27.7417423161,1.25212265336,0.0,62.886420148,41.4019203762,115.54837787,102.730243106,10.5075,2.31063476368
 03/13  13:00:00,248.442002407,27.7417423161,1.7870723015,0.0,62.886420148,41.4019203762,94.8833480427,83.2105240175,10.5075,1.16532402519
 03/13  14:00:00,245.474946038,27.7417423161,2.37850001418,0.0,62.886420148,41.4019203762,77.4582782962,65.785475462,10.5075,1.16530283419
 03/13  15:00:00,241.94448869,27.7417423161,2.87698038928,0.0,62.886420148,41.4019203762,67.4308506721,55.7583120326,10.5075,1.16503863945
 03/13  16:00:00,241.395911758,27.7417423161,3.12768093723,0.0,62.886420148,41.4019203762,67.5466557508,55.8740378648,10.5075,1.16511788593
 03/13  17:00:00,240.87381857,27.7417423161,3.25082748308,0.0,62.886420148,41.4019203762,70.7480112321,59.0752970955,10.5075,1.16521413662
 03/13  18:00:00,237.200484792,27.7417423161,2.38075983038,0.0,41.9242800987,36.8599292233,85.1287109747,74.6237780703,9.34,1.16493290433
 03/13  19:00:00,229.315710658,27.7417423161,1.68594037324,0.0,41.9242800987,36.8599292233,108.408886437,97.9039392696,9.34,1.16494716774
 03/13  20:00:00,203.491067046,27.7417423161,0.672486209013,0.0,34.9369000822,32.3179380704,141.814009016,132.476724819,8.1725,1.16478419765
 03/13  21:00:00,145.299346207,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,127.397029021,121.562369812,4.67,1.16465920884
 03/13  22:00:00,88.8582173669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,123.333104143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,94.1780926718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922261593,0.0,2.335,1.16422261593
 03/14  01:00:00,86.3730388459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,85.4387769071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,84.9093152609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923068866,0.0,2.335,1.16423068866
 03/14  04:00:00,106.97181532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,106.695846947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,158.759595804,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,249.885191316,244.050917942,4.67,1.16427337382
 03/14  07:00:00,155.080785176,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,235.493181523,230.803181523,4.67,0.02
 03/14  08:00:00,215.864857216,27.7417423161,0.0552515911336,0.0,34.9369000822,32.3179380704,213.159044862,203.821850297,8.1725,1.1646945647
 03/14  09:00:00,242.182922777,27.7417423161,0.219509029713,0.0,62.886420148,41.4019203762,192.647947152,180.975680629,10.5075,1.16476652319
 03/14  10:00:00,233.998791485,27.7417423161,0.280906532804,0.0,62.886420148,41.4019203762,193.501453616,181.829036428,10.5075,1.16491718794
 03/14  11:00:00,265.873888318,27.7417423161,0.379810734448,0.0,62.886420148,41.4019203762,182.036304564,170.363334029,10.5075,1.16547053504
 03/14  12:00:00,248.549221112,27.7417423161,0.48454096947,0.0,62.886420148,41.4019203762,172.181546926,160.508459147,10.5075,1.16558777899
 03/14  13:00:00,246.154629797,27.7417423161,0.546079086697,0.0,62.886420148,41.4019203762,168.277812835,155.459444378,10.5075,2.31086845631
 03/14  14:00:00,242.152671062,27.7417423161,0.58786300042,0.0,62.886420148,41.4019203762,163.766109457,152.093394589,10.5075,1.16521486798
 03/14  15:00:00,238.782169476,27.7417423161,0.618344550793,0.0,62.886420148,41.4019203762,162.293055809,150.620383288,10.5075,1.16517252108
 03/14  16:00:00,239.095377409,27.7417423161,0.654805516472,0.0,62.886420148,41.4019203762,160.479700419,148.80718942,10.5075,1.16501099928
 03/14  17:00:00,239.468105033,27.7417423161,0.668732713815,0.0,62.886420148,41.4019203762,161.601604224,149.928994035,10.5075,1.16511018914
 03/14  18:00:00,237.502320916,27.7417423161,0.411100886016,0.0,41.9242800987,36.8599292233,167.207609059,156.702571105,9.34,1.16503795455
 03/14  19:00:00,226.938988,27.7417423161,0.262729521346,0.0,41.9242800987,36.8599292233,180.197489927,169.692703914,9.34,1.16478601298
 03/14  20:00:00,204.017892954,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,188.416540791,179.079230095,8.1725,1.16481069578
 03/14  21:00:00,146.638411145,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,154.810558241,150.120558241,4.67,0.02
 03/14  22:00:00,95.7263121577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943490022,0.0,2.335,1.16443490022
 03/14  23:00:00,129.783782437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  24:00:00,100.321841336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,92.1151315946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923534579,0.0,2.335,1.16423534579
 03/15  02:00:00,90.9232134703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  03:00:00,90.0212132568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,95.9568063369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928425909,0.0,2.335,1.16428425909
 03/15  05:00:00,94.9416367648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,146.827106359,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,284.581169545,279.891169545,4.67,0.02
 03/15  07:00:00,152.147683712,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,266.156674028,260.32220766,4.67,1.1644663675
 03/15  08:00:00,220.849155794,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,235.594087557,227.401587557,8.1725,0.02
 03/15  09:00:00,248.1945917,27.7417423161,0.0899989741855,0.0,62.886420148,41.4019203762,202.107014112,190.43462355,10.5075,1.16489056235
 03/15  10:00:00,239.77866408,27.7417423161,0.237264830624,0.0,62.886420148,41.4019203762,181.616721219,169.944196942,10.5075,1.16502427703
 03/15  11:00:00,271.031826911,27.7417423161,0.540032724037,0.0,62.886420148,41.4019203762,157.740708901,146.067769082,10.5075,1.16543981899
 03/15  12:00:00,256.18120305,27.7417423161,0.768960610864,0.0,62.886420148,41.4019203762,136.174614033,123.356065319,10.5075,2.31104871402
 03/15  13:00:00,260.516128587,27.7417423161,1.14817927375,0.0,62.886420148,41.4019203762,107.349344605,95.6763174727,10.5075,1.16552713259
 03/15  14:00:00,263.473992426,27.7417423161,1.78349583995,0.0,62.886420148,41.4019203762,78.9014929697,67.2287541066,10.5075,1.16523886315
 03/15  15:00:00,267.110651118,27.7417423161,2.55685903628,0.0,62.886420148,41.4019203762,52.574679226,40.9021846957,10.5075,1.16499453028
 03/15  16:00:00,270.707030584,27.7417423161,2.83638100204,0.0,62.886420148,41.4019203762,45.4684318799,33.795864958,10.5075,1.16506692191
 03/15  17:00:00,271.994744822,27.7417423161,2.97109616761,0.0,62.886420148,41.4019203762,44.5705524829,32.8978960563,10.5075,1.16515642661
 03/15  18:00:00,267.323614531,27.7417423161,2.30501333062,0.0,41.9242800987,36.8599292233,55.3399097992,44.8347840365,9.34,1.16512576276
 03/15  19:00:00,264.088727851,27.7417423161,1.86501241233,0.0,41.9242800987,36.8599292233,71.84969244,61.3447510942,9.34,1.16494134577
 03/15  20:00:00,237.518042849,27.7417423161,1.03694862314,0.0,34.9369000822,32.3179380704,86.1574637926,76.8201829159,8.1725,1.1647808767
 03/15  21:00:00,171.637325507,27.7417423161,0.165895022473,0.0,13.9747600329,18.6919646116,61.2973009534,55.4626040033,4.67,1.1646969501
 03/15  22:00:00,114.102994792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,143.794096926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932946219,0.0,2.335,1.16432946219
 03/15  24:00:00,115.083632188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,104.348329192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,102.438192899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929754645,0.0,2.335,1.16429754645
 03/16  03:00:00,100.29376138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,105.077929016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,103.744191154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,154.469718079,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,201.670241644,195.835962115,4.67,1.16427952882
 03/16  07:00:00,161.234631046,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,198.54049837,193.85049837,4.67,0.02
 03/16  08:00:00,228.904462685,27.7417423161,0.070567956023,0.0,34.9369000822,32.3179380704,183.58836398,174.251211294,8.1725,1.16465268553
 03/16  09:00:00,255.203522738,27.7417423161,0.398627372764,0.0,62.886420148,41.4019203762,160.099477723,148.427218035,10.5075,1.16475968809
 03/16  10:00:00,248.275611874,27.7417423161,0.717385176087,0.0,62.886420148,41.4019203762,140.6867931,129.014197494,10.5075,1.16509560673
 03/16  11:00:00,282.760650923,27.7417423161,1.27340710735,0.0,62.886420148,41.4019203762,100.882074647,89.20922374,10.5075,1.16535090671
 03/16  12:00:00,272.837077478,27.7417423161,2.03484226944,0.0,62.886420148,41.4019203762,67.619074802,55.946130577,10.5075,1.16544422505
 03/16  13:00:00,274.188798491,27.7417423161,2.66998465225,0.0,62.886420148,41.4019203762,48.4496607579,35.6312660366,10.5075,2.3108947213
 03/16  14:00:00,270.446879268,27.7417423161,3.09122947005,0.0,62.886420148,41.4019203762,34.0213120208,22.3486957018,10.5075,1.16511631899
 03/16  15:00:00,267.982964411,27.7417423161,3.51809122206,0.0,62.886420148,41.4019203762,22.4597885522,10.787195811,10.5075,1.16509274118
 03/16  16:00:00,269.95740672,27.7417423161,3.82312804786,0.0,62.886420148,41.4019203762,18.3348391047,6.66216666516,10.5075,1.16517243955
 03/16  17:00:00,270.589842153,27.7417423161,4.06168134602,0.0,62.886420148,41.4019203762,18.3249727432,6.65245519684,10.5075,1.16501754637
 03/16  18:00:00,263.42526123,27.7417423161,3.30063306486,0.0,41.9242800987,36.8599292233,31.7865738558,21.2816095813,9.34,1.16496427453
 03/16  19:00:00,256.156286449,27.7417423161,2.37501961191,0.0,41.9242800987,36.8599292233,64.5899514037,54.0850100506,9.34,1.16494135311
 03/16  20:00:00,226.052031894,27.7417423161,1.17355963273,0.0,34.9369000822,32.3179380704,93.4816105708,84.1443390452,8.1725,1.16477152553
 03/16  21:00:00,160.781277916,27.7417423161,0.122533152297,0.0,13.9747600329,18.6919646116,76.1309483032,71.4409483032,4.67,0.02
 03/16  22:00:00,102.380558834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948047166,0.0,2.335,1.16448047166
 03/16  23:00:00,134.43160993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,105.032425137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922228112,0.0,2.335,1.16422228112
 03/17  01:00:00,95.5112936091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,93.1232929952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,91.2504386337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,112.02811848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922871306,0.0,2.335,1.16422871306
 03/17  05:00:00,110.754864797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,162.383272204,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,277.104597816,272.414597816,4.67,0.02
 03/17  07:00:00,159.844855345,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,262.460585596,256.626086099,4.67,1.1644994973
 03/17  08:00:00,220.012850257,27.7417423161,0.0366201192131,0.0,34.9369000822,32.3179380704,230.267129876,222.074629876,8.1725,0.02
 03/17  09:00:00,247.892994276,27.7417423161,0.162956173204,0.0,62.886420148,41.4019203762,196.391521655,184.719111126,10.5075,1.16491052893
 03/17  10:00:00,241.318926038,27.7417423161,0.61750650199,0.0,62.886420148,41.4019203762,157.74828824,146.075847373,10.5075,1.16494086686
 03/17  11:00:00,278.694329256,27.7417423161,1.08821823558,0.0,62.886420148,41.4019203762,115.076723308,102.258696735,10.5075,2.31052657312
 03/17  12:00:00,269.773042582,27.7417423161,1.77213824964,0.0,62.886420148,41.4019203762,79.9440235815,68.2711689992,10.5075,1.16535458229
 03/17  13:00:00,275.943842243,27.7417423161,2.67535590112,0.0,62.886420148,41.4019203762,47.3350358967,35.6621879831,10.5075,1.16534791357
 03/17  14:00:00,276.655836253,27.7417423161,3.48754747116,0.0,62.886420148,41.4019203762,21.8308026799,10.1581976678,10.5075,1.16510501213
 03/17  15:00:00,278.82802377,27.7417423161,4.44398235176,0.0,62.886420148,41.4019203762,11.6726229155,0.0,10.5075,1.1651229155
 03/17  16:00:00,283.516461069,27.7417423161,5.23359370541,0.0,62.886420148,41.4019203762,12.8177025051,0.0,10.5075,2.31020250513
 03/17  17:00:00,284.32581351,27.7417423161,5.47792594788,0.0,62.886420148,41.4019203762,11.6726091921,0.0,10.5075,1.16510919212
 03/17  18:00:00,279.162515769,27.7417423161,4.74381173533,0.0,41.9242800987,36.8599292233,10.505012717,0.0,9.34,1.16501271697
 03/17  19:00:00,261.365614912,27.7417423161,3.07428854029,0.0,41.9242800987,36.8599292233,30.6510972695,21.2910972695,9.34,0.02
 03/17  20:00:00,225.78617905,27.7417423161,1.2473586725,0.0,34.9369000822,32.3179380704,84.7593839582,75.4219858233,8.1725,1.16489813484
 03/17  21:00:00,157.699340445,27.7417423161,0.0843196020629,0.0,13.9747600329,18.6919646116,76.8675394819,71.032876561,4.67,1.16466292089
 03/17  22:00:00,104.20872625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,136.293615637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935859921,0.0,2.335,1.16435859921
 03/17  24:00:00,107.729717005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,96.5714775541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,94.9226118995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559609915,0.0,1.75125,1.16434609915
 03/18  03:00:00,93.6815611036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,99.3261051811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551182795,0.0,1.75125,1.16426182795
 03/18  05:00:00,98.2326270074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  06:00:00,137.160262301,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,221.086471873,217.563971873,3.5025,0.02
 03/18  07:00:00,142.89817817,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,220.578784975,215.911639933,3.5025,1.16464504196
 03/18  08:00:00,197.836526752,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,199.693220643,193.835720643,5.8375,0.02
 03/18  09:00:00,218.829581335,27.7417423161,0.0914402782057,0.0,41.9242800987,36.8599292233,178.447880396,167.943110541,9.34,1.1647698544
 03/18  10:00:00,243.838708276,27.7417423161,0.44583470479,0.0,62.886420148,41.4019203762,162.347097412,150.674516107,10.5075,1.16508130523
 03/18  11:00:00,273.234212727,27.7417423161,0.654437707498,0.0,62.886420148,41.4019203762,147.256883605,135.583983555,10.5075,1.16540005022
 03/18  12:00:00,256.066511336,27.7417423161,0.786122425275,0.0,62.886420148,41.4019203762,135.789456792,122.971114132,10.5075,2.3108426607
 03/18  13:00:00,255.330527307,27.7417423161,0.893764238283,0.0,62.886420148,41.4019203762,125.995630388,114.322706582,10.5075,1.16542380597
 03/18  14:00:00,252.556347118,27.7417423161,1.08274102561,0.0,62.886420148,41.4019203762,117.570206767,105.897586157,10.5075,1.16512061059
 03/18  15:00:00,250.51876212,27.7417423161,1.26822598146,0.0,62.886420148,41.4019203762,111.822716619,100.150009641,10.5075,1.1652069781
 03/18  16:00:00,251.026596064,27.7417423161,1.3782362388,0.0,62.886420148,41.4019203762,109.088983775,97.4164581077,10.5075,1.16502566714
 03/18  17:00:00,252.249588318,27.7417423161,1.52416404812,0.0,62.886420148,41.4019203762,105.909264244,94.2366818272,10.5075,1.16508241665
 03/18  18:00:00,235.098540171,27.7417423161,0.676750393205,0.0,34.9369000822,32.3179380704,120.188953193,110.851353508,8.1725,1.16509968508
 03/18  19:00:00,201.524398762,27.7417423161,0.132515648701,0.0,20.9621400493,23.2339557645,132.601375876,125.598927571,5.8375,1.16494830513
 03/18  20:00:00,191.253670458,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,141.574359351,134.57217883,5.8375,1.16468052088
 03/18  21:00:00,144.766455187,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,110.897847304,106.230761158,3.5025,1.16458614602
 03/18  22:00:00,100.970931981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,133.665609586,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156899748,0.0,1.75125,1.1644399748
 03/18  24:00:00,105.152084965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,96.5379257886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,95.0576917601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556341774,0.0,1.75125,1.16431341774
 03/19  03:00:00,94.0267677913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,99.8727179035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,99.1661004043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556181643,0.0,1.75125,1.16431181643
 03/19  06:00:00,140.992262166,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,219.899903781,216.377403781,3.5025,0.02
 03/19  07:00:00,151.282673074,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,209.234412958,204.567515046,3.5025,1.16439791253
 03/19  08:00:00,178.018843137,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,188.98166337,185.45916337,3.5025,0.02
 03/19  09:00:00,154.100715931,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,186.301369256,181.634465396,3.5025,1.16440386012
 03/19  10:00:00,188.107681434,27.7417423161,0.0564863735204,0.0,27.9495200658,27.7759469175,166.361061231,159.336061231,7.005,0.02
 03/19  11:00:00,221.180105051,27.7417423161,0.0385018044964,0.0,27.9495200658,27.7759469175,139.317459632,131.147600729,7.005,1.16485890285
 03/19  12:00:00,250.554709542,27.7417423161,1.47825250914,0.0,41.9242800987,36.8599292233,64.1590629131,53.6540570112,9.34,1.16500590192
 03/19  13:00:00,266.211713235,27.7417423161,3.37001695956,0.0,41.9242800987,36.8599292233,16.4926870863,5.98778889217,9.34,1.16489819414
 03/19  14:00:00,257.355694522,27.7417423161,3.56719933009,0.0,41.9242800987,36.8599292233,10.5049239158,0.0,9.34,1.16492391579
 03/19  15:00:00,240.193644235,27.7417423161,3.65661317755,0.0,41.9242800987,36.8599292233,10.5048179293,0.0,9.34,1.16481792927
 03/19  16:00:00,232.684057211,27.7417423161,3.71877629362,0.0,41.9242800987,36.8599292233,16.2805832195,6.92058321954,9.34,0.02
 03/19  17:00:00,197.516620467,27.7417423161,2.3545717159,0.0,27.9495200658,27.7759469175,33.5976002474,25.4276957339,7.005,1.16490451347
 03/19  18:00:00,197.579859245,27.7417423161,0.991407566443,0.0,13.9747600329,18.6919646116,53.6476301102,47.8129141004,4.67,1.16471600972
 03/19  19:00:00,185.429587028,27.7417423161,0.407871187501,0.0,13.9747600329,18.6919646116,89.3816241065,83.546981456,4.67,1.16464265043
 03/19  20:00:00,177.848672827,27.7417423161,0.0211898607358,0.0,13.9747600329,18.6919646116,114.555021067,109.865021067,4.67,0.02
 03/19  21:00:00,158.637129294,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,92.970438206,87.1359551977,4.67,1.16448300831
 03/19  22:00:00,97.014637351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,129.315053851,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554864721,0.0,1.75125,1.16429864721
 03/19  24:00:00,99.1726907585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,92.6281804836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,90.7725039128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926708683,0.0,2.335,1.16426708683
 03/20  03:00:00,89.0214874776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,94.8271182721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,93.4372358304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,144.213572052,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,306.363500189,300.529225106,4.67,1.16427508239
 03/20  07:00:00,148.528858449,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,282.52869052,277.83869052,4.67,0.02
 03/20  08:00:00,218.093082387,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,238.800395643,229.463205693,8.1725,1.16468995023
 03/20  09:00:00,244.23598544,27.7417423161,0.124875160701,0.0,62.886420148,41.4019203762,198.233686602,186.561283264,10.5075,1.16490333858
 03/20  10:00:00,232.895517412,27.7417423161,0.462629568974,0.0,62.886420148,41.4019203762,173.933291262,162.260746012,10.5075,1.16504524961
 03/20  11:00:00,262.409244944,27.7417423161,0.809727905423,0.0,62.886420148,41.4019203762,146.88375091,135.210957327,10.5075,1.16529358312
 03/20  12:00:00,244.652856276,27.7417423161,1.02978007647,0.0,62.886420148,41.4019203762,128.035559159,116.362678195,10.5075,1.16538096392
 03/20  13:00:00,244.468611003,27.7417423161,1.51633260193,0.0,62.886420148,41.4019203762,110.21410615,97.3958538008,10.5075,2.31075234961
 03/20  14:00:00,241.813375052,27.7417423161,1.9919248503,0.0,62.886420148,41.4019203762,94.9255685756,83.2527662883,10.5075,1.1653022873
 03/20  15:00:00,238.839218568,27.7417423161,2.48037574739,0.0,62.886420148,41.4019203762,84.1210913732,72.4485802697,10.5075,1.16501110347
 03/20  16:00:00,238.133591369,27.7417423161,2.65795455857,0.0,62.886420148,41.4019203762,85.8272795786,74.1546942638,10.5075,1.16508531475
 03/20  17:00:00,236.392396239,27.7417423161,2.604306458,0.0,62.886420148,41.4019203762,94.5232657898,82.8505894165,10.5075,1.16517637336
 03/20  18:00:00,233.090943718,27.7417423161,1.86146264898,0.0,41.9242800987,36.8599292233,105.184829684,94.6797321943,9.34,1.16509749001
 03/20  19:00:00,225.050090956,27.7417423161,1.35569677612,0.0,41.9242800987,36.8599292233,124.419725423,113.914884607,9.34,1.1648408165
 03/20  20:00:00,200.294995212,27.7417423161,0.695303697,0.0,34.9369000822,32.3179380704,146.422876544,137.085518019,8.1725,1.16485852476
 03/20  21:00:00,141.675405619,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,137.199904727,132.509904727,4.67,0.02
 03/20  22:00:00,84.1639699759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948069249,0.0,2.335,1.16448069249
 03/20  23:00:00,118.485114526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,87.5687906615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  01:00:00,79.1624730209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927940818,0.0,2.335,1.16427940818
 03/21  02:00:00,78.5328725967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,78.1810045987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,100.348423085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925713766,0.0,2.335,1.16425713766
 03/21  05:00:00,108.258483878,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.6921929913,15.3371929913,2.335,0.02
 03/21  06:00:00,153.677758641,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,388.318949795,383.628949795,4.67,0.02
 03/21  07:00:00,148.49865655,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,369.383227346,363.548725006,4.67,1.16450233994
 03/21  08:00:00,208.757841123,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,331.745044623,323.552544623,8.1725,0.02
 03/21  09:00:00,232.79759888,27.7417423161,0.0,0.0,62.886420148,41.4019203762,292.168025629,280.495641143,10.5075,1.16488448616
 03/21  10:00:00,223.411850762,27.7417423161,0.015992215239,0.0,62.886420148,41.4019203762,262.349176137,250.67663487,10.5075,1.16504126681
 03/21  11:00:00,254.420613447,27.7417423161,0.0391626194296,0.0,62.886420148,41.4019203762,231.871715141,220.198770064,10.5075,1.165445077
 03/21  12:00:00,235.002740272,27.7417423161,0.0167635050676,0.0,62.886420148,41.4019203762,216.658388285,203.839854684,10.5075,2.31103360101
 03/21  13:00:00,233.429252976,27.7417423161,0.261521999558,0.0,62.886420148,41.4019203762,192.05818569,180.385178037,10.5075,1.16550765294
 03/21  14:00:00,231.068177177,27.7417423161,0.494071019619,0.0,62.886420148,41.4019203762,174.411820839,162.73910637,10.5075,1.16521446914
 03/21  15:00:00,228.618173728,27.7417423161,0.654102240814,0.0,62.886420148,41.4019203762,166.375720483,154.703014449,10.5075,1.16520603399
 03/21  16:00:00,229.008086389,27.7417423161,0.729042190517,0.0,62.886420148,41.4019203762,166.012388883,154.339860093,10.5075,1.16502879073
 03/21  17:00:00,228.735690712,27.7417423161,0.711705332675,0.0,62.886420148,41.4019203762,172.846095361,161.1734854,10.5075,1.16510996052
 03/21  18:00:00,226.901455899,27.7417423161,0.370331903389,0.0,41.9242800987,36.8599292233,185.492957438,174.98788521,9.34,1.16507222728
 03/21  19:00:00,213.762556862,27.7417423161,0.120196019128,0.0,41.9242800987,36.8599292233,205.967133373,195.462251043,9.34,1.16488233049
 03/21  20:00:00,191.649037405,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,219.095320551,209.757913451,8.1725,1.16490709969
 03/21  21:00:00,135.748839923,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,187.483031006,181.648404437,4.67,1.16462656869
 03/21  22:00:00,83.2315520473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,118.062586634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993433246,0.0,2.335,1.1643433246
 03/21  24:00:00,87.6012575378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,79.723154284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,78.5111900371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,78.1352273157,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927401711,0.0,2.335,1.16427401711
 03/22  04:00:00,92.6191157117,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.8452963636,15.4902963636,2.335,0.02
