Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  06:00:00,164.298741087,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,184.732034181,180.042034181,4.67,0.02
 04/07  07:00:00,156.916545428,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,188.991675911,183.157158651,4.67,1.16451726005
 04/07  08:00:00,223.930163326,27.7417423161,0.0694852188182,0.0,34.9369000822,32.3179380704,174.510681405,165.173525544,8.1725,1.16465586128
 04/07  09:00:00,252.237671674,27.7417423161,0.697631283754,0.0,62.886420148,41.4019203762,152.358008642,141.830508642,10.5075,0.02
 04/07  10:00:00,245.432296321,27.7417423161,0.827134767068,0.0,62.886420148,41.4019203762,143.033972801,131.361475534,10.5075,1.16499726635
 04/07  11:00:00,275.080442986,27.7417423161,0.914168923061,0.0,62.886420148,41.4019203762,133.082049704,120.264033845,10.5075,2.31051585861
 04/07  12:00:00,259.037973851,27.7417423161,1.04502026697,0.0,62.886420148,41.4019203762,128.558380493,116.885585048,10.5075,1.16529544471
 04/07  13:00:00,257.619507066,27.7417423161,1.19968416036,0.0,62.886420148,41.4019203762,123.424552145,111.751796383,10.5075,1.16525576213
 04/07  14:00:00,253.617303238,27.7417423161,1.30842234217,0.0,62.886420148,41.4019203762,119.580573185,107.907828831,10.5075,1.1652443549
 04/07  15:00:00,251.023723702,27.7417423161,1.49118968728,0.0,62.886420148,41.4019203762,112.087188552,100.414712752,10.5075,1.16497579947
 04/07  16:00:00,251.589954665,27.7417423161,1.55663080988,0.0,62.886420148,41.4019203762,110.469317859,98.7968062621,10.5075,1.16501159666
 04/07  17:00:00,250.628781556,27.7417423161,1.44435009033,0.0,62.886420148,41.4019203762,117.21421719,105.541653609,10.5075,1.16506358031
 04/07  18:00:00,246.324115142,27.7417423161,0.819698825231,0.0,41.9242800987,36.8599292233,127.525224067,117.020223105,9.34,1.16500096268
 04/07  19:00:00,230.170475014,27.7417423161,0.722616346068,0.0,41.9242800987,36.8599292233,135.206498359,124.70170657,9.34,1.16479178894
 04/07  20:00:00,214.275778371,27.7417423161,0.444602090098,0.0,34.9369000822,32.3179380704,142.138811436,132.80152003,8.1725,1.16479140639
 04/07  21:00:00,155.85883858,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,106.333659083,100.499016972,4.67,1.16464211088
 04/07  22:00:00,105.534184621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,138.239212878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,110.255571381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927243144,0.0,2.335,1.16427243144
 04/08  01:00:00,99.3204793491,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,98.0051297102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,97.0364020345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555474613,0.0,1.75125,1.16430474613
 04/08  04:00:00,102.593483892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,101.424711686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,140.677070715,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,213.325469492,208.658631229,3.5025,1.16433826297
 04/08  07:00:00,142.004945295,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,200.625679581,197.103179581,3.5025,0.02
 04/08  08:00:00,204.066449445,27.7417423161,0.0384639262327,0.0,20.9621400493,23.2339557645,182.158969671,175.15677541,5.8375,1.164694261
 04/08  09:00:00,226.679851879,27.7417423161,0.162689715618,0.0,41.9242800987,36.8599292233,157.751765847,147.247086462,9.34,1.16467938524
 04/08  10:00:00,251.751655737,27.7417423161,0.631065870242,0.0,62.886420148,41.4019203762,139.678907215,128.006336833,10.5075,1.16507038275
 04/08  11:00:00,280.870277491,27.7417423161,0.844301197664,0.0,62.886420148,41.4019203762,124.804192926,113.131522677,10.5075,1.16517024937
 04/08  12:00:00,264.502794383,27.7417423161,0.907961263976,0.0,62.886420148,41.4019203762,119.717740616,108.044763873,10.5075,1.16547674272
 04/08  13:00:00,262.672364113,27.7417423161,1.02473541102,0.0,62.886420148,41.4019203762,118.162420799,106.489470754,10.5075,1.16545004594
 04/08  14:00:00,257.879424925,27.7417423161,1.09438974109,0.0,62.886420148,41.4019203762,116.828256466,105.155585426,10.5075,1.16517103996
 04/08  15:00:00,254.350001488,27.7417423161,1.15605885598,0.0,62.886420148,41.4019203762,116.647233542,103.829467035,10.5075,2.31026650787
 04/08  16:00:00,253.727140252,27.7417423161,1.13213223303,0.0,62.886420148,41.4019203762,117.748370917,106.075803644,10.5075,1.16506727274
 04/08  17:00:00,252.955673722,27.7417423161,1.04991925429,0.0,62.886420148,41.4019203762,123.75198082,112.079402967,10.5075,1.16507785238
 04/08  18:00:00,234.345250511,27.7417423161,0.39578442013,0.0,34.9369000822,32.3179380704,141.351716939,132.014178569,8.1725,1.16503837042
 04/08  19:00:00,194.075825416,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,148.201293273,142.343793273,5.8375,0.02
 04/08  20:00:00,191.027224775,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,156.277869199,149.275560768,5.8375,1.16480843094
 04/08  21:00:00,143.699212034,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,132.176018538,127.508897265,3.5025,1.16462127252
 04/08  22:00:00,99.3033386452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,132.171078023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567417601,0.0,1.75125,1.16442417601
 04/08  24:00:00,102.310210535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,93.320835887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555957019,0.0,1.75125,1.16430957019
 04/09  02:00:00,90.8966727286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,88.8526972262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,93.3140913535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554865936,0.0,1.75125,1.16429865936
 04/09  05:00:00,91.1443051106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,130.133347393,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,346.096766753,342.574266753,3.5025,0.02
 04/09  07:00:00,127.038606038,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,320.857792591,316.190943622,3.5025,1.16434896982
 04/09  08:00:00,162.566137792,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,270.707377454,267.184877454,3.5025,0.02
 04/09  09:00:00,137.767202831,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,244.644988032,239.978063765,3.5025,1.16442426703
 04/09  10:00:00,174.450111859,27.7417423161,0.0174186717136,0.0,27.9495200658,27.7759469175,198.9094265,191.8844265,7.005,0.02
 04/09  11:00:00,207.554401819,27.7417423161,0.043253834683,0.0,27.9495200658,27.7759469175,168.505684125,160.335852643,7.005,1.16483148226
 04/09  12:00:00,220.205336948,27.7417423161,0.400139814847,0.0,41.9242800987,36.8599292233,131.10195299,120.59701095,9.34,1.1649420401
 04/09  13:00:00,222.161108546,27.7417423161,0.969041395178,0.0,41.9242800987,36.8599292233,102.525771556,92.0209643754,9.34,1.16480718028
 04/09  14:00:00,219.966063132,27.7417423161,1.44573721955,0.0,41.9242800987,36.8599292233,83.6925709457,73.1877690517,9.34,1.16480189393
 04/09  15:00:00,217.089379645,27.7417423161,1.86125192664,0.0,41.9242800987,36.8599292233,73.3129926054,63.9529926054,9.34,0.02
 04/09  16:00:00,218.482747687,27.7417423161,2.25661466718,0.0,41.9242800987,36.8599292233,66.1808518451,55.6759466581,9.34,1.16490518704
 04/09  17:00:00,189.077869144,27.7417423161,1.24049930029,0.0,27.9495200658,27.7759469175,68.5856418812,60.4157314965,7.005,1.16491038465
 04/09  18:00:00,192.536919017,27.7417423161,0.559229928817,0.0,13.9747600329,18.6919646116,79.562618599,73.7279546043,4.67,1.16466399471
 04/09  19:00:00,177.117199781,27.7417423161,0.267707903476,0.0,13.9747600329,18.6919646116,97.0073933305,92.3173933305,4.67,0.02
 04/09  20:00:00,174.444587625,27.7417423161,0.0213258672395,0.0,13.9747600329,18.6919646116,120.311319596,114.476716676,4.67,1.16460292027
 04/09  21:00:00,154.8872853,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,102.504513782,96.6700471031,4.67,1.16446667936
 04/09  22:00:00,95.2947286932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,128.63274434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,98.8430767035,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554808679,0.0,1.75125,1.16429808679
 04/10  01:00:00,92.05251612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,90.5442421057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,89.3955528115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925074897,0.0,2.335,1.16425074897
 04/10  04:00:00,94.9232550407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,93.833110465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,143.000247204,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,245.495144541,240.805144541,4.67,0.02
 04/10  07:00:00,147.268123852,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,207.26413267,201.429681985,4.67,1.1644506851
 04/10  08:00:00,229.608766864,27.7417423161,0.162275633167,0.0,34.9369000822,32.3179380704,157.673271636,148.336187656,8.1725,1.16458397977
 04/10  09:00:00,266.198731233,27.7417423161,1.38169333181,0.0,62.886420148,41.4019203762,100.597411172,90.0699111723,10.5075,0.02
 04/10  10:00:00,262.074418257,27.7417423161,2.36458010042,0.0,62.886420148,41.4019203762,71.2858266263,59.6134088125,10.5075,1.16491781383
 04/10  11:00:00,292.743494526,27.7417423161,3.09580946493,0.0,62.886420148,41.4019203762,47.4161242742,35.7434160493,10.5075,1.16520822493
 04/10  12:00:00,284.630649213,27.7417423161,3.76411142997,0.0,62.886420148,41.4019203762,26.3997052874,13.5811906754,10.5075,2.31101461203
 04/10  13:00:00,286.849394413,27.7417423161,4.46167085011,0.0,62.886420148,41.4019203762,11.6729479029,0.0,10.5075,1.1654479029
 04/10  14:00:00,282.052525333,27.7417423161,4.97538715396,0.0,62.886420148,41.4019203762,11.672634057,0.0,10.5075,1.16513405698
 04/10  15:00:00,278.778443527,27.7417423161,5.7073963364,0.0,62.886420148,41.4019203762,11.6725944687,0.0,10.5075,1.16509446871
 04/10  16:00:00,278.231863539,27.7417423161,6.10355393948,0.0,62.886420148,41.4019203762,11.6726284401,0.0,10.5075,1.16512844008
 04/10  17:00:00,275.535950473,27.7417423161,5.86961655315,0.0,62.886420148,41.4019203762,11.672678438,0.0,10.5075,1.16517843797
 04/10  18:00:00,268.82502434,27.7417423161,4.90381802243,0.0,41.9242800987,36.8599292233,10.5050905062,0.0,9.34,1.1650905062
 04/10  19:00:00,257.144769501,27.7417423161,4.24980120911,0.0,41.9242800987,36.8599292233,21.7454425205,11.240597377,9.34,1.16484514348
 04/10  20:00:00,230.80998534,27.7417423161,3.21071147316,0.0,34.9369000822,32.3179380704,39.2035985795,29.8662628951,8.1725,1.16483568447
 04/10  21:00:00,164.092296747,27.7417423161,1.41782259695,0.0,13.9747600329,18.6919646116,16.5759796463,11.8859796463,4.67,0.02
 04/10  22:00:00,104.362342664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945235185,0.0,2.335,1.16445235185
 04/10  23:00:00,137.934067958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,111.275057996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926444866,0.0,2.335,1.16426444866
 04/11  01:00:00,102.492142831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,102.942843257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,102.895459973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,128.138946468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925749933,0.0,2.335,1.16425749933
 04/11  05:00:00,128.670075998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,178.888488881,27.7417423161,0.0126950603724,0.0,13.9747600329,18.6919646116,105.648894571,100.958894571,4.67,0.02
 04/11  07:00:00,178.920162048,27.7417423161,0.0724229637695,0.0,13.9747600329,18.6919646116,114.528393694,108.693892934,4.67,1.16450076028
 04/11  08:00:00,246.304521195,27.7417423161,0.982721049505,0.0,34.9369000822,32.3179380704,92.8641205741,84.6716205741,8.1725,0.02
 04/11  09:00:00,278.484463244,27.7417423161,2.43111661738,0.0,62.886420148,41.4019203762,68.0289985672,56.3566400245,10.5075,1.16485854272
 04/11  10:00:00,274.288675564,27.7417423161,2.94738576339,0.0,62.886420148,41.4019203762,52.9089493903,41.2363819819,10.5075,1.16506740838
 04/11  11:00:00,299.721205779,27.7417423161,3.31511855179,0.0,62.886420148,41.4019203762,40.0266616488,28.35374258,10.5075,1.16541906886
 04/11  12:00:00,289.455062789,27.7417423161,3.69584662811,0.0,62.886420148,41.4019203762,30.4798827982,17.6615146676,10.5075,2.31086813063
 04/11  13:00:00,289.656814565,27.7417423161,4.0440314976,0.0,62.886420148,41.4019203762,20.3290219749,8.65614991721,10.5075,1.16537205765
 04/11  14:00:00,284.828922801,27.7417423161,4.3464147649,0.0,62.886420148,41.4019203762,14.132833053,2.46027596179,10.5075,1.16505709125
 04/11  15:00:00,281.885991594,27.7417423161,4.74575757184,0.0,62.886420148,41.4019203762,11.6725156025,0.0,10.5075,1.16501560251
 04/11  16:00:00,283.67235008,27.7417423161,5.16397312353,0.0,62.886420148,41.4019203762,11.6725477479,0.0,10.5075,1.1650477479
 04/11  17:00:00,285.195701134,27.7417423161,5.5043032191,0.0,62.886420148,41.4019203762,11.672595838,0.0,10.5075,1.16509583803
 04/11  18:00:00,280.572583117,27.7417423161,4.69134290487,0.0,41.9242800987,36.8599292233,10.5050063337,0.0,9.34,1.16500633369
 04/11  19:00:00,257.412242896,27.7417423161,3.17836846196,0.0,41.9242800987,36.8599292233,40.5737680583,30.0690083288,9.34,1.16475972951
 04/11  20:00:00,239.111794974,27.7417423161,2.00001776479,0.0,34.9369000822,32.3179380704,65.1774977752,55.8402492252,8.1725,1.16474855
 04/11  21:00:00,171.432803251,27.7417423161,0.504886534295,0.0,13.9747600329,18.6919646116,41.5062919846,36.8162919846,4.67,0.02
 04/11  22:00:00,116.828090334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944250579,0.0,2.335,1.16444250579
 04/11  23:00:00,146.526512626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,119.336521907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,108.72385389,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926575339,0.0,2.335,1.16426575339
 04/12  02:00:00,106.041200703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,103.535763414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,108.095521759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923652921,0.0,2.335,1.16423652921
 04/12  05:00:00,105.788603266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,151.926743506,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,180.301097736,175.611097736,4.67,0.02
 04/12  07:00:00,154.153306684,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,183.62581843,177.79140756,4.67,1.16441087001
 04/12  08:00:00,228.344016565,27.7417423161,0.0704184949047,0.0,34.9369000822,32.3179380704,167.44082921,159.24832921,8.1725,0.02
 04/12  09:00:00,255.413370413,27.7417423161,0.652693239089,0.0,62.886420148,41.4019203762,147.465025389,135.792667583,10.5075,1.16485780625
 04/12  10:00:00,247.555383016,27.7417423161,0.801656522573,0.0,62.886420148,41.4019203762,138.618645474,126.946172259,10.5075,1.16497321508
 04/12  11:00:00,277.110002313,27.7417423161,1.04920313504,0.0,62.886420148,41.4019203762,121.18206981,109.509247563,10.5075,1.16532224733
 04/12  12:00:00,261.466622314,27.7417423161,1.34710291862,0.0,62.886420148,41.4019203762,108.063095905,95.2449270441,10.5075,2.31066886059
 04/12  13:00:00,262.522708056,27.7417423161,1.76933343963,0.0,62.886420148,41.4019203762,89.8697602336,78.1969906445,10.5075,1.16526958906
 04/12  14:00:00,261.23054903,27.7417423161,2.26301342589,0.0,62.886420148,41.4019203762,72.6825422546,61.0098372343,10.5075,1.16520502029
 04/12  15:00:00,260.493608537,27.7417423161,2.84118668169,0.0,62.886420148,41.4019203762,55.6263021379,43.9536603262,10.5075,1.16514181173
 04/12  16:00:00,263.016577954,27.7417423161,3.14186034438,0.0,62.886420148,41.4019203762,46.4235650664,34.7508893108,10.5075,1.16517575559
 04/12  17:00:00,263.999569254,27.7417423161,3.34619777293,0.0,62.886420148,41.4019203762,42.2388977436,30.5664118153,10.5075,1.1649859283
 04/12  18:00:00,259.587286048,27.7417423161,2.78484889849,0.0,41.9242800987,36.8599292233,48.0813431888,37.5764483867,9.34,1.16489480208
 04/12  19:00:00,249.75997028,27.7417423161,2.41202727466,0.0,41.9242800987,36.8599292233,62.2325666828,51.7277317324,9.34,1.16483495037
 04/12  20:00:00,228.978985002,27.7417423161,1.42030710593,0.0,34.9369000822,32.3179380704,82.2504091748,72.9130911001,8.1725,1.16481807465
 04/12  21:00:00,164.180533144,27.7417423161,0.290284509836,0.0,13.9747600329,18.6919646116,58.1444132179,53.4544132179,4.67,0.02
 04/12  22:00:00,105.875558922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943086046,0.0,2.335,1.16443086046
 04/12  23:00:00,136.786295401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,108.457795272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,99.295002814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929380219,0.0,2.335,1.16429380219
 04/13  02:00:00,97.3906373249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,95.8495225775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,101.075434956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925600685,0.0,2.335,1.16425600685
 04/13  05:00:00,99.7026323356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,147.79467428,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,217.263808865,212.573808865,4.67,0.02
 04/13  07:00:00,151.023927542,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,212.111591536,206.277186025,4.67,1.16440551113
 04/13  08:00:00,226.696739099,27.7417423161,0.0765954268533,0.0,34.9369000822,32.3179380704,186.199458383,178.006958383,8.1725,0.02
 04/13  09:00:00,255.735176288,27.7417423161,0.531405643201,0.0,62.886420148,41.4019203762,150.925326032,139.252998052,10.5075,1.16482797962
 04/13  10:00:00,250.803743486,27.7417423161,0.872798276762,0.0,62.886420148,41.4019203762,128.704973181,117.032406409,10.5075,1.16506677165
 04/13  11:00:00,282.961762838,27.7417423161,1.35037025791,0.0,62.886420148,41.4019203762,101.145896892,89.4731993492,10.5075,1.16519754305
 04/13  12:00:00,271.478736995,27.7417423161,1.98377099812,0.0,62.886420148,41.4019203762,77.4025727607,65.7295543127,10.5075,1.16551844796
 04/13  13:00:00,271.33013633,27.7417423161,2.58448401263,0.0,62.886420148,41.4019203762,60.6392959719,47.8208913933,10.5075,2.31090457853
 04/13  14:00:00,270.145367411,27.7417423161,3.24763182508,0.0,62.886420148,41.4019203762,38.7725367154,27.0999643767,10.5075,1.16507233867
 04/13  15:00:00,269.222361581,27.7417423161,3.94664187028,0.0,62.886420148,41.4019203762,19.6963557056,8.02384832691,10.5075,1.16500737873
 04/13  16:00:00,271.775189464,27.7417423161,4.2909041534,0.0,62.886420148,41.4019203762,12.9197519656,1.24721246744,10.5075,1.1650394982
 04/13  17:00:00,271.121776296,27.7417423161,4.08448342648,0.0,62.886420148,41.4019203762,17.4574322061,5.78484470096,10.5075,1.16508750509
 04/13  18:00:00,265.381962532,27.7417423161,3.09654858769,0.0,41.9242800987,36.8599292233,33.4165347651,22.9115600433,9.34,1.16497472186
 04/13  19:00:00,256.640635784,27.7417423161,2.62033520408,0.0,41.9242800987,36.8599292233,50.0869154554,39.5820341923,9.34,1.16488126302
 04/13  20:00:00,237.312878358,27.7417423161,1.63251661249,0.0,34.9369000822,32.3179380704,68.7181550607,60.5256550607,8.1725,0.02
 04/13  21:00:00,171.223214095,27.7417423161,0.429203817335,0.0,13.9747600329,18.6919646116,44.4372106268,38.6025668201,4.67,1.16464380674
 04/13  22:00:00,113.217213707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939119074,0.0,2.335,1.16439119074
 04/13  23:00:00,143.954259158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,116.989044497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,106.705391126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,104.680731668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929402565,0.0,2.335,1.16429402565
 04/14  03:00:00,104.397752915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,127.971110829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,128.119989412,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924778114,0.0,2.335,1.16424778114
 04/14  06:00:00,178.333061975,27.7417423161,0.0219184067389,0.0,13.9747600329,18.6919646116,147.454209796,142.764209796,4.67,0.02
 04/14  07:00:00,179.515177992,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,142.555393762,137.865393762,4.67,0.02
 04/14  08:00:00,247.41940875,27.7417423161,0.486792855038,0.0,34.9369000822,32.3179380704,117.77796513,108.440808826,8.1725,1.16465630408
 04/14  09:00:00,280.678816691,27.7417423161,1.77415616695,0.0,62.886420148,41.4019203762,80.0242337597,68.3518759129,10.5075,1.16485784678
 04/14  10:00:00,281.655231579,27.7417423161,2.9517187811,0.0,62.886420148,41.4019203762,49.8108751251,38.1384587522,10.5075,1.16491637288
 04/14  11:00:00,310.034236483,27.7417423161,4.2642920285,0.0,62.886420148,41.4019203762,16.6748076864,5.00198448103,10.5075,1.16532320533
 04/14  12:00:00,306.580853479,27.7417423161,6.13137249046,0.0,62.886420148,41.4019203762,11.6728628559,0.0,10.5075,1.16536285595
 04/14  13:00:00,311.533540169,27.7417423161,7.72293605498,0.0,62.886420148,41.4019203762,12.8180882886,0.0,10.5075,2.31058828859
 04/14  14:00:00,304.8256074,27.7417423161,9.89759381823,0.0,62.886420148,41.4019203762,11.6726627651,0.0,10.5075,1.16516276514
 04/14  15:00:00,297.579142701,27.7417423161,12.1331904498,0.0,62.886420148,41.4019203762,11.6725762173,0.0,10.5075,1.16507621732
 04/14  16:00:00,294.191259117,27.7417423161,13.1034048545,0.0,62.886420148,41.4019203762,11.6726101551,0.0,10.5075,1.1651101551
 04/14  17:00:00,290.989883138,27.7417423161,12.9024101685,0.0,62.886420148,41.4019203762,11.6726599665,0.0,10.5075,1.16515996654
 04/14  18:00:00,285.519866117,27.7417423161,11.2534495883,0.0,41.9242800987,36.8599292233,10.5050256261,0.0,9.34,1.16502562609
 04/14  19:00:00,266.4863832,27.7417423161,9.42693792658,0.0,41.9242800987,36.8599292233,10.4348789803,1.07487898031,9.34,0.02
 04/14  20:00:00,242.295080267,27.7417423161,7.15207669104,0.0,34.9369000822,32.3179380704,9.84796509776,0.510587610446,8.1725,1.16487748732
 04/14  21:00:00,177.509054958,27.7417423161,4.33730199334,0.0,13.9747600329,18.6919646116,5.83461618262,0.0,4.67,1.16461618262
 04/14  22:00:00,124.86389739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,155.682767583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929936873,0.0,2.335,1.16429936873
 04/14  24:00:00,132.485149788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,118.317321793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,116.998013372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559978921,0.0,1.75125,1.16434978921
 04/15  03:00:00,116.540763065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,124.971101117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,124.266326959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556678276,0.0,1.75125,1.16431678276
 04/15  06:00:00,162.125743714,27.7417423161,0.311956290672,0.0,6.98738001645,14.1499734587,42.4133373862,38.8908373862,3.5025,0.02
 04/15  07:00:00,172.370240511,27.7417423161,0.375208839834,0.0,6.98738001645,14.1499734587,67.6601514714,62.9931480205,3.5025,1.16450345091
 04/15  08:00:00,235.922141438,27.7417423161,1.19373017151,0.0,20.9621400493,23.2339557645,50.556842456,44.699342456,5.8375,0.02
 04/15  09:00:00,265.279606499,27.7417423161,3.5227596958,0.0,41.9242800987,36.8599292233,25.4184499961,14.9137092777,9.34,1.16474071837
 04/15  10:00:00,293.570829118,27.7417423161,5.28304377729,0.0,62.886420148,41.4019203762,11.6725528765,0.0,10.5075,1.16505287653
 04/15  11:00:00,319.973993955,27.7417423161,7.62660445047,0.0,62.886420148,41.4019203762,11.6725895535,0.0,10.5075,1.16508955348
 04/15  12:00:00,318.683909865,27.7417423161,10.7701797805,0.0,62.886420148,41.4019203762,11.6728570843,0.0,10.5075,1.16535708432
 04/15  13:00:00,323.561906515,27.7417423161,12.3989841142,0.0,62.886420148,41.4019203762,12.8180731674,0.0,10.5075,2.31057316739
 04/15  14:00:00,317.938771755,27.7417423161,14.1497096527,0.0,62.886420148,41.4019203762,11.6726307613,0.0,10.5075,1.16513076127
 04/15  15:00:00,315.939392775,27.7417423161,16.5229948005,0.0,62.886420148,41.4019203762,11.6726595692,0.0,10.5075,1.16515956915
 04/15  16:00:00,317.204719582,27.7417423161,17.7416172387,0.0,62.886420148,41.4019203762,11.6726724619,0.0,10.5075,1.16517246188
 04/15  17:00:00,314.042702199,27.7417423161,15.7413483149,0.0,62.886420148,41.4019203762,11.672669467,0.0,10.5075,1.16516946702
 04/15  18:00:00,288.089160693,27.7417423161,10.8695301831,0.0,34.9369000822,32.3179380704,9.90728550552,0.569668116058,8.1725,1.16511738947
 04/15  19:00:00,249.783261677,27.7417423161,7.53633253337,0.0,20.9621400493,23.2339557645,8.08552916765,1.08319508942,5.8375,1.16483407824
 04/15  20:00:00,241.258958277,27.7417423161,6.33715408506,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/15  21:00:00,180.996446842,27.7417423161,4.16217410627,0.0,6.98738001645,14.1499734587,4.66711365641,0.0,3.5025,1.16461365641
 04/15  22:00:00,128.948709175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,158.120192499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156270646,0.0,1.75125,1.1643770646
 04/15  24:00:00,136.786756562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,125.1724579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553110043,0.0,1.75125,1.16428110043
 04/16  02:00:00,123.886418695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,122.642100563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,129.968625954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551884516,0.0,1.75125,1.16426884516
 04/16  05:00:00,128.983025685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,166.903972085,27.7417423161,0.761365118352,0.0,6.98738001645,14.1499734587,19.6102063595,16.0877063595,3.5025,0.02
 04/16  07:00:00,176.4317513,27.7417423161,0.68665635633,0.0,6.98738001645,14.1499734587,48.2289546717,43.5620673971,3.5025,1.16438727455
 04/16  08:00:00,210.382502405,27.7417423161,0.819911415044,0.0,6.98738001645,14.1499734587,41.774750533,38.252250533,3.5025,0.02
 04/16  09:00:00,191.556297876,27.7417423161,0.921781683889,0.0,6.98738001645,14.1499734587,35.9304179592,31.2634652534,3.5025,1.16445270577
 04/16  10:00:00,224.986934679,27.7417423161,2.41418541014,0.0,27.9495200658,27.7759469175,22.4590685963,15.4340685963,7.005,0.02
 04/16  11:00:00,250.517306427,27.7417423161,3.1467627279,0.0,27.9495200658,27.7759469175,10.9331200238,2.76327898736,7.005,1.16484103643
 04/16  12:00:00,272.362418006,27.7417423161,5.40394065475,0.0,41.9242800987,36.8599292233,10.5049371253,0.0,9.34,1.16493712531
 04/16  13:00:00,271.124231982,27.7417423161,5.46581941363,0.0,41.9242800987,36.8599292233,10.5047915142,0.0,9.34,1.16479151422
 04/16  14:00:00,264.385749895,27.7417423161,5.86755790957,0.0,41.9242800987,36.8599292233,10.5047739552,0.0,9.34,1.16477395525
 04/16  15:00:00,260.646229157,27.7417423161,6.28160682239,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  16:00:00,259.370508934,27.7417423161,6.03067178056,0.0,41.9242800987,36.8599292233,10.5048629781,0.0,9.34,1.16486297811
 04/16  17:00:00,226.626982047,27.7417423161,3.75169293169,0.0,27.9495200658,27.7759469175,9.16212190347,0.9922661869,7.005,1.16485571657
 04/16  18:00:00,227.57029277,27.7417423161,2.11025053811,0.0,13.9747600329,18.6919646116,14.114414115,8.27981259596,4.67,1.16460151899
 04/16  19:00:00,217.305829098,27.7417423161,1.66347544415,0.0,13.9747600329,18.6919646116,20.2915685852,15.6015685852,4.67,0.02
 04/16  20:00:00,212.49233364,27.7417423161,1.26470293822,0.0,13.9747600329,18.6919646116,30.6391406914,24.8046105963,4.67,1.16453009519
 04/16  21:00:00,187.324235278,27.7417423161,1.38901776644,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  22:00:00,125.282486976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565402002,0.0,1.75125,1.16440402002
 04/16  23:00:00,156.435819534,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,134.98335777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554387897,0.0,1.75125,1.16429387897
 04/17  01:00:00,127.673368554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,126.538858165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,124.925025939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,130.34893225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923098983,0.0,2.335,1.16423098983
 04/17  05:00:00,126.260234698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,169.185685479,27.7417423161,0.335976292003,0.0,13.9747600329,18.6919646116,61.1232569616,56.4332569616,4.67,0.02
 04/17  07:00:00,172.995765075,27.7417423161,0.402356115774,0.0,13.9747600329,18.6919646116,86.3752561677,80.5407896714,4.67,1.16446649638
 04/17  08:00:00,251.229268708,27.7417423161,1.51258437498,0.0,34.9369000822,32.3179380704,66.1360337184,57.9435337184,8.1725,0.02
 04/17  09:00:00,288.95845595,27.7417423161,3.61259031762,0.0,62.886420148,41.4019203762,33.2336044533,21.5612949497,10.5075,1.16480950364
 04/17  10:00:00,290.876752093,27.7417423161,4.77675831868,0.0,62.886420148,41.4019203762,12.9965871928,1.32408292463,10.5075,1.16500426814
 04/17  11:00:00,316.295811324,27.7417423161,6.44427086721,0.0,62.886420148,41.4019203762,11.6728386754,0.0,10.5075,1.16533867543
 04/17  12:00:00,309.040849904,27.7417423161,7.19193601065,0.0,62.886420148,41.4019203762,12.8181699346,0.0,10.5075,2.31066993457
 04/17  13:00:00,312.794315055,27.7417423161,9.00381848976,0.0,62.886420148,41.4019203762,11.6727553612,0.0,10.5075,1.16525536119
 04/17  14:00:00,309.20636104,27.7417423161,10.630467147,0.0,62.886420148,41.4019203762,11.6726818263,0.0,10.5075,1.16518182629
 04/17  15:00:00,308.03430678,27.7417423161,12.2892206674,0.0,62.886420148,41.4019203762,11.672609717,0.0,10.5075,1.16510971699
 04/17  16:00:00,310.352160741,27.7417423161,13.3218721655,0.0,62.886420148,41.4019203762,11.6726334673,0.0,10.5075,1.16513346729
 04/17  17:00:00,310.544562312,27.7417423161,13.5568585998,0.0,62.886420148,41.4019203762,11.672672963,0.0,10.5075,1.16517296303
 04/17  18:00:00,303.865669082,27.7417423161,12.3044946725,0.0,41.9242800987,36.8599292233,10.5050534461,0.0,9.34,1.16505344606
 04/17  19:00:00,297.534681873,27.7417423161,11.3141061405,0.0,41.9242800987,36.8599292233,10.5047676585,0.0,9.34,1.16476765852
 04/17  20:00:00,280.909220444,27.7417423161,9.90648428817,0.0,34.9369000822,32.3179380704,9.3372419714,0.0,8.1725,1.1647419714
 04/17  21:00:00,203.12187733,27.7417423161,8.13069173777,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,135.383874216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945566507,0.0,2.335,1.16445566507
 04/17  23:00:00,163.906370713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,144.508006436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,131.944622055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928496868,0.0,2.335,1.16428496868
 04/18  02:00:00,130.256713647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,129.453202173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,157.579121131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,157.400986777,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924038683,0.0,2.335,1.16424038683
 04/18  06:00:00,209.302311196,27.7417423161,2.44539058804,0.0,13.9747600329,18.6919646116,10.5018537871,5.81185378709,4.67,0.02
 04/18  07:00:00,210.430621464,27.7417423161,1.60656881633,0.0,13.9747600329,18.6919646116,22.3373484569,16.5029220024,4.67,1.16442645451
 04/18  08:00:00,273.773366478,27.7417423161,3.89552857476,0.0,34.9369000822,32.3179380704,17.3836993007,9.1911993007,8.1725,0.02
 04/18  09:00:00,305.910386368,27.7417423161,6.35935251476,0.0,62.886420148,41.4019203762,11.6722228681,0.0,10.5075,1.16472286813
 04/18  10:00:00,302.494490414,27.7417423161,7.22823342569,0.0,62.886420148,41.4019203762,11.6724507299,0.0,10.5075,1.16495072993
 04/18  11:00:00,320.239987823,27.7417423161,8.61133367445,0.0,62.886420148,41.4019203762,11.6728450771,0.0,10.5075,1.16534507708
 04/18  12:00:00,316.038794783,27.7417423161,10.2037656248,0.0,62.886420148,41.4019203762,11.6728756592,0.0,10.5075,1.16537565923
 04/18  13:00:00,322.182049755,27.7417423161,12.0047201724,0.0,62.886420148,41.4019203762,12.8180899336,0.0,10.5075,2.31058993361
 04/18  14:00:00,317.63642013,27.7417423161,13.58579468,0.0,62.886420148,41.4019203762,11.6726528039,0.0,10.5075,1.1651528039
 04/18  15:00:00,316.468140196,27.7417423161,15.8997804815,0.0,62.886420148,41.4019203762,11.6725592538,0.0,10.5075,1.16505925382
 04/18  16:00:00,316.01810213,27.7417423161,16.0775248863,0.0,62.886420148,41.4019203762,11.6725848733,0.0,10.5075,1.16508487328
 04/18  17:00:00,313.073564295,27.7417423161,14.8413393213,0.0,62.886420148,41.4019203762,11.6726261953,0.0,10.5075,1.16512619527
 04/18  18:00:00,303.7406239,27.7417423161,12.4024065794,0.0,41.9242800987,36.8599292233,10.5049854496,0.0,9.34,1.16498544956
 04/18  19:00:00,287.9621166,27.7417423161,11.2306962438,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/18  20:00:00,269.681359882,27.7417423161,9.51396006657,0.0,34.9369000822,32.3179380704,9.33733159709,0.0,8.1725,1.16483159709
 04/18  21:00:00,194.835352248,27.7417423161,7.50223618447,0.0,13.9747600329,18.6919646116,5.83456572663,0.0,4.67,1.16456572663
 04/18  22:00:00,134.04091845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,160.60014762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933019849,0.0,2.335,1.16433019849
 04/18  24:00:00,140.49512363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,128.538342094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,127.881067133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928208594,0.0,2.335,1.16428208594
 04/19  03:00:00,125.129333692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,125.042447877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,119.114712527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,161.695179782,27.7417423161,0.000848813297277,0.0,13.9747600329,18.6919646116,94.8436633704,89.0093879925,4.67,1.1642753779
 04/19  07:00:00,162.351581965,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,123.562032652,118.872032652,4.67,0.02
 04/19  08:00:00,235.95875221,27.7417423161,0.671652926105,0.0,34.9369000822,32.3179380704,118.080995568,108.743937971,8.1725,1.16455759733
 04/19  09:00:00,264.396586061,27.7417423161,1.62311033178,0.0,62.886420148,41.4019203762,98.0509477284,86.3786635385,10.5075,1.16478418983
 04/19  10:00:00,256.75141524,27.7417423161,2.00933145641,0.0,62.886420148,41.4019203762,89.1955047902,77.5231376609,10.5075,1.16486712922
 04/19  11:00:00,283.990023733,27.7417423161,2.23696689752,0.0,62.886420148,41.4019203762,80.7710442966,69.0982236347,10.5075,1.16532066191
 04/19  12:00:00,268.273347046,27.7417423161,2.35284374992,0.0,62.886420148,41.4019203762,78.3429542632,66.6700855575,10.5075,1.16536870571
 04/19  13:00:00,266.731517404,27.7417423161,2.52709362764,0.0,62.886420148,41.4019203762,73.8014270897,62.1286212389,10.5075,1.16530585079
 04/19  14:00:00,262.109732197,27.7417423161,2.64337109455,0.0,62.886420148,41.4019203762,70.9979911187,59.3254669205,10.5075,1.16502419826
 04/19  15:00:00,258.156966893,27.7417423161,2.74766292823,0.0,62.886420148,41.4019203762,67.6576379245,55.9851503126,10.5075,1.16498761193
 04/19  16:00:00,257.728571485,27.7417423161,2.84957964183,0.0,62.886420148,41.4019203762,66.6753198443,55.0028203463,10.5075,1.16499949801
 04/19  17:00:00,258.339537479,27.7417423161,2.9419071792,0.0,62.886420148,41.4019203762,66.5858189355,54.9132919492,10.5075,1.16502698635
 04/19  18:00:00,254.458679106,27.7417423161,2.30051341982,0.0,41.9242800987,36.8599292233,74.2607872173,63.7558437217,9.34,1.16494349559
 04/19  19:00:00,243.759540945,27.7417423161,1.97596004972,0.0,41.9242800987,36.8599292233,86.9924730273,76.4875696813,9.34,1.16490334601
 04/19  20:00:00,223.261957715,27.7417423161,1.29284803012,0.0,34.9369000822,32.3179380704,96.7826939469,87.4453161782,8.1725,1.16487776873
 04/19  21:00:00,158.945209732,27.7417423161,0.268671428498,0.0,13.9747600329,18.6919646116,69.3208354899,64.6308354899,4.67,0.02
 04/19  22:00:00,100.879345935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946354876,0.0,2.335,1.16446354876
 04/19  23:00:00,133.977454597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,104.851073639,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922950419,0.0,2.335,1.16422950419
 04/20  01:00:00,96.0791188451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,94.4888850919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,93.7797781992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921673958,0.0,2.335,1.16421673958
 04/20  04:00:00,100.300659363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,99.5987859448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,144.732026067,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,177.210579687,172.520579687,4.67,0.02
 04/20  07:00:00,151.312398987,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,178.370890234,172.536485556,4.67,1.16440467758
 04/20  08:00:00,227.040936529,27.7417423161,0.100995924389,0.0,34.9369000822,32.3179380704,160.365274158,152.172774158,8.1725,0.02
 04/20  09:00:00,255.691959064,27.7417423161,0.865768174863,0.0,62.886420148,41.4019203762,135.943543668,124.27119188,10.5075,1.1648517885
 04/20  10:00:00,247.968144775,27.7417423161,0.97028976455,0.0,62.886420148,41.4019203762,127.226373942,115.553836009,10.5075,1.16503793229
 04/20  11:00:00,277.527202941,27.7417423161,1.28904079155,0.0,62.886420148,41.4019203762,115.245868725,103.573005445,10.5075,1.16536328002
 04/20  12:00:00,261.044678318,27.7417423161,1.46757384507,0.0,62.886420148,41.4019203762,111.279070392,98.4608709553,10.5075,2.31069943682
 04/20  13:00:00,259.54537195,27.7417423161,1.50228151815,0.0,62.886420148,41.4019203762,109.977760928,98.3049999369,10.5075,1.16526099119
 04/20  14:00:00,255.215598811,27.7417423161,1.45924416924,0.0,62.886420148,41.4019203762,113.292490522,101.61980859,10.5075,1.1651819321
 04/20  15:00:00,252.6924521,27.7417423161,1.509955942,0.0,62.886420148,41.4019203762,110.823749084,99.1511448052,10.5075,1.16510427919
 04/20  16:00:00,254.108923512,27.7417423161,1.57394931479,0.0,62.886420148,41.4019203762,108.721913028,97.0492913237,10.5075,1.16512170425
 04/20  17:00:00,254.89635205,27.7417423161,1.5411234643,0.0,62.886420148,41.4019203762,111.137368053,99.4647133059,10.5075,1.16515474726
 04/20  18:00:00,251.388590061,27.7417423161,0.920777059654,0.0,41.9242800987,36.8599292233,117.532946964,107.027916812,9.34,1.16503015186
 04/20  19:00:00,241.934151836,27.7417423161,0.807428588348,0.0,41.9242800987,36.8599292233,124.61236506,114.107624361,9.34,1.16474069877
 04/20  20:00:00,226.841382328,27.7417423161,0.59618337701,0.0,34.9369000822,32.3179380704,125.322574592,115.985365054,8.1725,1.16470953823
 04/20  21:00:00,164.139690984,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,93.8951190169,89.2051190169,4.67,0.02
 04/20  22:00:00,107.069052499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942139834,0.0,2.335,1.16442139834
 04/20  23:00:00,139.198101563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,110.853976314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,101.730098833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924976633,0.0,2.335,1.16424976633
 04/21  02:00:00,100.075260209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,98.9639729175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,120.177945453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  05:00:00,119.359964814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927082954,0.0,2.335,1.16427082954
 04/21  06:00:00,163.645690313,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,210.019818017,205.329818017,4.67,0.02
 04/21  07:00:00,162.908784134,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,204.086701424,199.396701424,4.67,0.02
 04/21  08:00:00,228.373190819,27.7417423161,0.0816894725308,0.0,34.9369000822,32.3179380704,183.496830403,174.159666021,8.1725,1.16466438216
 04/21  09:00:00,256.537927044,27.7417423161,0.466698653806,0.0,62.886420148,41.4019203762,150.480837188,138.808487222,10.5075,1.16484996534
 04/21  10:00:00,250.474237999,27.7417423161,0.809942866971,0.0,62.886420148,41.4019203762,131.542817969,119.870424638,10.5075,1.16489333139
 04/21  11:00:00,280.163249509,27.7417423161,1.24012360398,0.0,62.886420148,41.4019203762,107.411667608,95.7388895196,10.5075,1.16527808807
 04/21  12:00:00,263.388066309,27.7417423161,1.54639845322,0.0,62.886420148,41.4019203762,97.2174125198,85.544610506,10.5075,1.16530201384
 04/21  13:00:00,259.642329183,27.7417423161,1.64436703377,0.0,62.886420148,41.4019203762,94.8528050662,82.6006005363,10.5075,1.74470452991
 04/21  14:00:00,253.426675197,27.7417423161,1.77901625447,0.0,62.886420148,41.4019203762,92.1194447787,79.8813721232,10.5075,1.73057265553
 04/21  15:00:00,248.870317024,27.7417423161,2.01878537767,0.0,62.886420148,41.4019203762,86.948838884,75.276375968,10.5075,1.164962916
 04/21  16:00:00,248.265807131,27.7417423161,2.17095668079,0.0,62.886420148,41.4019203762,85.4459822836,73.7735000674,10.5075,1.16498221624
 04/21  17:00:00,246.90212623,27.7417423161,2.24906640355,0.0,62.886420148,41.4019203762,87.1569718268,75.4844547391,10.5075,1.16501708773
 04/21  18:00:00,241.584436703,27.7417423161,1.4968640606,0.0,41.9242800987,36.8599292233,100.793863856,90.2889923227,9.34,1.16487153329
 04/21  19:00:00,220.009037361,27.7417423161,0.981906476502,0.0,41.9242800987,36.8599292233,122.317511932,112.957511932,9.34,0.02
 04/21  20:00:00,202.369255702,27.7417423161,0.533015258446,0.0,34.9369000822,32.3179380704,142.543773627,133.206560319,8.1725,1.16471330852
 04/21  21:00:00,144.38261438,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,122.45704467,116.622459019,4.67,1.16458565082
 04/21  22:00:00,91.8945304014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,125.745060096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928974698,0.0,2.335,1.16428974698
 04/21  24:00:00,95.7276975691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,86.2790448351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,85.2089644529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155832642,0.0,1.75125,1.1643332642
 04/22  03:00:00,84.2995134304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,90.0951463331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,89.0117673065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552962724,0.0,1.75125,1.16427962724
 04/22  06:00:00,121.843251545,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,322.009025687,318.486525687,3.5025,0.02
 04/22  07:00:00,126.474982038,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,286.243799698,282.721299698,3.5025,0.02
 04/22  08:00:00,190.955259048,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,239.72745545,232.725309239,5.8375,1.16464621102
 04/22  09:00:00,212.315599977,27.7417423161,0.104513865912,0.0,41.9242800987,36.8599292233,192.77469889,182.270206986,9.34,1.16449190464
 04/22  10:00:00,241.752634132,27.7417423161,0.609276961445,0.0,62.886420148,41.4019203762,146.490192009,134.817659836,10.5075,1.16503217375
 04/22  11:00:00,275.877978327,27.7417423161,1.28652259823,0.0,62.886420148,41.4019203762,108.727399342,97.0547999074,10.5075,1.16509943458
 04/22  12:00:00,263.185156558,27.7417423161,1.95326387853,0.0,62.886420148,41.4019203762,83.9037651653,72.2308982608,10.5075,1.16536690446
 04/22  13:00:00,266.879053242,27.7417423161,2.72310418822,0.0,62.886420148,41.4019203762,59.680618625,48.0078061176,10.5075,1.16531250745
 04/22  14:00:00,267.803793815,27.7417423161,3.4876825177,0.0,62.886420148,41.4019203762,36.7021707381,25.0296556864,10.5075,1.16501505172
 04/22  15:00:00,268.27644347,27.7417423161,4.15205653016,0.0,62.886420148,41.4019203762,18.9802452205,7.30770451707,10.5075,1.16504070346
 04/22  16:00:00,271.059002881,27.7417423161,4.60055090309,0.0,62.886420148,41.4019203762,11.6725509368,0.0,10.5075,1.16505093681
 04/22  17:00:00,269.996701047,27.7417423161,4.82847246107,0.0,62.886420148,41.4019203762,11.6725456066,0.0,10.5075,1.16504560663
 04/22  18:00:00,249.477072254,27.7417423161,3.2593226567,0.0,34.9369000822,32.3179380704,27.4320882839,18.0945844686,8.1725,1.16500381529
 04/22  19:00:00,204.237421161,27.7417423161,1.54876566594,0.0,20.9621400493,23.2339557645,50.7880863269,43.7857809845,5.8375,1.1648053424
 04/22  20:00:00,200.579458296,27.7417423161,1.00286194122,0.0,20.9621400493,23.2339557645,68.1077050248,61.1055371641,5.8375,1.16466786068
 04/22  21:00:00,151.820386966,27.7417423161,0.441588455325,0.0,6.98738001645,14.1499734587,34.9498181462,31.4273181462,3.5025,0.02
 04/22  22:00:00,106.594465237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576690442,0.0,1.75125,1.16451690442
 04/22  23:00:00,137.315908137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,110.580053817,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560495356,0.0,1.75125,1.16435495356
 04/23  01:00:00,102.087329315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,99.8222283911,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553035512,0.0,1.75125,1.16428035512
 04/23  03:00:00,98.2474531066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,102.282656794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,99.0538275734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,130.661856145,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,204.998819544,200.331980466,3.5025,1.16433907732
 04/23  07:00:00,139.510520726,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,185.683459212,182.160959212,3.5025,0.02
 04/23  08:00:00,180.222134601,27.7417423161,0.086032997711,0.0,6.98738001645,14.1499734587,141.158116188,136.49121889,3.5025,1.1643972981
 04/23  09:00:00,162.390791956,27.7417423161,0.0369522350888,0.0,6.98738001645,14.1499734587,113.547959107,110.025459107,3.5025,0.02
 04/23  10:00:00,203.549417954,27.7417423161,0.684328024832,0.0,27.9495200658,27.7759469175,79.4502358278,71.2804546452,7.005,1.16478118261
