Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  11:00:00,238.232738469,27.7417423161,1.22525104445,0.0,27.9495200658,27.7759469175,52.5205279533,44.3507828578,7.005,1.16474509546
 04/23  12:00:00,259.993933623,27.7417423161,3.01943131035,0.0,41.9242800987,36.8599292233,25.6600384718,16.3000384718,9.34,0.02
 04/23  13:00:00,268.549110035,27.7417423161,4.86388278214,0.0,41.9242800987,36.8599292233,10.5048646647,0.0,9.34,1.16486466474
 04/23  14:00:00,268.592397635,27.7417423161,6.23441115927,0.0,41.9242800987,36.8599292233,10.5048495833,0.0,9.34,1.16484958326
 04/23  15:00:00,262.901791596,27.7417423161,6.22053983423,0.0,41.9242800987,36.8599292233,10.5048739347,0.0,9.34,1.16487393467
 04/23  16:00:00,262.381726501,27.7417423161,6.51063915159,0.0,41.9242800987,36.8599292233,10.5049540018,0.0,9.34,1.16495400184
 04/23  17:00:00,232.318299866,27.7417423161,5.39608598181,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/23  18:00:00,231.480805584,27.7417423161,3.33308410307,0.0,13.9747600329,18.6919646116,6.19655035128,0.361839517218,4.67,1.16471083407
 04/23  19:00:00,216.062657668,27.7417423161,2.39541471234,0.0,13.9747600329,18.6919646116,5.83473833365,0.0,4.67,1.16473833365
 04/23  20:00:00,212.367223183,27.7417423161,1.59152971778,0.0,13.9747600329,18.6919646116,16.8274545915,12.1374545915,4.67,0.02
 04/23  21:00:00,186.278261989,27.7417423161,1.53727954168,0.0,13.9747600329,18.6919646116,5.83448917672,0.0,4.67,1.16448917672
 04/23  22:00:00,123.039385038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,153.301368322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551826227,0.0,1.75125,1.16426826227
 04/23  24:00:00,130.241426049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,122.368000657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,121.989537023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928980982,0.0,2.335,1.16428980982
 04/24  03:00:00,121.867298947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,129.547883104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,129.331737939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,176.223013462,27.7417423161,0.742410058557,0.0,13.9747600329,18.6919646116,41.186849509,35.3525895157,4.67,1.16425999324
 04/24  07:00:00,188.471691062,27.7417423161,0.732872621832,0.0,13.9747600329,18.6919646116,66.1036664102,61.4136664102,4.67,0.02
 04/24  08:00:00,263.921641235,27.7417423161,2.05291085813,0.0,34.9369000822,32.3179380704,56.1081669381,46.7711159522,8.1725,1.16455098584
 04/24  09:00:00,281.700907203,27.7417423161,2.25279690174,0.0,62.886420148,41.4019203762,83.8139596677,72.1416943357,10.5075,1.16476533194
 04/24  10:00:00,261.39833582,27.7417423161,1.32877374745,0.0,62.886420148,41.4019203762,114.230723083,103.703223083,10.5075,0.02
 04/24  11:00:00,279.423274431,27.7417423161,1.63891630173,0.0,62.886420148,41.4019203762,108.979009621,96.1608580893,10.5075,2.31065153211
 04/24  12:00:00,263.451048112,27.7417423161,2.34249249711,0.0,62.886420148,41.4019203762,86.9655363005,75.2927275331,10.5075,1.16530876741
 04/24  13:00:00,263.699746857,27.7417423161,2.90063297093,0.0,62.886420148,41.4019203762,68.5948219583,56.9220862628,10.5075,1.1652356955
 04/24  14:00:00,257.772028035,27.7417423161,3.16640046316,0.0,62.886420148,41.4019203762,62.0649246229,50.3922330615,10.5075,1.16519156139
 04/24  15:00:00,251.642081591,27.7417423161,3.46152232402,0.0,62.886420148,41.4019203762,57.2449622321,45.5723365096,10.5075,1.16512572247
 04/24  16:00:00,248.741429717,27.7417423161,3.6455970984,0.0,62.886420148,41.4019203762,57.2250690369,45.5524384318,10.5075,1.1651306051
 04/24  17:00:00,245.809622881,27.7417423161,3.63297426157,0.0,62.886420148,41.4019203762,62.3983263526,50.7256753777,10.5075,1.16515097486
 04/24  18:00:00,239.935425404,27.7417423161,2.82335785771,0.0,41.9242800987,36.8599292233,76.5339679686,66.0289291766,9.34,1.16503879198
 04/24  19:00:00,217.696716415,27.7417423161,2.19399906311,0.0,41.9242800987,36.8599292233,100.668098843,90.1633235446,9.34,1.16477529797
 04/24  20:00:00,200.356073537,27.7417423161,0.996218775635,0.0,34.9369000822,32.3179380704,126.930720494,117.593479954,8.1725,1.16474053986
 04/24  21:00:00,140.826020067,27.7417423161,0.0257654634683,0.0,13.9747600329,18.6919646116,102.445439632,97.7554396315,4.67,0.02
 04/24  22:00:00,83.2613100467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942512184,0.0,2.335,1.16442512184
 04/24  23:00:00,117.670926288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,87.2464640233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,80.6517334842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992420461,0.0,2.335,1.1642420461
 04/25  02:00:00,80.4092538812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  03:00:00,80.3886895168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,102.650870842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927205537,0.0,2.335,1.16427205537
 04/25  05:00:00,102.589597662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,148.727254505,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,322.070541801,317.380541801,4.67,0.02
 04/25  07:00:00,146.561429975,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,284.474952151,278.640480335,4.67,1.16447181643
 04/25  08:00:00,215.4576981,27.7417423161,0.0453580870457,0.0,34.9369000822,32.3179380704,226.075295976,217.882795976,8.1725,0.02
 04/25  09:00:00,243.504746303,27.7417423161,0.531671503555,0.0,62.886420148,41.4019203762,167.02746845,155.355165324,10.5075,1.1648031266
 04/25  10:00:00,236.887464359,27.7417423161,1.15448415352,0.0,62.886420148,41.4019203762,132.855758433,121.183399023,10.5075,1.16485940932
 04/25  11:00:00,265.973943559,27.7417423161,1.7155091665,0.0,62.886420148,41.4019203762,111.88114596,100.208476186,10.5075,1.16516977342
 04/25  12:00:00,248.450926728,27.7417423161,2.3036283685,0.0,62.886420148,41.4019203762,96.1437509147,84.4707956287,10.5075,1.16545528604
 04/25  13:00:00,247.106229887,27.7417423161,2.82653958878,0.0,62.886420148,41.4019203762,84.4823686808,71.6641636088,10.5075,2.31070507204
 04/25  14:00:00,244.192662545,27.7417423161,3.52204988563,0.0,62.886420148,41.4019203762,67.3386324341,55.6659415886,10.5075,1.16519084544
 04/25  15:00:00,241.096266687,27.7417423161,3.87434821579,0.0,62.886420148,41.4019203762,58.3742673718,46.7016828983,10.5075,1.16508447348
 04/25  16:00:00,239.654920095,27.7417423161,3.84372015111,0.0,62.886420148,41.4019203762,61.0727595436,49.4001645902,10.5075,1.16509495337
 04/25  17:00:00,239.608864613,27.7417423161,3.857618053,0.0,62.886420148,41.4019203762,64.0816603572,52.4090395372,10.5075,1.16512081998
 04/25  18:00:00,237.439808853,27.7417423161,3.10912566491,0.0,41.9242800987,36.8599292233,73.7073190056,63.2023506406,9.34,1.16496836501
 04/25  19:00:00,213.679415335,27.7417423161,2.62144508336,0.0,41.9242800987,36.8599292233,88.1037962575,78.7437962575,9.34,0.02
 04/25  20:00:00,201.879674625,27.7417423161,1.70137413335,0.0,34.9369000822,32.3179380704,100.432136801,91.0948326983,8.1725,1.16480410297
 04/25  21:00:00,144.244220046,27.7417423161,0.37855616176,0.0,13.9747600329,18.6919646116,75.0507438978,69.2160732684,4.67,1.16467062942
 04/25  22:00:00,91.6336509834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,125.47348915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928992289,0.0,2.335,1.16428992289
 04/25  24:00:00,96.8902250476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,88.4692383316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,88.4635095054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923787075,0.0,2.335,1.16423787075
 04/26  03:00:00,89.2231346372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,96.3986974267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,96.5388495246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,142.841083743,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,208.881188822,203.046948241,4.67,1.16424058129
 04/26  07:00:00,149.631533019,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,202.069073522,197.379073522,4.67,0.02
 04/26  08:00:00,225.189544217,27.7417423161,0.0700862202693,0.0,34.9369000822,32.3179380704,185.608006782,176.270873364,8.1725,1.16463341777
 04/26  09:00:00,252.60203802,27.7417423161,0.525635102791,0.0,62.886420148,41.4019203762,163.375309151,151.703106796,10.5075,1.16470235552
 04/26  10:00:00,244.767014313,27.7417423161,0.65165034296,0.0,62.886420148,41.4019203762,155.259312912,144.731812912,10.5075,0.02
 04/26  11:00:00,272.902881975,27.7417423161,0.741305548026,0.0,62.886420148,41.4019203762,148.775768681,135.957761977,10.5075,2.31050670382
 04/26  12:00:00,255.05602333,27.7417423161,0.825808644661,0.0,62.886420148,41.4019203762,142.544077242,130.871347605,10.5075,1.16522963676
 04/26  13:00:00,253.132725593,27.7417423161,0.938405446117,0.0,62.886420148,41.4019203762,135.372311452,123.699373611,10.5075,1.16543784045
 04/26  14:00:00,249.077112841,27.7417423161,1.07289569725,0.0,62.886420148,41.4019203762,131.305084529,119.632480712,10.5075,1.1651038175
 04/26  15:00:00,245.84345944,27.7417423161,1.18181860485,0.0,62.886420148,41.4019203762,127.134925553,115.462391366,10.5075,1.16503418643
 04/26  16:00:00,245.908052628,27.7417423161,1.20090366374,0.0,62.886420148,41.4019203762,127.876304563,116.203769697,10.5075,1.16503486592
 04/26  17:00:00,245.588393327,27.7417423161,1.16560863693,0.0,62.886420148,41.4019203762,131.477432567,119.804881695,10.5075,1.16505087213
 04/26  18:00:00,242.929024185,27.7417423161,0.786821231394,0.0,41.9242800987,36.8599292233,133.854444327,123.349509256,9.34,1.16493507092
 04/26  19:00:00,229.200267125,27.7417423161,0.732817376219,0.0,41.9242800987,36.8599292233,138.854985131,128.350133917,9.34,1.16485121428
 04/26  20:00:00,216.013737729,27.7417423161,0.489517948443,0.0,34.9369000822,32.3179380704,142.746648323,133.40933958,8.1725,1.1648087436
 04/26  21:00:00,156.695803417,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,104.512274278,99.822274278,4.67,0.02
 04/26  22:00:00,101.221156397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941458941,0.0,2.335,1.16441458941
 04/26  23:00:00,134.8773874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,106.085560136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,96.8093453836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992711403,0.0,2.335,1.1642711403
 04/27  02:00:00,94.9393745579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,94.1967597551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,100.435522909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992250308,0.0,2.335,1.1642250308
 04/27  05:00:00,100.001202451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,145.217293305,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,215.047641295,210.357641295,4.67,0.02
 04/27  07:00:00,153.202687103,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,199.32248172,193.488017599,4.67,1.16446412029
 04/27  08:00:00,229.714216505,27.7417423161,0.0770152797826,0.0,34.9369000822,32.3179380704,174.564120506,166.371620506,8.1725,0.02
 04/27  09:00:00,257.964745786,27.7417423161,0.496267460596,0.0,62.886420148,41.4019203762,151.947516831,140.275280152,10.5075,1.16473667885
 04/27  10:00:00,251.521947224,27.7417423161,0.729556356284,0.0,62.886420148,41.4019203762,141.056395846,129.383954865,10.5075,1.16494098154
 04/27  11:00:00,281.750170332,27.7417423161,0.919714932283,0.0,62.886420148,41.4019203762,122.047714832,110.374908819,10.5075,1.16530601385
 04/27  12:00:00,273.962452432,27.7417423161,1.62640557957,0.0,62.886420148,41.4019203762,90.9353596944,79.2625440194,10.5075,1.16531567503
 04/27  13:00:00,282.384091779,27.7417423161,2.42732130907,0.0,62.886420148,41.4019203762,64.9560526464,52.1381387849,10.5075,2.31041386154
 04/27  14:00:00,285.429667249,27.7417423161,3.44107316212,0.0,62.886420148,41.4019203762,37.821381603,26.1488421311,10.5075,1.16503947182
 04/27  15:00:00,288.221710939,27.7417423161,4.47537468435,0.0,62.886420148,41.4019203762,13.6133716801,1.94094198576,10.5075,1.16492969432
 04/27  16:00:00,290.663470235,27.7417423161,5.11360183298,0.0,62.886420148,41.4019203762,11.6724358681,0.0,10.5075,1.16493586805
 04/27  17:00:00,280.126738819,27.7417423161,5.29321345241,0.0,62.886420148,41.4019203762,11.6724573382,0.0,10.5075,1.1649573382
 04/27  18:00:00,270.304226531,27.7417423161,4.05834850616,0.0,41.9242800987,36.8599292233,12.6149185451,3.25491854507,9.34,0.02
 04/27  19:00:00,256.954039354,27.7417423161,3.18435969833,0.0,41.9242800987,36.8599292233,33.1355407557,22.6306914541,9.34,1.16484930162
 04/27  20:00:00,234.814298518,27.7417423161,2.02228849392,0.0,34.9369000822,32.3179380704,57.9451418916,48.6078293384,8.1725,1.16481255322
 04/27  21:00:00,166.725688067,27.7417423161,0.500108529694,0.0,13.9747600329,18.6919646116,40.2157248128,34.3810870209,4.67,1.1646377919
 04/27  22:00:00,106.435042607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,136.117403217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,105.21310464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992660949,0.0,2.335,1.1642660949
 04/28  01:00:00,94.8053326794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,92.1464779776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,89.6791550938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924794736,0.0,2.335,1.16424794736
 04/28  04:00:00,110.122031883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,108.738546282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,152.916972796,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,251.247288878,246.557288878,4.67,0.02
 04/28  07:00:00,148.706339585,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,243.242636336,237.408144114,4.67,1.16449222207
 04/28  08:00:00,215.402114824,27.7417423161,0.0262975976935,0.0,34.9369000822,32.3179380704,222.523101845,213.18601119,8.1725,1.16459065527
 04/28  09:00:00,240.778694855,27.7417423161,0.171754944205,0.0,62.886420148,41.4019203762,191.359306078,180.831806078,10.5075,0.02
 04/28  10:00:00,231.731834794,27.7417423161,0.465390748403,0.0,62.886420148,41.4019203762,173.973499358,162.301124959,10.5075,1.16487439867
 04/28  11:00:00,262.943022988,27.7417423161,0.828609250304,0.0,62.886420148,41.4019203762,146.297691137,134.625076705,10.5075,1.16511443233
 04/28  12:00:00,248.006732288,27.7417423161,1.22150042138,0.0,62.886420148,41.4019203762,122.715125867,109.89694005,10.5075,2.31068581642
 04/28  13:00:00,249.681284134,27.7417423161,1.78481578185,0.0,62.886420148,41.4019203762,101.868057401,90.1953283479,10.5075,1.16522905305
 04/28  14:00:00,248.587805762,27.7417423161,2.23441972376,0.0,62.886420148,41.4019203762,88.2479388096,76.5753040529,10.5075,1.16513475668
 04/28  15:00:00,248.393173289,27.7417423161,2.889414305,0.0,62.886420148,41.4019203762,69.969098558,58.2965565782,10.5075,1.16504197979
 04/28  16:00:00,250.600377584,27.7417423161,3.1635675943,0.0,62.886420148,41.4019203762,60.9845962237,49.3120541611,10.5075,1.16504206255
 04/28  17:00:00,249.585245694,27.7417423161,3.15041896589,0.0,62.886420148,41.4019203762,64.1164077514,52.4438503658,10.5075,1.16505738559
 04/28  18:00:00,245.822700464,27.7417423161,2.54913894315,0.0,41.9242800987,36.8599292233,71.0898603448,60.5849415101,9.34,1.16491883471
 04/28  19:00:00,224.715019083,27.7417423161,2.21160156619,0.0,41.9242800987,36.8599292233,83.0807710963,72.5759701728,9.34,1.1648009235
 04/28  20:00:00,208.73262868,27.7417423161,1.19466504697,0.0,34.9369000822,32.3179380704,101.255121363,93.062621363,8.1725,0.02
 04/28  21:00:00,148.833288443,27.7417423161,0.112901932241,0.0,13.9747600329,18.6919646116,82.3901746466,76.5555589323,4.67,1.16461571422
 04/28  22:00:00,96.8543094124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,130.270941363,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927787,0.0,2.335,1.16427787
 04/28  24:00:00,101.917777336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,90.6985074641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,89.5901378689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556423031,0.0,1.75125,1.16431423031
 04/29  03:00:00,88.7695276244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,94.9441343786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,94.0447026223,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552807971,0.0,1.75125,1.16427807971
 04/29  06:00:00,127.365885438,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,223.766189198,220.243689198,3.5025,0.02
 04/29  07:00:00,132.97811064,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,213.918466847,209.251453323,3.5025,1.16451352343
 04/29  08:00:00,196.681450494,27.7417423161,0.0447227533772,0.0,20.9621400493,23.2339557645,180.185725513,174.328225513,5.8375,0.02
 04/29  09:00:00,221.088674728,27.7417423161,0.40685936813,0.0,41.9242800987,36.8599292233,141.185329031,130.680610597,9.34,1.16471843343
 04/29  10:00:00,250.339994751,27.7417423161,1.36423255646,0.0,62.886420148,41.4019203762,104.918749742,93.2462585917,10.5075,1.16499115063
 04/29  11:00:00,285.500136512,27.7417423161,2.37925999915,0.0,62.886420148,41.4019203762,72.1486911828,60.4759388797,10.5075,1.16525230305
 04/29  12:00:00,274.251191398,27.7417423161,3.11944273606,0.0,62.886420148,41.4019203762,49.7350260967,38.0623030233,10.5075,1.16522307346
 04/29  13:00:00,275.244529745,27.7417423161,3.91531573963,0.0,62.886420148,41.4019203762,28.2798354897,16.6071853034,10.5075,1.16515018635
 04/29  14:00:00,272.316442985,27.7417423161,4.55235270123,0.0,62.886420148,41.4019203762,13.9968067814,2.32418440174,10.5075,1.16512237968
 04/29  15:00:00,269.727214829,27.7417423161,5.16299390443,0.0,62.886420148,41.4019203762,11.6726324895,0.0,10.5075,1.16513248953
 04/29  16:00:00,270.531493791,27.7417423161,5.61787635674,0.0,62.886420148,41.4019203762,11.6726272822,0.0,10.5075,1.16512728218
 04/29  17:00:00,270.156938871,27.7417423161,5.60035136564,0.0,62.886420148,41.4019203762,11.6726068783,0.0,10.5075,1.16510687826
 04/29  18:00:00,252.579480427,27.7417423161,3.98066946067,0.0,34.9369000822,32.3179380704,14.4145691136,5.07701826754,8.1725,1.16505084603
 04/29  19:00:00,210.018194544,27.7417423161,2.15438514094,0.0,20.9621400493,23.2339557645,32.2755695953,25.2732280378,5.8375,1.16484155745
 04/29  20:00:00,206.325478072,27.7417423161,1.31347570991,0.0,20.9621400493,23.2339557645,56.0164572655,49.0142642661,5.8375,1.16469299943
 04/29  21:00:00,155.15012454,27.7417423161,0.464918071309,0.0,6.98738001645,14.1499734587,34.3921330009,29.7251129447,3.5025,1.16452005625
 04/29  22:00:00,108.959668709,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,140.16442941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,113.798614322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561397322,0.0,1.75125,1.16436397322
 04/30  01:00:00,103.597819106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,102.422922171,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553346325,0.0,1.75125,1.16428346325
 04/30  03:00:00,100.289676436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,106.186493524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,104.850925594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,136.581867276,27.7417423161,0.00475213916434,0.0,6.98738001645,14.1499734587,168.629086447,163.962250785,3.5025,1.16433566185
 04/30  07:00:00,146.44679117,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,157.32898746,153.80648746,3.5025,0.02
 04/30  08:00:00,187.349925665,27.7417423161,0.0592575793661,0.0,6.98738001645,14.1499734587,113.361466675,108.694582592,3.5025,1.16438408304
 04/30  09:00:00,169.26608754,27.7417423161,0.0709912165403,0.0,6.98738001645,14.1499734587,87.3833470987,83.8608470987,3.5025,0.02
 04/30  10:00:00,207.986565348,27.7417423161,1.1323450745,0.0,27.9495200658,27.7759469175,63.1553524959,54.9856033935,7.005,1.16474910241
 04/30  11:00:00,237.459552821,27.7417423161,1.40699077784,0.0,27.9495200658,27.7759469175,51.2423081367,43.072608416,7.005,1.16469972066
 04/30  12:00:00,254.38903153,27.7417423161,2.72920518892,0.0,41.9242800987,36.8599292233,39.8501009162,30.4901009162,9.34,0.02
 04/30  13:00:00,255.923708477,27.7417423161,3.24936193803,0.0,41.9242800987,36.8599292233,27.6676182044,17.1628155337,9.34,1.16480267069
 04/30  14:00:00,252.014042353,27.7417423161,3.68824118885,0.0,41.9242800987,36.8599292233,15.5909140513,5.08614020833,9.34,1.16477384293
 04/30  15:00:00,249.107344351,27.7417423161,3.95943239851,0.0,41.9242800987,36.8599292233,11.4824078708,0.97762420495,9.34,1.1647836658
 04/30  16:00:00,249.881874288,27.7417423161,4.10860624524,0.0,41.9242800987,36.8599292233,10.5048480292,0.0,9.34,1.16484802917
 04/30  17:00:00,217.540263372,27.7417423161,2.51381283379,0.0,27.9495200658,27.7759469175,24.1022402726,17.0772402726,7.005,0.02
 04/30  18:00:00,216.129740636,27.7417423161,0.979219019979,0.0,13.9747600329,18.6919646116,45.1323460178,39.297750262,4.67,1.16459575579
 04/30  19:00:00,198.984653534,27.7417423161,0.812695222608,0.0,13.9747600329,18.6919646116,56.1486218333,50.3140120365,4.67,1.16460979677
 04/30  20:00:00,196.841872289,27.7417423161,0.664410648023,0.0,13.9747600329,18.6919646116,66.4374553638,61.7474553638,4.67,0.02
 04/30  21:00:00,173.678184077,27.7417423161,0.504616942695,0.0,13.9747600329,18.6919646116,36.6240495503,30.7896401989,4.67,1.16440935145
 04/30  22:00:00,112.320277734,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,142.667670386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,114.276662543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554791965,0.0,1.75125,1.16429791965
 05/01  01:00:00,105.410310453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,101.996182936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,98.423691219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926137678,0.0,2.335,1.16426137678
 05/01  04:00:00,101.807127266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,99.2235815041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,139.284028083,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,188.81790643,182.983695826,4.67,1.16421060426
 05/01  07:00:00,148.919727647,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,172.176355283,167.486355283,4.67,0.02
 05/01  08:00:00,228.62247893,27.7417423161,0.480623140667,0.0,34.9369000822,32.3179380704,136.100935047,126.763773574,8.1725,1.16466147335
 05/01  09:00:00,258.86182563,27.7417423161,1.77733129284,0.0,62.886420148,41.4019203762,99.2047791594,88.6772791594,10.5075,0.02
 05/01  10:00:00,248.147952161,27.7417423161,2.70885253317,0.0,62.886420148,41.4019203762,82.7098172426,71.0373809914,10.5075,1.16493625114
 05/01  11:00:00,277.633683102,27.7417423161,3.46152571759,0.0,62.886420148,41.4019203762,64.9309315747,53.2582644279,10.5075,1.16516714677
 05/01  12:00:00,261.777339843,27.7417423161,4.10914588776,0.0,62.886420148,41.4019203762,50.5048399117,37.6865735572,10.5075,2.31076635451
 05/01  13:00:00,260.943984104,27.7417423161,4.76202391378,0.0,62.886420148,41.4019203762,34.8101652224,23.1374057056,10.5075,1.16525951684
 05/01  14:00:00,257.124981574,27.7417423161,5.32222204897,0.0,62.886420148,41.4019203762,25.1366330019,13.4639735458,10.5075,1.16515945612
 05/01  15:00:00,255.530164829,27.7417423161,5.87462596313,0.0,62.886420148,41.4019203762,13.7200464656,2.04748568832,10.5075,1.16506077725
 05/01  16:00:00,257.378361473,27.7417423161,6.46857356322,0.0,62.886420148,41.4019203762,11.6725541543,0.0,10.5075,1.16505415433
 05/01  17:00:00,257.029174441,27.7417423161,6.62670020694,0.0,62.886420148,41.4019203762,11.6725626445,0.0,10.5075,1.16506264447
 05/01  18:00:00,252.561205537,27.7417423161,5.29506774885,0.0,41.9242800987,36.8599292233,22.0223321901,11.5174134837,9.34,1.16491870639
 05/01  19:00:00,237.287338912,27.7417423161,4.33771978542,0.0,41.9242800987,36.8599292233,39.4218576729,28.9170619932,9.34,1.16479567969
 05/01  20:00:00,220.841404402,27.7417423161,3.00546490639,0.0,34.9369000822,32.3179380704,58.0535356095,49.8610356095,8.1725,0.02
 05/01  21:00:00,157.321233446,27.7417423161,0.97675479105,0.0,13.9747600329,18.6919646116,37.5335601007,31.6990241566,4.67,1.16453594408
 05/01  22:00:00,99.207803285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,131.115942469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934861973,0.0,2.335,1.16434861973
 05/01  24:00:00,103.347411947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,94.2082537658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,93.3508686601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923335177,0.0,2.335,1.16423335177
 05/02  03:00:00,92.455580213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,115.750307935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,115.022490052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923983091,0.0,2.335,1.16423983091
 05/02  06:00:00,156.938705049,27.7417423161,0.000830658407934,0.0,13.9747600329,18.6919646116,147.633967566,142.943967566,4.67,0.02
 05/02  07:00:00,159.235506019,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,151.073923251,146.383923251,4.67,0.02
 05/02  08:00:00,227.369005858,27.7417423161,0.714387776328,0.0,34.9369000822,32.3179380704,126.411763255,117.074650616,8.1725,1.16461263908
 05/02  09:00:00,258.233954634,27.7417423161,2.07451294575,0.0,62.886420148,41.4019203762,95.2461902815,83.5738836214,10.5075,1.16480666017
 05/02  10:00:00,249.150557547,27.7417423161,2.84201438593,0.0,62.886420148,41.4019203762,78.8364874193,67.1641286572,10.5075,1.16485876211
 05/02  11:00:00,280.49476723,27.7417423161,3.50028537553,0.0,62.886420148,41.4019203762,59.3871971244,47.7144301738,10.5075,1.16526695062
 05/02  12:00:00,266.389130646,27.7417423161,4.00032952823,0.0,62.886420148,41.4019203762,44.4748091422,32.8020256056,10.5075,1.16528353662
 05/02  13:00:00,265.653045237,27.7417423161,4.57495808799,0.0,62.886420148,41.4019203762,29.2745389545,17.601845376,10.5075,1.16519357858
 05/02  14:00:00,263.830501615,27.7417423161,5.27880838143,0.0,62.886420148,41.4019203762,16.2235525833,4.55091974843,10.5075,1.16513283485
 05/02  15:00:00,261.066333226,27.7417423161,5.86181972282,0.0,62.886420148,41.4019203762,11.6725511501,0.0,10.5075,1.16505115007
 05/02  16:00:00,263.080453298,27.7417423161,6.83375399171,0.0,62.886420148,41.4019203762,11.6725385229,0.0,10.5075,1.16503852287
 05/02  17:00:00,262.528118708,27.7417423161,7.18369822962,0.0,62.886420148,41.4019203762,11.6725409744,0.0,10.5075,1.16504097445
 05/02  18:00:00,257.948027124,27.7417423161,6.02192200129,0.0,41.9242800987,36.8599292233,11.0154879092,0.510573845794,9.34,1.16491406345
 05/02  19:00:00,234.742982657,27.7417423161,4.90352584229,0.0,41.9242800987,36.8599292233,25.1158429855,14.6110235723,9.34,1.16481941325
 05/02  20:00:00,216.550239833,27.7417423161,3.41492810432,0.0,34.9369000822,32.3179380704,43.2885047107,33.9512392592,8.1725,1.16476545153
 05/02  21:00:00,154.195851009,27.7417423161,1.44834436128,0.0,13.9747600329,18.6919646116,21.8575268059,17.1675268059,4.67,0.02
 05/02  22:00:00,99.9905782129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936814981,0.0,2.335,1.16436814981
 05/02  23:00:00,132.30096012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,104.107455651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,94.0989420468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929259227,0.0,2.335,1.16429259227
 05/03  02:00:00,93.4399524267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,92.9799789168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,99.3335755953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,99.1942406374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923899472,0.0,2.335,1.16423899472
 05/03  06:00:00,141.88337627,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,157.672240827,152.982240827,4.67,0.02
 05/03  07:00:00,153.981264899,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,163.126787104,157.292385945,4.67,1.16440115906
 05/03  08:00:00,230.780137315,27.7417423161,0.315038546982,0.0,34.9369000822,32.3179380704,143.543788716,135.351288716,8.1725,0.02
 05/03  09:00:00,261.182584928,27.7417423161,1.22313126551,0.0,62.886420148,41.4019203762,114.183622782,102.511293499,10.5075,1.16482928311
 05/03  10:00:00,254.534800883,27.7417423161,1.78096519008,0.0,62.886420148,41.4019203762,97.8328559839,86.1605106619,10.5075,1.16484532196
 05/03  11:00:00,282.367924193,27.7417423161,2.3225511635,0.0,62.886420148,41.4019203762,79.9810638171,68.3083735594,10.5075,1.16519025769
 05/03  12:00:00,268.776615407,27.7417423161,2.84962231264,0.0,62.886420148,41.4019203762,62.9497977439,51.2771118841,10.5075,1.16518585987
 05/03  13:00:00,268.881046926,27.7417423161,3.34559339176,0.0,62.886420148,41.4019203762,47.6990783582,36.026200847,10.5075,1.16537751121
 05/03  14:00:00,266.217157654,27.7417423161,3.48816205961,0.0,62.886420148,41.4019203762,41.0798373314,29.4072615978,10.5075,1.16507573355
 05/03  15:00:00,265.350042264,27.7417423161,3.92286249681,0.0,62.886420148,41.4019203762,27.5932306941,15.9207198375,10.5075,1.16501085653
 05/03  16:00:00,270.87943136,27.7417423161,4.39525218734,0.0,62.886420148,41.4019203762,15.3603992744,3.68790701564,10.5075,1.16499225878
 05/03  17:00:00,274.399574495,27.7417423161,4.78276441698,0.0,62.886420148,41.4019203762,11.6724886963,0.0,10.5075,1.16498869626
 05/03  18:00:00,270.734933407,27.7417423161,4.09789764089,0.0,41.9242800987,36.8599292233,13.6106764115,3.10579766212,9.34,1.16487874941
 05/03  19:00:00,257.831380302,27.7417423161,3.57675228673,0.0,41.9242800987,36.8599292233,26.3419825576,15.8371701705,9.34,1.16481238704
 05/03  20:00:00,239.681619409,27.7417423161,2.57876755281,0.0,34.9369000822,32.3179380704,43.7011197071,34.3638594709,8.1725,1.16476023626
 05/03  21:00:00,170.685322584,27.7417423161,0.83512519443,0.0,13.9747600329,18.6919646116,21.7271810055,17.0371810055,4.67,0.02
 05/03  22:00:00,111.410365375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943795515,0.0,2.335,1.16443795515
 05/03  23:00:00,142.034188604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,114.854943227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,103.13345324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925017259,0.0,2.335,1.16425017259
 05/04  02:00:00,102.013192179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,102.046256745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,108.732330764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920716965,0.0,2.335,1.16420716965
 05/04  05:00:00,108.575523628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,150.969641753,27.7417423161,0.0298179784086,0.0,13.9747600329,18.6919646116,99.6546566001,94.9646566001,4.67,0.02
 05/04  07:00:00,163.427227266,27.7417423161,0.0683476246693,0.0,13.9747600329,18.6919646116,110.818846426,104.98438654,4.67,1.1644598859
 05/04  08:00:00,240.532852337,27.7417423161,0.972059155007,0.0,34.9369000822,32.3179380704,94.4959114788,86.3034114788,8.1725,0.02
 05/04  09:00:00,271.526620509,27.7417423161,2.3129109108,0.0,62.886420148,41.4019203762,73.7765209742,62.1041996874,10.5075,1.16482128686
 05/04  10:00:00,267.108790242,27.7417423161,3.12017668765,0.0,62.886420148,41.4019203762,51.2862185843,39.6137120677,10.5075,1.16500651661
 05/04  11:00:00,300.316405035,27.7417423161,4.20834746479,0.0,62.886420148,41.4019203762,19.7656455065,8.09306219037,10.5075,1.16508331616
 05/04  12:00:00,291.44625852,27.7417423161,4.76457806101,0.0,62.886420148,41.4019203762,11.6728407376,0.0,10.5075,1.16534073765
 05/04  13:00:00,290.6225229,27.7417423161,5.21883514082,0.0,62.886420148,41.4019203762,12.8179189017,0.0,10.5075,2.31041890169
 05/04  14:00:00,287.630367672,27.7417423161,6.24415868339,0.0,62.886420148,41.4019203762,11.6725216929,0.0,10.5075,1.16502169292
 05/04  15:00:00,286.549567889,27.7417423161,7.5290048442,0.0,62.886420148,41.4019203762,11.6723986924,0.0,10.5075,1.16489869239
 05/04  16:00:00,287.969755388,27.7417423161,7.91851208429,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  17:00:00,286.152956081,27.7417423161,7.74820498625,0.0,62.886420148,41.4019203762,11.6726329941,0.0,10.5075,1.16513299407
 05/04  18:00:00,280.677132669,27.7417423161,6.86793821143,0.0,41.9242800987,36.8599292233,10.5050211405,0.0,9.34,1.16502114053
 05/04  19:00:00,268.767330538,27.7417423161,5.91201903819,0.0,41.9242800987,36.8599292233,10.5047739325,0.0,9.34,1.16477393245
 05/04  20:00:00,250.578961572,27.7417423161,4.26478230499,0.0,34.9369000822,32.3179380704,9.33722357055,0.0,8.1725,1.16472357055
 05/04  21:00:00,179.987772766,27.7417423161,2.48456685315,0.0,13.9747600329,18.6919646116,5.83453923292,0.0,4.67,1.16453923292
 05/04  22:00:00,118.623154107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,148.991044326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  24:00:00,123.245503591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923398106,0.0,2.335,1.16423398106
 05/05  01:00:00,112.061925497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,110.454204613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  03:00:00,109.009552134,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921063629,0.0,2.335,1.16421063629
 05/05  04:00:00,134.649417804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,134.160886177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,178.016104234,27.7417423161,0.44004570293,0.0,13.9747600329,18.6919646116,57.8972640482,53.2072640482,4.67,0.02
 05/05  07:00:00,185.591556831,27.7417423161,0.486621710352,0.0,13.9747600329,18.6919646116,78.5024374983,72.6679505621,4.67,1.16448693612
 05/05  08:00:00,254.261094745,27.7417423161,1.55707888736,0.0,34.9369000822,32.3179380704,60.1457486447,51.9532486447,8.1725,0.02
 05/05  09:00:00,292.639467024,27.7417423161,3.94987551163,0.0,62.886420148,41.4019203762,23.0498197641,11.3775379673,10.5075,1.16478179679
 05/05  10:00:00,294.412360643,27.7417423161,5.54093230171,0.0,62.886420148,41.4019203762,11.6724308594,0.0,10.5075,1.1649308594
 05/05  11:00:00,319.411197826,27.7417423161,7.81651421299,0.0,62.886420148,41.4019203762,11.6727094393,0.0,10.5075,1.16520943926
 05/05  12:00:00,314.454630046,27.7417423161,9.42887536173,0.0,62.886420148,41.4019203762,11.6726814688,0.0,10.5075,1.16518146877
 05/05  13:00:00,316.598410599,27.7417423161,10.4541147169,0.0,62.886420148,41.4019203762,12.8181579986,0.0,10.5075,2.31065799861
 05/05  14:00:00,309.627125558,27.7417423161,11.3314883918,0.0,62.886420148,41.4019203762,11.6726383636,0.0,10.5075,1.16513836361
 05/05  15:00:00,307.214511999,27.7417423161,12.4886973666,0.0,62.886420148,41.4019203762,11.6725132548,0.0,10.5075,1.16501325479
 05/05  16:00:00,309.348701889,27.7417423161,13.3676467336,0.0,62.886420148,41.4019203762,11.672501393,0.0,10.5075,1.16500139296
 05/05  17:00:00,308.596681262,27.7417423161,13.3077791178,0.0,62.886420148,41.4019203762,11.6725044411,0.0,10.5075,1.16500444114
 05/05  18:00:00,301.2903548,27.7417423161,11.8336247313,0.0,41.9242800987,36.8599292233,10.5048347453,0.0,9.34,1.16483474534
 05/05  19:00:00,279.149869871,27.7417423161,10.0001962467,0.0,41.9242800987,36.8599292233,10.4712752135,1.11127521345,9.34,0.02
 05/05  20:00:00,263.097107871,27.7417423161,7.4602414968,0.0,34.9369000822,32.3179380704,9.88169455068,0.544364557795,8.1725,1.16482999289
 05/05  21:00:00,186.736845924,27.7417423161,4.59929439695,0.0,13.9747600329,18.6919646116,5.83464428671,0.0,4.67,1.16464428671
 05/05  22:00:00,126.355406106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,153.824567388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,132.884975546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927171388,0.0,2.335,1.16427171388
 05/06  01:00:00,121.349276825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,120.044578158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,117.949630592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155238096,0.0,1.75125,1.1642738096
 05/06  04:00:00,123.83700333,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,123.102056049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,154.176111167,27.7417423161,0.143226539496,0.0,6.98738001645,14.1499734587,53.1953040097,48.5284829743,3.5025,1.16432103546
 05/06  07:00:00,171.883519032,27.7417423161,0.395340681115,0.0,6.98738001645,14.1499734587,68.3647808835,64.8422808835,3.5025,0.02
 05/06  08:00:00,235.78781375,27.7417423161,1.27799721989,0.0,20.9621400493,23.2339557645,50.6507125664,43.6485717724,5.8375,1.16464079402
 05/06  09:00:00,264.874290777,27.7417423161,3.77661231011,0.0,41.9242800987,36.8599292233,27.8140684763,17.3094091564,9.34,1.1646593199
 05/06  10:00:00,294.44553777,27.7417423161,5.90534159664,0.0,62.886420148,41.4019203762,11.0813650272,0.553865027194,10.5075,0.02
 05/06  11:00:00,318.17479471,27.7417423161,7.6497575452,0.0,62.886420148,41.4019203762,12.8178608547,0.0,10.5075,2.31036085474
 05/06  12:00:00,315.329662515,27.7417423161,9.90225517908,0.0,62.886420148,41.4019203762,11.6728424071,0.0,10.5075,1.16534240713
 05/06  13:00:00,322.333034968,27.7417423161,12.2446517436,0.0,62.886420148,41.4019203762,11.672761348,0.0,10.5075,1.165261348
 05/06  14:00:00,315.916817069,27.7417423161,13.4675100327,0.0,62.886420148,41.4019203762,11.6726367298,0.0,10.5075,1.16513672981
 05/06  15:00:00,312.823595461,27.7417423161,14.479231596,0.0,62.886420148,41.4019203762,11.6726232378,0.0,10.5075,1.16512323781
 05/06  16:00:00,315.099369276,27.7417423161,15.7017001205,0.0,62.886420148,41.4019203762,11.6725949195,0.0,10.5075,1.16509491951
 05/06  17:00:00,315.844760829,27.7417423161,16.2656563443,0.0,62.886420148,41.4019203762,11.6725517895,0.0,10.5075,1.16505178946
 05/06  18:00:00,291.841555141,27.7417423161,12.5942936054,0.0,34.9369000822,32.3179380704,9.90419258713,0.566726206926,8.1725,1.1649663802
 05/06  19:00:00,250.578777102,27.7417423161,9.21704484307,0.0,20.9621400493,23.2339557645,7.88330690669,0.880935003635,5.8375,1.16487190305
 05/06  20:00:00,245.233190039,27.7417423161,7.61332957002,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,183.240461182,27.7417423161,5.42834198716,0.0,6.98738001645,14.1499734587,4.66712711997,0.0,3.5025,1.16462711997
 05/06  22:00:00,130.535136892,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,153.826926956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562055997,0.0,1.75125,1.16437055997
 05/06  24:00:00,131.152130327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,120.628986222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91534799588,0.0,1.75125,1.16409799588
 05/07  02:00:00,119.02803844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  03:00:00,117.46850019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,123.447965598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554945124,0.0,1.75125,1.16429945124
 05/07  05:00:00,122.554747508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,151.74438552,27.7417423161,0.0331780205718,0.0,6.98738001645,14.1499734587,52.2736909837,48.7511909837,3.5025,0.02
 05/07  07:00:00,167.135615972,27.7417423161,0.184356962613,0.0,6.98738001645,14.1499734587,76.8344008832,72.1675830552,3.5025,1.164317828
 05/07  08:00:00,205.018908306,27.7417423161,0.685893934011,0.0,6.98738001645,14.1499734587,53.2506116824,49.7281116824,3.5025,0.02
 05/07  09:00:00,188.462996164,27.7417423161,0.980837635336,0.0,6.98738001645,14.1499734587,32.9559018395,29.4334018395,3.5025,0.02
 05/07  10:00:00,227.574408204,27.7417423161,3.04462351794,0.0,27.9495200658,27.7759469175,10.9126261588,2.74287088687,7.005,1.16475527192
 05/07  11:00:00,254.495501349,27.7417423161,4.35856657593,0.0,27.9495200658,27.7759469175,8.16967674439,0.0,7.005,1.16467674439
 05/07  12:00:00,280.97825563,27.7417423161,8.66949261377,0.0,41.9242800987,36.8599292233,10.5049110843,0.0,9.34,1.16491108429
 05/07  13:00:00,284.444005675,27.7417423161,10.2633682876,0.0,41.9242800987,36.8599292233,10.5047302471,0.0,9.34,1.16473024708
 05/07  14:00:00,279.963268858,27.7417423161,11.6375583616,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  15:00:00,275.32053319,27.7417423161,12.0789696445,0.0,41.9242800987,36.8599292233,10.5048667257,0.0,9.34,1.16486672568
 05/07  16:00:00,274.678167433,27.7417423161,12.2069917203,0.0,41.9242800987,36.8599292233,10.5049074524,0.0,9.34,1.16490745244
 05/07  17:00:00,243.476113603,27.7417423161,10.5474237771,0.0,27.9495200658,27.7759469175,8.16983701585,0.0,7.005,1.16483701585
 05/07  18:00:00,242.653192746,27.7417423161,7.87016197294,0.0,13.9747600329,18.6919646116,5.03932946001,0.349329460009,4.67,0.02
 05/07  19:00:00,228.188206603,27.7417423161,6.22130130269,0.0,13.9747600329,18.6919646116,5.83468293244,0.0,4.67,1.16468293244
 05/07  20:00:00,220.637834111,27.7417423161,4.91018253385,0.0,13.9747600329,18.6919646116,5.83448553222,0.0,4.67,1.16448553222
 05/07  21:00:00,194.171099903,27.7417423161,4.47141813835,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,127.773086362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,157.073605956,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551737217,0.0,1.75125,1.16426737217
 05/07  24:00:00,135.841716638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,127.213913871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,126.246905816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928113476,0.0,2.335,1.16428113476
 05/08  03:00:00,125.742439386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,132.875824402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,131.587950599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921342265,0.0,2.335,1.16421342265
 05/08  06:00:00,174.111732414,27.7417423161,1.12599486587,0.0,13.9747600329,18.6919646116,23.8606742443,19.1706742443,4.67,0.02
 05/08  07:00:00,191.010806124,27.7417423161,1.13028274354,0.0,13.9747600329,18.6919646116,46.3213365286,41.6313365286,4.67,0.02
 05/08  08:00:00,269.858443851,27.7417423161,3.46026888342,0.0,34.9369000822,32.3179380704,25.717345233,16.3802739188,8.1725,1.1645713142
 05/08  09:00:00,303.282253085,27.7417423161,5.97454896611,0.0,62.886420148,41.4019203762,11.6722499416,0.0,10.5075,1.1647499416
 05/08  10:00:00,298.963867695,27.7417423161,6.78467556939,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  11:00:00,314.507017953,27.7417423161,7.23892097742,0.0,62.886420148,41.4019203762,12.8179819826,0.0,10.5075,2.31048198256
 05/08  12:00:00,300.124797887,27.7417423161,6.28394942241,0.0,62.886420148,41.4019203762,11.6726754219,0.0,10.5075,1.16517542189
 05/08  13:00:00,295.669819136,27.7417423161,5.56339616649,0.0,62.886420148,41.4019203762,11.6728487936,0.0,10.5075,1.16534879362
 05/08  14:00:00,287.440780153,27.7417423161,5.35113986999,0.0,62.886420148,41.4019203762,13.4009989452,1.72850001086,10.5075,1.16499893433
 05/08  15:00:00,284.214874601,27.7417423161,5.73836067608,0.0,62.886420148,41.4019203762,11.6724050438,0.0,10.5075,1.16490504378
 05/08  16:00:00,289.234599424,27.7417423161,7.14377421308,0.0,62.886420148,41.4019203762,11.6726005365,0.0,10.5075,1.16510053647
 05/08  17:00:00,293.11043889,27.7417423161,8.13804741403,0.0,62.886420148,41.4019203762,11.6725928122,0.0,10.5075,1.16509281217
 05/08  18:00:00,290.217554123,27.7417423161,7.89633041175,0.0,41.9242800987,36.8599292233,10.5049361657,0.0,9.34,1.16493616566
 05/08  19:00:00,282.154137147,27.7417423161,7.81216464557,0.0,41.9242800987,36.8599292233,10.5048010829,0.0,9.34,1.16480108289
 05/08  20:00:00,265.04671316,27.7417423161,6.23583956942,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  21:00:00,194.443524249,27.7417423161,4.61702804391,0.0,13.9747600329,18.6919646116,5.83462467813,0.0,4.67,1.16462467813
 05/08  22:00:00,132.18927972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,161.256528029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933894504,0.0,2.335,1.16433894504
 05/08  24:00:00,137.436944483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,124.02769265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,122.060601907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992897707,0.0,2.335,1.1642897707
 05/09  03:00:00,120.345262942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,144.750933844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,144.202425392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922148954,0.0,2.335,1.16422148954
 05/09  06:00:00,187.855806652,27.7417423161,0.527789872412,0.0,13.9747600329,18.6919646116,49.2154848971,44.5254848971,4.67,0.02
 05/09  07:00:00,195.299968439,27.7417423161,0.582652325151,0.0,13.9747600329,18.6919646116,73.7617532953,69.0717532953,4.67,0.02
 05/09  08:00:00,261.503519655,27.7417423161,2.02272510115,0.0,34.9369000822,32.3179380704,57.0253891773,47.6883122587,8.1725,1.16457691859
 05/09  09:00:00,296.668177235,27.7417423161,4.6643759338,0.0,62.886420148,41.4019203762,23.9227000717,12.2504471236,10.5075,1.16475294807
 05/09  10:00:00,295.842809677,27.7417423161,5.85017864894,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  11:00:00,315.245211651,27.7417423161,6.81464038278,0.0,62.886420148,41.4019203762,12.8179779031,0.0,10.5075,2.31047790314
 05/09  12:00:00,309.83609666,27.7417423161,8.2746512015,0.0,62.886420148,41.4019203762,11.6726698603,0.0,10.5075,1.16516986028
 05/09  13:00:00,314.487416094,27.7417423161,9.90377488791,0.0,62.886420148,41.4019203762,11.6728402954,0.0,10.5075,1.16534029539
 05/09  14:00:00,310.644116055,27.7417423161,11.4198309474,0.0,62.886420148,41.4019203762,11.6724891058,0.0,10.5075,1.16498910584
 05/09  15:00:00,310.227350169,27.7417423161,13.2954957949,0.0,62.886420148,41.4019203762,11.6723931651,0.0,10.5075,1.16489316507
 05/09  16:00:00,311.369100771,27.7417423161,13.9034263004,0.0,62.886420148,41.4019203762,11.6725858419,0.0,10.5075,1.1650858419
