Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/09  17:00:00,310.406455488,27.7417423161,13.8327307118,0.0,62.886420148,41.4019203762,11.672575841,0.0,10.5075,1.16507584101
 05/09  18:00:00,303.143241059,27.7417423161,12.4800364792,0.0,41.9242800987,36.8599292233,10.5049173785,0.0,9.34,1.16491737846
 05/09  19:00:00,282.392457831,27.7417423161,11.066700684,0.0,41.9242800987,36.8599292233,10.5047805567,0.0,9.34,1.1647805567
 05/09  20:00:00,263.511623316,27.7417423161,8.76405629129,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/09  21:00:00,189.461136822,27.7417423161,5.73354767134,0.0,13.9747600329,18.6919646116,5.83464709095,0.0,4.67,1.16464709095
 05/09  22:00:00,130.35939571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,158.570103124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931611063,0.0,2.335,1.16431611063
 05/09  24:00:00,139.024554348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,128.547555263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,127.441267438,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926636236,0.0,2.335,1.16426636236
 05/10  03:00:00,126.428433306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,133.020313503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,130.526328426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,171.409617019,27.7417423161,0.776547014794,0.0,13.9747600329,18.6919646116,33.4035377904,27.5692738223,4.67,1.16426396815
 05/10  07:00:00,185.215397046,27.7417423161,0.704018079928,0.0,13.9747600329,18.6919646116,65.7071980856,61.0171980856,4.67,0.02
 05/10  08:00:00,259.933891523,27.7417423161,1.88606987441,0.0,34.9369000822,32.3179380704,56.4634613414,47.1264109783,8.1725,1.16455036306
 05/10  09:00:00,289.180877383,27.7417423161,3.60370316547,0.0,62.886420148,41.4019203762,41.2200571981,29.5478333581,10.5075,1.16472384
 05/10  10:00:00,283.373515429,27.7417423161,3.93048431611,0.0,62.886420148,41.4019203762,36.439981832,25.912481832,10.5075,0.02
 05/10  11:00:00,304.325015144,27.7417423161,4.43721369813,0.0,62.886420148,41.4019203762,28.4996918208,15.6817818726,10.5075,2.31040994822
 05/10  12:00:00,294.060316239,27.7417423161,4.82055375881,0.0,62.886420148,41.4019203762,19.8849569247,8.21204606893,10.5075,1.1654108558
 05/10  13:00:00,291.958790123,27.7417423161,4.77356041587,0.0,62.886420148,41.4019203762,20.4456274695,8.77282789373,10.5075,1.16529957574
 05/10  14:00:00,285.59454637,27.7417423161,4.80102293339,0.0,62.886420148,41.4019203762,17.4127876742,5.74010571699,10.5075,1.16518195718
 05/10  15:00:00,284.074086648,27.7417423161,5.36888827185,0.0,62.886420148,41.4019203762,11.6725655061,0.0,10.5075,1.1650655061
 05/10  16:00:00,287.820940571,27.7417423161,6.50050613341,0.0,62.886420148,41.4019203762,11.6725385878,0.0,10.5075,1.16503858783
 05/10  17:00:00,288.347168234,27.7417423161,6.77883675798,0.0,62.886420148,41.4019203762,11.672526365,0.0,10.5075,1.16502636504
 05/10  18:00:00,281.660969996,27.7417423161,5.62218004391,0.0,41.9242800987,36.8599292233,10.504866089,0.0,9.34,1.16486608901
 05/10  19:00:00,270.091120496,27.7417423161,4.97137801095,0.0,41.9242800987,36.8599292233,10.5047275067,0.0,9.34,1.16472750666
 05/10  20:00:00,252.460457285,27.7417423161,3.69925355214,0.0,34.9369000822,32.3179380704,17.0732790988,8.88077909875,8.1725,0.02
 05/10  21:00:00,184.184041106,27.7417423161,1.87184546745,0.0,13.9747600329,18.6919646116,5.94396245063,0.109370017834,4.67,1.16459243279
 05/10  22:00:00,124.038941868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  23:00:00,153.67030832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993420482,0.0,2.335,1.1643420482
 05/10  24:00:00,129.622222938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,119.131802294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  02:00:00,116.797741184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928065243,0.0,2.335,1.16428065243
 05/11  03:00:00,114.35363093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,119.418331952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,116.811006792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,156.684780648,27.7417423161,0.00578543198777,0.0,13.9747600329,18.6919646116,106.507418166,100.673157441,4.67,1.16426072529
 05/11  07:00:00,171.680963218,27.7417423161,0.0299746641396,0.0,13.9747600329,18.6919646116,109.067958091,104.377958091,4.67,0.02
 05/11  08:00:00,253.111386462,27.7417423161,1.1620740329,0.0,34.9369000822,32.3179380704,81.1581358729,71.8210085251,8.1725,1.16462734778
 05/11  09:00:00,289.892764033,27.7417423161,3.38313252231,0.0,62.886420148,41.4019203762,42.5298709667,30.8577088694,10.5075,1.16466209731
 05/11  10:00:00,287.706554302,27.7417423161,4.24107866014,0.0,62.886420148,41.4019203762,20.4837202155,9.95622021549,10.5075,0.02
 05/11  11:00:00,311.600513886,27.7417423161,5.42971808578,0.0,62.886420148,41.4019203762,12.817777062,0.0,10.5075,2.31027706196
 05/11  12:00:00,304.746069362,27.7417423161,6.74181897375,0.0,62.886420148,41.4019203762,11.6728399848,0.0,10.5075,1.1653399848
 05/11  13:00:00,308.157152177,27.7417423161,8.63209407486,0.0,62.886420148,41.4019203762,11.6727269321,0.0,10.5075,1.16522693207
 05/11  14:00:00,305.567075484,27.7417423161,10.3397220279,0.0,62.886420148,41.4019203762,11.6726071977,0.0,10.5075,1.16510719774
 05/11  15:00:00,301.75229792,27.7417423161,11.2856156278,0.0,62.886420148,41.4019203762,11.6724889047,0.0,10.5075,1.16498890473
 05/11  16:00:00,301.271323346,27.7417423161,12.005555359,0.0,62.886420148,41.4019203762,11.672459784,0.0,10.5075,1.16495978398
 05/11  17:00:00,303.444236651,27.7417423161,12.6084166374,0.0,62.886420148,41.4019203762,11.6724452756,0.0,10.5075,1.1649452756
 05/11  18:00:00,297.363645287,27.7417423161,11.3189357785,0.0,41.9242800987,36.8599292233,10.5049883524,0.0,9.34,1.1649883524
 05/11  19:00:00,286.02893246,27.7417423161,10.2124154488,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/11  20:00:00,264.708084912,27.7417423161,7.73257233369,0.0,34.9369000822,32.3179380704,10.803049722,1.46575054422,8.1725,1.16479917775
 05/11  21:00:00,190.391690784,27.7417423161,4.235069535,0.0,13.9747600329,18.6919646116,5.8346418344,0.0,4.67,1.1646418344
 05/11  22:00:00,126.335142136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,154.999016759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933588044,0.0,2.335,1.16433588044
 05/11  24:00:00,131.841821238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,120.710343472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,118.991882432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,117.451642301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924333994,0.0,2.335,1.16424333994
 05/12  04:00:00,140.992629412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,140.198898064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,182.762134193,27.7417423161,0.318732593752,0.0,13.9747600329,18.6919646116,63.3681700329,57.5339178861,4.67,1.16425214684
 05/12  07:00:00,192.738084586,27.7417423161,0.549108247824,0.0,13.9747600329,18.6919646116,74.4974292677,69.8074292677,4.67,0.02
 05/12  08:00:00,264.332097854,27.7417423161,2.35084237943,0.0,34.9369000822,32.3179380704,43.7295274173,34.3924915178,8.1725,1.16453589948
 05/12  09:00:00,299.997806067,27.7417423161,4.98400392817,0.0,62.886420148,41.4019203762,13.2982588943,2.77075889433,10.5075,0.02
 05/12  10:00:00,298.988292581,27.7417423161,6.40978712223,0.0,62.886420148,41.4019203762,11.6724136702,0.0,10.5075,1.16491367019
 05/12  11:00:00,321.524445619,27.7417423161,9.01939443981,0.0,62.886420148,41.4019203762,11.6726115226,0.0,10.5075,1.16511152262
 05/12  12:00:00,318.724981612,27.7417423161,11.5183334568,0.0,62.886420148,41.4019203762,12.8180628156,0.0,10.5075,2.31056281559
 05/12  13:00:00,323.489327642,27.7417423161,12.9627191177,0.0,62.886420148,41.4019203762,11.6726221283,0.0,10.5075,1.16512212831
 05/12  14:00:00,318.178286569,27.7417423161,14.8904829427,0.0,62.886420148,41.4019203762,11.6725001519,0.0,10.5075,1.16500015193
 05/12  15:00:00,318.941248039,27.7417423161,19.0256624079,0.0,62.886420148,41.4019203762,11.6723800667,0.0,10.5075,1.16488006666
 05/12  16:00:00,322.027613643,27.7417423161,21.7234879785,0.0,62.886420148,41.4019203762,11.6725678746,0.0,10.5075,1.16506787459
 05/12  17:00:00,318.094393908,27.7417423161,19.5831639732,0.0,62.886420148,41.4019203762,11.6725545885,0.0,10.5075,1.16505458854
 05/12  18:00:00,306.729463301,27.7417423161,14.7734817683,0.0,41.9242800987,36.8599292233,10.5048725284,0.0,9.34,1.1648725284
 05/12  19:00:00,287.521199716,27.7417423161,13.1021182228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/12  20:00:00,268.850207582,27.7417423161,10.8106685531,0.0,34.9369000822,32.3179380704,9.33718182753,0.0,8.1725,1.16468182753
 05/12  21:00:00,194.928858749,27.7417423161,8.2451012885,0.0,13.9747600329,18.6919646116,5.83452286899,0.0,4.67,1.16452286899
 05/12  22:00:00,133.929768097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,158.360263166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,136.334559615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921908609,0.0,2.335,1.16421908609
 05/13  01:00:00,122.410053232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,121.77405884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,121.175090125,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552956693,0.0,1.75125,1.16427956693
 05/13  04:00:00,127.150660102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,125.241051984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,153.066072619,27.7417423161,0.285148068245,0.0,6.98738001645,14.1499734587,47.3525980731,42.6857782887,3.5025,1.1643197844
 05/13  07:00:00,161.382232079,27.7417423161,0.0673854232426,0.0,6.98738001645,14.1499734587,92.5854161806,89.0629161806,3.5025,0.02
 05/13  08:00:00,218.183410318,27.7417423161,0.505240178772,0.0,20.9621400493,23.2339557645,95.5993291802,88.5972081351,5.8375,1.16462104508
 05/13  09:00:00,241.733085015,27.7417423161,1.56712320123,0.0,41.9242800987,36.8599292233,79.8654479375,69.3608227036,9.34,1.16462523395
 05/13  10:00:00,270.772860299,27.7417423161,3.09778952653,0.0,62.886420148,41.4019203762,50.1398827291,39.6123827291,10.5075,0.02
 05/13  11:00:00,302.114122474,27.7417423161,4.09339567665,0.0,62.886420148,41.4019203762,26.5288563287,13.7111346212,10.5075,2.31022170753
 05/13  12:00:00,294.647129559,27.7417423161,5.06591071401,0.0,62.886420148,41.4019203762,12.5108008648,0.838056841262,10.5075,1.16524402355
 05/13  13:00:00,299.144056157,27.7417423161,6.44067912664,0.0,62.886420148,41.4019203762,11.6726478043,0.0,10.5075,1.1651478043
 05/13  14:00:00,295.925245776,27.7417423161,7.76938293156,0.0,62.886420148,41.4019203762,11.6725095028,0.0,10.5075,1.16500950285
 05/13  15:00:00,289.697158361,27.7417423161,8.40023612568,0.0,62.886420148,41.4019203762,11.6724802356,0.0,10.5075,1.16498023564
 05/13  16:00:00,289.04779058,27.7417423161,8.99519651567,0.0,62.886420148,41.4019203762,11.6724364227,0.0,10.5075,1.1649364227
 05/13  17:00:00,288.858623813,27.7417423161,9.25282986223,0.0,62.886420148,41.4019203762,11.6723781194,0.0,10.5075,1.16487811938
 05/13  18:00:00,267.011956212,27.7417423161,6.82276952382,0.0,34.9369000822,32.3179380704,9.94822133528,0.610731523066,8.1725,1.16498981222
 05/13  19:00:00,224.058606248,27.7417423161,4.16675789231,0.0,20.9621400493,23.2339557645,6.94082170026,1.08332170026,5.8375,0.02
 05/13  20:00:00,217.839778252,27.7417423161,2.79473081261,0.0,20.9621400493,23.2339557645,11.5816081639,4.57939176173,5.8375,1.16471640212
 05/13  21:00:00,166.98676336,27.7417423161,1.20786621464,0.0,6.98738001645,14.1499734587,4.77876029994,0.111710869853,3.5025,1.16454943009
 05/13  22:00:00,119.304128591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,149.598473073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560240485,0.0,1.75125,1.16435240485
 05/13  24:00:00,124.563081874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,113.365577454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,111.462733025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551428046,0.0,1.75125,1.16426428046
 05/14  03:00:00,110.128956152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,115.917171484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,113.793265788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554069678,0.0,1.75125,1.16429069678
 05/14  06:00:00,142.100781629,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,109.426065546,105.903565546,3.5025,0.02
 05/14  07:00:00,157.638073982,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,111.223246063,107.700746063,3.5025,0.02
 05/14  08:00:00,197.683944092,27.7417423161,0.210075426441,0.0,6.98738001645,14.1499734587,81.3312823154,76.6643918066,3.5025,1.16439050881
 05/14  09:00:00,181.622571047,27.7417423161,0.491225469382,0.0,6.98738001645,14.1499734587,59.1655288838,55.6430288838,3.5025,0.02
 05/14  10:00:00,218.493151927,27.7417423161,1.69316944834,0.0,27.9495200658,27.7759469175,37.8523759789,29.6827209567,7.005,1.16465502221
 05/14  11:00:00,245.277753726,27.7417423161,2.27283555234,0.0,27.9495200658,27.7759469175,24.56352786,16.39379254,7.005,1.16473531997
 05/14  12:00:00,265.985754465,27.7417423161,4.35189212461,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  13:00:00,269.098002243,27.7417423161,5.57165611107,0.0,41.9242800987,36.8599292233,10.5048041424,0.0,9.34,1.16480414243
 05/14  14:00:00,264.552513422,27.7417423161,6.58391766232,0.0,41.9242800987,36.8599292233,10.5047470168,0.0,9.34,1.16474701682
 05/14  15:00:00,259.993060756,27.7417423161,7.01883494977,0.0,41.9242800987,36.8599292233,10.5047268718,0.0,9.34,1.16472687181
 05/14  16:00:00,258.696997554,27.7417423161,6.90934209704,0.0,41.9242800987,36.8599292233,10.5047588446,0.0,9.34,1.1647588446
 05/14  17:00:00,223.301263978,27.7417423161,3.84620806072,0.0,27.9495200658,27.7759469175,8.38897424727,1.36397424727,7.005,0.02
 05/14  18:00:00,221.417381778,27.7417423161,1.69901274368,0.0,13.9747600329,18.6919646116,22.108832524,16.2742019938,4.67,1.16463053021
 05/14  19:00:00,207.515286398,27.7417423161,1.24937123483,0.0,13.9747600329,18.6919646116,33.6041451309,27.7695211693,4.67,1.16462396156
 05/14  20:00:00,203.246546612,27.7417423161,1.03826538865,0.0,13.9747600329,18.6919646116,41.6332938279,36.9432938279,4.67,0.02
 05/14  21:00:00,182.301490517,27.7417423161,0.905784749658,0.0,13.9747600329,18.6919646116,12.1146198092,6.28014231865,4.67,1.16447749052
 05/14  22:00:00,121.243353021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,152.065386757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,127.846801823,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554022881,0.0,1.75125,1.16429022881
 05/15  01:00:00,119.898499353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,118.951322703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,117.999748344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922260705,0.0,2.335,1.16422260705
 05/15  04:00:00,124.756091249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,123.821959805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,166.22164044,27.7417423161,0.333898578898,0.0,13.9747600329,18.6919646116,62.1825751185,57.4925751185,4.67,0.02
 05/15  07:00:00,181.03128155,27.7417423161,0.393059401936,0.0,13.9747600329,18.6919646116,86.6352764964,80.8007929853,4.67,1.16448351117
 05/15  08:00:00,256.263937138,27.7417423161,1.34972612079,0.0,34.9369000822,32.3179380704,74.3388042317,66.1463042317,8.1725,0.02
 05/15  09:00:00,289.096631956,27.7417423161,3.39490686686,0.0,62.886420148,41.4019203762,48.6948378037,37.0225870598,10.5075,1.16475074393
 05/15  10:00:00,286.60387823,27.7417423161,4.12103247523,0.0,62.886420148,41.4019203762,31.1737547077,19.5013811253,10.5075,1.16487358239
 05/15  11:00:00,309.352634222,27.7417423161,5.05139321206,0.0,62.886420148,41.4019203762,12.9193724094,1.2467522406,10.5075,1.16512016882
 05/15  12:00:00,301.981228066,27.7417423161,5.98912670523,0.0,62.886420148,41.4019203762,11.6728429934,0.0,10.5075,1.16534299343
 05/15  13:00:00,304.701805664,27.7417423161,7.2957504315,0.0,62.886420148,41.4019203762,12.8178510535,0.0,10.5075,2.3103510535
 05/15  14:00:00,300.749353288,27.7417423161,8.52808221181,0.0,62.886420148,41.4019203762,11.6724554582,0.0,10.5075,1.16495545824
 05/15  15:00:00,299.310250463,27.7417423161,9.8743550695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,300.787339559,27.7417423161,10.5902114849,0.0,62.886420148,41.4019203762,11.6725446998,0.0,10.5075,1.16504469977
 05/15  17:00:00,300.149189811,27.7417423161,10.6031613203,0.0,62.886420148,41.4019203762,11.6725136644,0.0,10.5075,1.16501366435
 05/15  18:00:00,292.918607848,27.7417423161,9.49607272446,0.0,41.9242800987,36.8599292233,10.5048804233,0.0,9.34,1.1648804233
 05/15  19:00:00,282.183442389,27.7417423161,8.66486877462,0.0,41.9242800987,36.8599292233,10.5047909065,0.0,9.34,1.16479090649
 05/15  20:00:00,260.755454742,27.7417423161,6.35117579033,0.0,34.9369000822,32.3179380704,10.4891944137,1.15197925862,8.1725,1.16471515508
 05/15  21:00:00,188.311002229,27.7417423161,3.18288657817,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/15  22:00:00,125.98618614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938325834,0.0,2.335,1.16438325834
 05/15  23:00:00,155.951733943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,133.758006599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,123.370046223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925928801,0.0,2.335,1.16425928801
 05/16  02:00:00,122.35411193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,121.702844449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,149.215342029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920474885,0.0,2.335,1.16420474885
 05/16  05:00:00,150.337025573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,191.545651732,27.7417423161,1.10426752038,0.0,13.9747600329,18.6919646116,22.5669847007,17.8769847007,4.67,0.02
 05/16  07:00:00,204.057828057,27.7417423161,1.12432315243,0.0,13.9747600329,18.6919646116,47.2591706044,41.4246927566,4.67,1.16447784786
 05/16  08:00:00,268.361134218,27.7417423161,2.9916743556,0.0,34.9369000822,32.3179380704,34.6566876964,26.4641876964,8.1725,0.02
 05/16  09:00:00,299.857537283,27.7417423161,5.20012594886,0.0,62.886420148,41.4019203762,16.5655052254,4.89330742295,10.5075,1.16469780249
 05/16  10:00:00,297.684531797,27.7417423161,6.04499810065,0.0,62.886420148,41.4019203762,11.6723503957,0.0,10.5075,1.1648503957
 05/16  11:00:00,316.927702419,27.7417423161,7.57165360692,0.0,62.886420148,41.4019203762,11.6726510357,0.0,10.5075,1.1651510357
 05/16  12:00:00,310.163403752,27.7417423161,8.71218863019,0.0,62.886420148,41.4019203762,11.6728887302,0.0,10.5075,1.16538873016
 05/16  13:00:00,313.720010913,27.7417423161,9.9401111384,0.0,62.886420148,41.4019203762,11.6727681174,0.0,10.5075,1.16526811735
 05/16  14:00:00,308.984229245,27.7417423161,11.1445414827,0.0,62.886420148,41.4019203762,11.6724471519,0.0,10.5075,1.16494715192
 05/16  15:00:00,306.421280064,27.7417423161,12.0850111164,0.0,62.886420148,41.4019203762,11.6723549027,0.0,10.5075,1.16485490265
 05/16  16:00:00,307.081523911,27.7417423161,12.4869940268,0.0,62.886420148,41.4019203762,11.6725242333,0.0,10.5075,1.16502423327
 05/16  17:00:00,306.422694667,27.7417423161,12.3009682136,0.0,62.886420148,41.4019203762,11.67249458,0.0,10.5075,1.16499458003
 05/16  18:00:00,298.466433291,27.7417423161,10.628277315,0.0,41.9242800987,36.8599292233,10.504841334,0.0,9.34,1.16484133399
 05/16  19:00:00,278.188736276,27.7417423161,9.39072483789,0.0,41.9242800987,36.8599292233,10.5047210457,0.0,9.34,1.1647210457
 05/16  20:00:00,248.720940112,27.7417423161,4.3461415362,0.0,34.9369000822,32.3179380704,19.5220120006,11.3295120006,8.1725,0.02
 05/16  21:00:00,173.963200927,27.7417423161,1.00101547047,0.0,13.9747600329,18.6919646116,13.9713944837,8.13677808785,4.67,1.16461639583
 05/16  22:00:00,120.897812893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,151.921542953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933542318,0.0,2.335,1.16433542318
 05/16  24:00:00,127.54608134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,115.780064908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,112.052406387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922209294,0.0,2.335,1.16422209294
 05/17  03:00:00,108.316987238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,111.996580551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,109.114681036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922244432,0.0,2.335,1.16422244432
 05/17  06:00:00,144.022618972,27.7417423161,0.000891822816055,0.0,13.9747600329,18.6919646116,136.319436787,131.629436787,4.67,0.02
 05/17  07:00:00,155.580123777,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,156.908215303,152.218215303,4.67,0.02
 05/17  08:00:00,229.062352144,27.7417423161,0.262308113126,0.0,34.9369000822,32.3179380704,148.022655834,138.685531627,8.1725,1.16462420738
 05/17  09:00:00,255.892385973,27.7417423161,0.939502726222,0.0,62.886420148,41.4019203762,130.389999584,118.717720079,10.5075,1.16477950496
 05/17  10:00:00,248.365832643,27.7417423161,1.23467488836,0.0,62.886420148,41.4019203762,118.547399421,106.875104511,10.5075,1.16479491013
 05/17  11:00:00,277.74704763,27.7417423161,1.65482772574,0.0,62.886420148,41.4019203762,103.032154016,91.3595049728,10.5075,1.16514904358
 05/17  12:00:00,259.94684747,27.7417423161,1.75324833709,0.0,62.886420148,41.4019203762,100.301002058,88.6283736075,10.5075,1.16512845043
 05/17  13:00:00,258.878479676,27.7417423161,1.97193402719,0.0,62.886420148,41.4019203762,93.1699498553,81.4971744123,10.5075,1.16527544297
 05/17  14:00:00,257.343573505,27.7417423161,2.4060446684,0.0,62.886420148,41.4019203762,78.3499603673,66.6773163528,10.5075,1.16514401457
 05/17  15:00:00,256.253500909,27.7417423161,2.76723712814,0.0,62.886420148,41.4019203762,65.6808808427,54.0083670095,10.5075,1.16501383319
 05/17  16:00:00,256.080294219,27.7417423161,2.87508055641,0.0,62.886420148,41.4019203762,63.7828047223,52.1103335721,10.5075,1.16497115025
 05/17  17:00:00,254.629311384,27.7417423161,2.87121867552,0.0,62.886420148,41.4019203762,67.9310086016,56.2585657973,10.5075,1.16494280431
 05/17  18:00:00,251.797175001,27.7417423161,2.28402169849,0.0,41.9242800987,36.8599292233,73.6433490201,63.1383772057,9.34,1.16497181442
 05/17  19:00:00,239.888160076,27.7417423161,2.10802423446,0.0,41.9242800987,36.8599292233,79.3363332792,69.9763332792,9.34,0.02
 05/17  20:00:00,221.07499081,27.7417423161,1.39885837009,0.0,34.9369000822,32.3179380704,90.2624033251,80.9251300836,8.1725,1.16477324152
 05/17  21:00:00,161.810643495,27.7417423161,0.323994330234,0.0,13.9747600329,18.6919646116,62.2028927148,56.3682858579,4.67,1.1646068569
 05/17  22:00:00,105.022733794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,137.066902939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929795875,0.0,2.335,1.16429795875
 05/17  24:00:00,108.755642894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,99.735870587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,98.0672605599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,96.5500893875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926847918,0.0,2.335,1.16426847918
 05/18  04:00:00,102.322911614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,100.902396572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,138.532403606,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,171.216320203,165.382113028,4.67,1.1642071755
 05/18  07:00:00,152.577251648,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,165.309468003,160.619468003,4.67,0.02
 05/18  08:00:00,228.998148259,27.7417423161,0.27655254386,0.0,34.9369000822,32.3179380704,144.707061171,135.369952169,8.1725,1.16460900195
 05/18  09:00:00,258.658725883,27.7417423161,1.14164602012,0.0,62.886420148,41.4019203762,114.861242384,104.333742384,10.5075,0.02
 05/18  10:00:00,253.710944293,27.7417423161,1.82809493935,0.0,62.886420148,41.4019203762,93.4866782926,81.8143451612,10.5075,1.16483313142
 05/18  11:00:00,283.662734679,27.7417423161,2.36397704953,0.0,62.886420148,41.4019203762,74.7495683524,63.0768005443,10.5075,1.16526780812
 05/18  12:00:00,268.004822824,27.7417423161,2.67824525116,0.0,62.886420148,41.4019203762,65.0432135979,53.3705049799,10.5075,1.165208618
 05/18  13:00:00,268.185344326,27.7417423161,3.28300590092,0.0,62.886420148,41.4019203762,49.1739913292,36.3558837738,10.5075,2.31060755541
 05/18  14:00:00,263.308848834,27.7417423161,3.57241780425,0.0,62.886420148,41.4019203762,39.6063411303,27.933766175,10.5075,1.16507495523
 05/18  15:00:00,259.36546509,27.7417423161,3.7785083928,0.0,62.886420148,41.4019203762,34.1584370496,22.4860119238,10.5075,1.16492512582
 05/18  16:00:00,259.825884683,27.7417423161,4.05182305092,0.0,62.886420148,41.4019203762,30.0138146017,18.3414308242,10.5075,1.1648837775
 05/18  17:00:00,258.621925119,27.7417423161,3.94914685873,0.0,62.886420148,41.4019203762,35.585885879,25.058385879,10.5075,0.02
 05/18  18:00:00,255.725708049,27.7417423161,3.30463835466,0.0,41.9242800987,36.8599292233,43.7693613977,33.2643816096,9.34,1.16497978809
 05/18  19:00:00,243.509481678,27.7417423161,2.95560626733,0.0,41.9242800987,36.8599292233,55.306088934,44.8013774675,9.34,1.16471146651
 05/18  20:00:00,223.373361587,27.7417423161,1.97729392814,0.0,34.9369000822,32.3179380704,72.1723875133,62.8350844397,8.1725,1.16480307358
 05/18  21:00:00,162.633231317,27.7417423161,0.505905306922,0.0,13.9747600329,18.6919646116,49.0501629681,44.3601629681,4.67,0.02
 05/18  22:00:00,104.862898288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942030399,0.0,2.335,1.16442030399
 05/18  23:00:00,137.266550228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,107.832799254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,97.8506790343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927354448,0.0,2.335,1.16427354448
 05/19  02:00:00,96.6723369424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,95.5622652941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,116.926203123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922066068,0.0,2.335,1.16422066068
 05/19  05:00:00,116.075383651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,154.010091639,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,193.486118586,188.796118586,4.67,0.02
 05/19  07:00:00,160.205963729,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,183.904413348,178.069964217,4.67,1.16444913099
 05/19  08:00:00,230.537506775,27.7417423161,0.289509087268,0.0,34.9369000822,32.3179380704,143.52616207,135.33366207,8.1725,0.02
 05/19  09:00:00,264.433276508,27.7417423161,1.49037986292,0.0,62.886420148,41.4019203762,100.40832671,88.7360606543,10.5075,1.16476605576
 05/19  10:00:00,260.994262804,27.7417423161,2.46137688443,0.0,62.886420148,41.4019203762,74.2938084616,62.6213981269,10.5075,1.1649103347
 05/19  11:00:00,287.397955455,27.7417423161,3.38788557753,0.0,62.886420148,41.4019203762,52.7628669313,41.0901662199,10.5075,1.16520071135
 05/19  12:00:00,271.160404314,27.7417423161,3.83115556214,0.0,62.886420148,41.4019203762,42.07055429,30.3978970957,10.5075,1.16515719434
 05/19  13:00:00,269.196792298,27.7417423161,4.25323044402,0.0,62.886420148,41.4019203762,31.2991855464,19.6263835471,10.5075,1.1653019993
 05/19  14:00:00,265.16841548,27.7417423161,4.69963897122,0.0,62.886420148,41.4019203762,22.3880681047,10.7155916139,10.5075,1.16497649079
 05/19  15:00:00,263.558381513,27.7417423161,5.3113831399,0.0,62.886420148,41.4019203762,12.6245252324,0.952147139602,10.5075,1.16487809276
 05/19  16:00:00,264.581149148,27.7417423161,5.41974923826,0.0,62.886420148,41.4019203762,11.6725389947,0.0,10.5075,1.16503899473
 05/19  17:00:00,261.927115384,27.7417423161,5.21277644779,0.0,62.886420148,41.4019203762,15.7698555032,4.09735308626,10.5075,1.16500241692
 05/19  18:00:00,257.552079963,27.7417423161,4.54094309839,0.0,41.9242800987,36.8599292233,22.3507717663,11.8459281974,9.34,1.16484356884
 05/19  19:00:00,237.2864628,27.7417423161,4.10177675306,0.0,41.9242800987,36.8599292233,32.8529900491,22.3482722201,9.34,1.16471782901
 05/19  20:00:00,217.411179646,27.7417423161,2.98797909222,0.0,34.9369000822,32.3179380704,49.0341917144,40.8416917144,8.1725,0.02
 05/19  21:00:00,157.813903947,27.7417423161,0.823540414523,0.0,13.9747600329,18.6919646116,37.0527643501,31.218156282,4.67,1.16460806813
 05/19  22:00:00,106.44213047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,137.866217413,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932480848,0.0,2.335,1.16432480848
 05/19  24:00:00,109.914060567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,98.3575041788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,96.6802680863,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558873112,0.0,1.75125,1.16433873112
 05/20  03:00:00,95.2885785531,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,100.892236774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,99.90815861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553503308,0.0,1.75125,1.16428503308
 05/20  06:00:00,125.928245988,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,176.520189402,172.997689402,3.5025,0.02
 05/20  07:00:00,142.894061415,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,163.362944962,158.695966857,3.5025,1.16447810404
 05/20  08:00:00,211.409027713,27.7417423161,0.140541806573,0.0,20.9621400493,23.2339557645,120.319398061,114.461898061,5.8375,0.02
 05/20  09:00:00,239.685474639,27.7417423161,1.38956936999,0.0,41.9242800987,36.8599292233,82.209142407,71.7045102156,9.34,1.16463219144
 05/20  10:00:00,264.669778897,27.7417423161,2.75199022458,0.0,62.886420148,41.4019203762,58.6698943353,46.9975513765,10.5075,1.16484295877
 05/20  11:00:00,293.017216635,27.7417423161,3.65353024835,0.0,62.886420148,41.4019203762,35.4903566059,23.8178171698,10.5075,1.16503943609
 05/20  12:00:00,277.806508659,27.7417423161,4.19613913713,0.0,62.886420148,41.4019203762,23.5483995456,11.8756775583,10.5075,1.16522198731
 05/20  13:00:00,275.775148024,27.7417423161,4.83025843386,0.0,62.886420148,41.4019203762,14.5621605672,2.88955379424,10.5075,1.16510677296
 05/20  14:00:00,271.783229378,27.7417423161,5.16529335743,0.0,62.886420148,41.4019203762,11.6724939039,0.0,10.5075,1.16499390389
 05/20  15:00:00,267.562754699,27.7417423161,5.45745535667,0.0,62.886420148,41.4019203762,11.6724523404,0.0,10.5075,1.16495234041
 05/20  16:00:00,266.256527312,27.7417423161,5.56366176928,0.0,62.886420148,41.4019203762,11.6723965427,0.0,10.5075,1.1648965427
 05/20  17:00:00,268.722597271,27.7417423161,5.77933555189,0.0,62.886420148,41.4019203762,11.672541126,0.0,10.5075,1.165041126
 05/20  18:00:00,250.961874428,27.7417423161,4.18518434024,0.0,34.9369000822,32.3179380704,14.8991307925,5.56170361191,8.1725,1.16492718064
 05/20  19:00:00,204.645622393,27.7417423161,2.03109544433,0.0,20.9621400493,23.2339557645,40.2608718434,33.2585650187,5.8375,1.16480682469
 05/20  20:00:00,201.599303538,27.7417423161,1.29120385988,0.0,20.9621400493,23.2339557645,56.475635667,50.618135667,5.8375,0.02
 05/20  21:00:00,156.402560991,27.7417423161,0.508100556548,0.0,6.98738001645,14.1499734587,28.5503109864,23.8832657128,3.5025,1.16454527353
 05/20  22:00:00,108.839655046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,139.272320955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562294213,0.0,1.75125,1.16437294213
 05/20  24:00:00,112.082664483,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,102.826735777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,101.195336952,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554990264,0.0,1.75125,1.16429990264
 05/21  03:00:00,99.4127580728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,105.187834765,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,104.104781332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550039522,0.0,1.75125,1.16425039522
 05/21  06:00:00,130.481992338,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,163.697377737,160.174877737,3.5025,0.02
 05/21  07:00:00,149.030862137,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,152.333595847,148.811095847,3.5025,0.02
 05/21  08:00:00,188.995726969,27.7417423161,0.0617391490822,0.0,6.98738001645,14.1499734587,112.722692939,108.05580141,3.5025,1.16439152935
 05/21  09:00:00,172.46776499,27.7417423161,0.0922801317894,0.0,6.98738001645,14.1499734587,80.7378211447,77.2153211447,3.5025,0.02
 05/21  10:00:00,207.297829105,27.7417423161,1.17205216771,0.0,27.9495200658,27.7759469175,59.1628787122,50.9931466367,7.005,1.16473207552
 05/21  11:00:00,235.905542764,27.7417423161,1.63793734397,0.0,27.9495200658,27.7759469175,45.6588894728,37.4892546088,7.005,1.16463486394
 05/21  12:00:00,251.003789108,27.7417423161,3.179091629,0.0,41.9242800987,36.8599292233,28.3265368651,18.9665368651,9.34,0.02
 05/21  13:00:00,250.844424766,27.7417423161,3.81922148848,0.0,41.9242800987,36.8599292233,17.6796112145,7.17476302316,9.34,1.16484819137
 05/21  14:00:00,246.764297906,27.7417423161,4.46114180392,0.0,41.9242800987,36.8599292233,10.5047769828,0.0,9.34,1.16477698281
 05/21  15:00:00,244.720615023,27.7417423161,5.20074579913,0.0,41.9242800987,36.8599292233,10.5047419048,0.0,9.34,1.16474190478
 05/21  16:00:00,246.769783335,27.7417423161,6.05678435146,0.0,41.9242800987,36.8599292233,10.5047577286,0.0,9.34,1.16475772859
 05/21  17:00:00,216.87188504,27.7417423161,4.88393089581,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  18:00:00,219.691936895,27.7417423161,2.89843722903,0.0,13.9747600329,18.6919646116,6.17395268741,0.339334588315,4.67,1.1646180991
 05/21  19:00:00,203.918794711,27.7417423161,1.98286959512,0.0,13.9747600329,18.6919646116,14.0240811195,8.18948363096,4.67,1.16459748857
 05/21  20:00:00,198.51341538,27.7417423161,1.31981721642,0.0,13.9747600329,18.6919646116,29.5546392131,24.8646392131,4.67,0.02
 05/21  21:00:00,179.488285466,27.7417423161,1.04501291657,0.0,13.9747600329,18.6919646116,7.23638051067,1.40193790628,4.67,1.16444260439
 05/21  22:00:00,118.679558598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,148.500871098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,123.615795902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550162066,0.0,1.75125,1.16425162066
 05/22  01:00:00,115.276446648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,114.206197436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,113.101759469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,118.879262583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924580885,0.0,2.335,1.16424580885
 05/22  05:00:00,117.079621236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,154.762787353,27.7417423161,0.0887546113108,0.0,13.9747600329,18.6919646116,83.6687768351,78.9787768351,4.67,0.02
 05/22  07:00:00,171.593493104,27.7417423161,0.200848384657,0.0,13.9747600329,18.6919646116,100.501569607,94.6671391676,4.67,1.1644304395
 05/22  08:00:00,249.010863179,27.7417423161,1.17586008657,0.0,34.9369000822,32.3179380704,80.1390983851,71.9465983851,8.1725,0.02
 05/22  09:00:00,281.300059336,27.7417423161,2.82602480873,0.0,62.886420148,41.4019203762,56.7208485288,45.048669859,10.5075,1.16467866979
 05/22  10:00:00,276.27695858,27.7417423161,3.23218856736,0.0,62.886420148,41.4019203762,44.7365836991,33.0643002889,10.5075,1.16478341023
 05/22  11:00:00,302.575214771,27.7417423161,3.84556430363,0.0,62.886420148,41.4019203762,25.7052064906,14.0324468248,10.5075,1.16525966586
 05/22  12:00:00,294.032508763,27.7417423161,4.66581248462,0.0,62.886420148,41.4019203762,12.6025375429,0.929828859844,10.5075,1.16520868303
 05/22  13:00:00,296.217814817,27.7417423161,5.58333326998,0.0,62.886420148,41.4019203762,11.6728450621,0.0,10.5075,1.1653450621
 05/22  14:00:00,294.723359457,27.7417423161,6.85691914526,0.0,62.886420148,41.4019203762,11.6725150003,0.0,10.5075,1.16501500027
 05/22  15:00:00,293.424469337,27.7417423161,7.91442426632,0.0,62.886420148,41.4019203762,11.6724105386,0.0,10.5075,1.16491053859
 05/22  16:00:00,293.043729288,27.7417423161,7.93674195893,0.0,62.886420148,41.4019203762,11.6725630755,0.0,10.5075,1.16506307554
 05/22  17:00:00,292.145795103,27.7417423161,7.7648572466,0.0,62.886420148,41.4019203762,11.6725196058,0.0,10.5075,1.16501960578
 05/22  18:00:00,285.898177903,27.7417423161,6.66336648593,0.0,41.9242800987,36.8599292233,10.5048552142,0.0,9.34,1.16485521421
 05/22  19:00:00,275.168516146,27.7417423161,5.95086913534,0.0,41.9242800987,36.8599292233,10.5047240834,0.0,9.34,1.16472408342
 05/22  20:00:00,258.587222902,27.7417423161,4.82777476827,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  21:00:00,189.030600358,27.7417423161,2.90960847079,0.0,13.9747600329,18.6919646116,5.8346102877,0.0,4.67,1.1646102877
 05/22  22:00:00,127.315267232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,156.937383463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932379594,0.0,2.335,1.16432379594
 05/22  24:00:00,134.174133771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,122.684146603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,120.769946425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927612065,0.0,2.335,1.16427612065
 05/23  03:00:00,119.744314626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,145.344619324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,143.514181625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920313598,0.0,2.335,1.16420313598
 05/23  06:00:00,179.97154698,27.7417423161,0.418135803282,0.0,13.9747600329,18.6919646116,52.5626678588,47.8726678588,4.67,0.02
 05/23  07:00:00,187.129281519,27.7417423161,0.422880988055,0.0,13.9747600329,18.6919646116,80.7307224721,76.0407224721,4.67,0.02
 05/23  08:00:00,251.72349432,27.7417423161,1.39503954506,0.0,34.9369000822,32.3179380704,68.6356364307,59.2985465405,8.1725,1.1645898902
 05/23  09:00:00,282.21260807,27.7417423161,3.0959837413,0.0,62.886420148,41.4019203762,45.3930695396,33.720839617,10.5075,1.16472992255
 05/23  10:00:00,276.955571168,27.7417423161,3.65171307709,0.0,62.886420148,41.4019203762,29.7620303635,19.2345303635,10.5075,0.02
 05/23  11:00:00,301.115305258,27.7417423161,3.99992918732,0.0,62.886420148,41.4019203762,23.1800497339,10.3622575685,10.5075,2.31029216535
 05/23  12:00:00,288.708871003,27.7417423161,4.18241500592,0.0,62.886420148,41.4019203762,19.9824932569,8.30969692688,10.5075,1.16529633006
 05/23  13:00:00,286.822187529,27.7417423161,4.24803335509,0.0,62.886420148,41.4019203762,18.7514335438,7.07877584853,10.5075,1.16515769522
 05/23  14:00:00,283.399539238,27.7417423161,4.74883292181,0.0,62.886420148,41.4019203762,12.4800189164,0.807504514726,10.5075,1.16501440167
 05/23  15:00:00,283.505278967,27.7417423161,5.85858226311,0.0,62.886420148,41.4019203762,11.6723727178,0.0,10.5075,1.16487271777
 05/23  16:00:00,285.519021664,27.7417423161,6.38510261777,0.0,62.886420148,41.4019203762,11.672529549,0.0,10.5075,1.16502954901
 05/23  17:00:00,285.307058177,27.7417423161,6.35251874061,0.0,62.886420148,41.4019203762,11.6724909201,0.0,10.5075,1.16499092013
 05/23  18:00:00,279.015319128,27.7417423161,5.19474709632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  19:00:00,255.491624286,27.7417423161,3.92749244955,0.0,41.9242800987,36.8599292233,21.2867168456,10.7818795085,9.34,1.16483733713
 05/23  20:00:00,238.68391535,27.7417423161,3.07635935049,0.0,34.9369000822,32.3179380704,30.660727624,21.3234781804,8.1725,1.16474944356
 05/23  21:00:00,175.335521382,27.7417423161,1.5167628886,0.0,13.9747600329,18.6919646116,5.83453891435,0.0,4.67,1.16453891435
 05/23  22:00:00,121.041429739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,150.30132658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,124.199932154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923056749,0.0,2.335,1.16423056749
 05/24  01:00:00,113.289693042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,111.242434878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,108.960110991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,113.750826108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925925513,0.0,2.335,1.16425925513
 05/24  05:00:00,111.532857931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,147.442275224,27.7417423161,0.00185303250383,0.0,13.9747600329,18.6919646116,131.698965851,127.008965851,4.67,0.02
 05/24  07:00:00,164.01608924,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,133.745764514,127.911323577,4.67,1.16444093741
 05/24  08:00:00,243.113084722,27.7417423161,0.720493990717,0.0,34.9369000822,32.3179380704,104.855291427,96.6627914267,8.1725,0.02
 05/24  09:00:00,275.020936207,27.7417423161,1.94877123529,0.0,62.886420148,41.4019203762,78.9965090767,67.3242421626,10.5075,1.16476691409
 05/24  10:00:00,274.005031666,27.7417423161,2.82208093569,0.0,62.886420148,41.4019203762,56.1660282031,44.4937449108,10.5075,1.16478329232
 05/24  11:00:00,303.038943652,27.7417423161,3.79146846656,0.0,62.886420148,41.4019203762,29.007197658,17.3344457622,10.5075,1.16525189575
 05/24  12:00:00,293.318767597,27.7417423161,4.36772518835,0.0,62.886420148,41.4019203762,14.6609426482,2.98824648952,10.5075,1.16519615872
 05/24  13:00:00,295.479184491,27.7417423161,5.08677872267,0.0,62.886420148,41.4019203762,11.6728267877,0.0,10.5075,1.16532678774
 05/24  14:00:00,293.602538149,27.7417423161,6.71676175343,0.0,62.886420148,41.4019203762,11.672493859,0.0,10.5075,1.16499385896
 05/24  15:00:00,292.862315909,27.7417423161,8.55800042188,0.0,62.886420148,41.4019203762,11.672385274,0.0,10.5075,1.16488527404
 05/24  16:00:00,289.255293366,27.7417423161,8.59745439073,0.0,62.886420148,41.4019203762,11.6725323427,0.0,10.5075,1.16503234271
 05/24  17:00:00,287.223736441,27.7417423161,8.29112950113,0.0,62.886420148,41.4019203762,11.6724844543,0.0,10.5075,1.1649844543
 05/24  18:00:00,283.31260352,27.7417423161,7.38340655424,0.0,41.9242800987,36.8599292233,10.5048163606,0.0,9.34,1.16481636062
 05/24  19:00:00,271.497108195,27.7417423161,6.63665447091,0.0,41.9242800987,36.8599292233,10.5046816003,0.0,9.34,1.16468160026
 05/24  20:00:00,248.456555879,27.7417423161,4.70401939076,0.0,34.9369000822,32.3179380704,9.18995792321,0.997457923211,8.1725,0.02
 05/24  21:00:00,185.536939596,27.7417423161,2.63601478855,0.0,13.9747600329,18.6919646116,5.83456416301,0.0,4.67,1.16456416301
 05/24  22:00:00,124.700132738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,154.347557712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927633441,0.0,2.335,1.16427633441
 05/24  24:00:00,130.029852617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,119.156065732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,119.034531144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992274469,0.0,2.335,1.1642274469
 05/25  03:00:00,118.527463132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,123.46469401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,119.319384809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921909222,0.0,2.335,1.16421909222
 05/25  06:00:00,154.125745204,27.7417423161,0.204016929218,0.0,13.9747600329,18.6919646116,71.1461542722,66.4561542722,4.67,0.02
 05/25  07:00:00,168.96432474,27.7417423161,0.302297757082,0.0,13.9747600329,18.6919646116,93.0746173703,88.3846173703,4.67,0.02
 05/25  08:00:00,246.270027981,27.7417423161,1.17173522856,0.0,34.9369000822,32.3179380704,79.5707900997,70.233755057,8.1725,1.16453504274
 05/25  09:00:00,275.67629853,27.7417423161,2.66274542788,0.0,62.886420148,41.4019203762,61.059063517,49.3868934148,10.5075,1.16467010212
 05/25  10:00:00,267.528075129,27.7417423161,3.1111999192,0.0,62.886420148,41.4019203762,48.381982587,37.854482587,10.5075,0.02
 05/25  11:00:00,294.780430502,27.7417423161,3.91554110849,0.0,62.886420148,41.4019203762,28.1622707173,16.4896094112,10.5075,1.16516130611
 05/25  12:00:00,282.364683888,27.7417423161,4.58092046882,0.0,62.886420148,41.4019203762,16.4584101184,3.64035598577,10.5075,2.31055413264
 05/25  13:00:00,283.457479538,27.7417423161,5.32951197013,0.0,62.886420148,41.4019203762,11.6728392444,0.0,10.5075,1.16533924435
 05/25  14:00:00,279.765904736,27.7417423161,6.40137712102,0.0,62.886420148,41.4019203762,11.6724282034,0.0,10.5075,1.16492820337
 05/25  15:00:00,275.278327007,27.7417423161,7.22810608638,0.0,62.886420148,41.4019203762,11.6724910461,0.0,10.5075,1.16499104607
 05/25  16:00:00,272.277809884,27.7417423161,7.17987561515,0.0,62.886420148,41.4019203762,11.6724340538,0.0,10.5075,1.16493405376
 05/25  17:00:00,273.50698887,27.7417423161,7.15750778725,0.0,62.886420148,41.4019203762,11.6723910185,0.0,10.5075,1.16489101846
 05/25  18:00:00,267.481682096,27.7417423161,5.93433311667,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/25  19:00:00,254.480881296,27.7417423161,4.97847046719,0.0,41.9242800987,36.8599292233,13.7820568012,3.27732298596,9.34,1.16473381522
 05/25  20:00:00,228.057443249,27.7417423161,3.31178869335,0.0,34.9369000822,32.3179380704,31.8730730426,22.5357641061,8.1725,1.16480893653
 05/25  21:00:00,168.773806871,27.7417423161,1.30384451623,0.0,13.9747600329,18.6919646116,14.1514601716,9.46146017159,4.67,0.02
 05/25  22:00:00,109.338609469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943754777,0.0,2.335,1.16443754777
 05/25  23:00:00,141.167842478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,112.589330819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,102.331981926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927045869,0.0,2.335,1.16427045869
