Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  02:00:00,101.203604822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,99.9131320429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,121.475065106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992130385,0.0,2.335,1.1642130385
 05/26  05:00:00,119.973016609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,158.124409421,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,149.212734988,144.522734988,4.67,0.02
 05/26  07:00:00,167.883844479,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,145.255458417,139.421027966,4.67,1.16443045144
 05/26  08:00:00,237.819795794,27.7417423161,0.681372335633,0.0,34.9369000822,32.3179380704,112.27007797,104.07757797,8.1725,0.02
 05/26  09:00:00,271.50174891,27.7417423161,2.14707149792,0.0,62.886420148,41.4019203762,78.4278317973,66.7556047542,10.5075,1.16472704304
 05/26  10:00:00,268.334215458,27.7417423161,3.0473942208,0.0,62.886420148,41.4019203762,55.1509862681,43.4786336435,10.5075,1.16485262458
 05/26  11:00:00,296.59877691,27.7417423161,3.67050027141,0.0,62.886420148,41.4019203762,33.7207000382,22.0480803111,10.5075,1.16511972709
 05/26  12:00:00,285.742456518,27.7417423161,4.41684465337,0.0,62.886420148,41.4019203762,16.6775206126,5.00469483662,10.5075,1.16532577601
 05/26  13:00:00,285.021332585,27.7417423161,5.19453455041,0.0,62.886420148,41.4019203762,11.6726840969,0.0,10.5075,1.16518409693
 05/26  14:00:00,279.391915733,27.7417423161,5.93707145477,0.0,62.886420148,41.4019203762,11.6725733262,0.0,10.5075,1.16507332622
 05/26  15:00:00,277.199364832,27.7417423161,7.06923457834,0.0,62.886420148,41.4019203762,11.6724431898,0.0,10.5075,1.16494318977
 05/26  16:00:00,277.368611263,27.7417423161,7.34565558521,0.0,62.886420148,41.4019203762,11.6723771052,0.0,10.5075,1.16487710521
 05/26  17:00:00,278.69151174,27.7417423161,7.63195861718,0.0,62.886420148,41.4019203762,11.6725395009,0.0,10.5075,1.16503950087
 05/26  18:00:00,273.175608383,27.7417423161,6.56033042294,0.0,41.9242800987,36.8599292233,10.5048503608,0.0,9.34,1.16485036085
 05/26  19:00:00,251.849922843,27.7417423161,5.63131751004,0.0,41.9242800987,36.8599292233,10.5046843848,0.0,9.34,1.16468438485
 05/26  20:00:00,226.70825746,27.7417423161,3.81066311828,0.0,34.9369000822,32.3179380704,20.3689498119,12.1764498119,8.1725,0.02
 05/26  21:00:00,167.48583031,27.7417423161,1.5105970116,0.0,13.9747600329,18.6919646116,10.3746138371,4.54008961531,4.67,1.16452422179
 05/26  22:00:00,113.415125043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,144.814856575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934270189,0.0,2.335,1.16434270189
 05/26  24:00:00,118.505563806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/27  01:00:00,106.479197574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,105.582618306,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551964785,0.0,1.75125,1.16426964785
 05/27  03:00:00,104.837205494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,110.745882897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,109.08207962,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551918599,0.0,1.75125,1.16426918599
 05/27  06:00:00,135.902390544,27.7417423161,0.00125485429449,0.0,6.98738001645,14.1499734587,113.731290195,110.208790195,3.5025,0.02
 05/27  07:00:00,154.512517277,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,121.07352757,117.55102757,3.5025,0.02
 05/27  08:00:00,219.104239286,27.7417423161,0.308477036398,0.0,20.9621400493,23.2339557645,101.571350721,94.5692348037,5.8375,1.16461591713
 05/27  09:00:00,247.533097659,27.7417423161,1.59926611042,0.0,41.9242800987,36.8599292233,74.4115744358,63.9069158395,9.34,1.16465859637
 05/27  10:00:00,274.297974456,27.7417423161,2.89709430133,0.0,62.886420148,41.4019203762,52.486599047,41.959099047,10.5075,0.02
 05/27  11:00:00,303.061954664,27.7417423161,3.77804037316,0.0,62.886420148,41.4019203762,30.1007600093,17.2831122186,10.5075,2.31014779074
 05/27  12:00:00,293.872416348,27.7417423161,4.48437288755,0.0,62.886420148,41.4019203762,13.4385721309,1.76592153843,10.5075,1.16515059248
 05/27  13:00:00,293.008290915,27.7417423161,4.84456502685,0.0,62.886420148,41.4019203762,11.6727825037,0.0,10.5075,1.16528250366
 05/27  14:00:00,284.828894116,27.7417423161,4.97825419446,0.0,62.886420148,41.4019203762,11.6725798004,0.0,10.5075,1.16507980043
 05/27  15:00:00,281.787461258,27.7417423161,5.85831038701,0.0,62.886420148,41.4019203762,11.6725155198,0.0,10.5075,1.1650155198
 05/27  16:00:00,284.247682652,27.7417423161,6.8132676719,0.0,62.886420148,41.4019203762,11.6724375092,0.0,10.5075,1.16493750924
 05/27  17:00:00,279.107824715,27.7417423161,5.88232796488,0.0,62.886420148,41.4019203762,12.3770541922,0.704708483344,10.5075,1.16484570884
 05/27  18:00:00,255.401773388,27.7417423161,3.39182976092,0.0,34.9369000822,32.3179380704,15.9781261871,7.78562618715,8.1725,0.02
 05/27  19:00:00,210.04678974,27.7417423161,1.78136526352,0.0,20.9621400493,23.2339557645,37.7043301571,30.7020648048,5.8375,1.16476535239
 05/27  20:00:00,199.177604608,27.7417423161,1.18580723382,0.0,20.9621400493,23.2339557645,56.0915659219,49.0893423899,5.8375,1.16472353204
 05/27  21:00:00,157.554373768,27.7417423161,0.466967380999,0.0,6.98738001645,14.1499734587,25.9200525788,22.3975525788,3.5025,0.02
 05/27  22:00:00,111.403394725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573257304,0.0,1.75125,1.16448257304
 05/27  23:00:00,141.218893344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,114.984185126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560654799,0.0,1.75125,1.16435654799
 05/28  01:00:00,105.264863318,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,103.7694888,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,102.259589938,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552476086,0.0,1.75125,1.16427476086
 05/28  04:00:00,107.221810219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,105.485680629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,132.286070802,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,152.040562916,147.37381296,3.5025,1.16424995622
 05/28  07:00:00,151.422014463,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,148.082243832,144.559743832,3.5025,0.02
 05/28  08:00:00,190.680589724,27.7417423161,0.0468489109319,0.0,6.98738001645,14.1499734587,113.366203159,109.843703159,3.5025,0.02
 05/28  09:00:00,173.881731791,27.7417423161,0.0574362676603,0.0,6.98738001645,14.1499734587,86.1196484899,81.4527180655,3.5025,1.16443042439
 05/28  10:00:00,210.766507797,27.7417423161,1.04346803836,0.0,27.9495200658,27.7759469175,59.9749547646,52.9499547646,7.005,0.02
 05/28  11:00:00,239.697390583,27.7417423161,1.49976893135,0.0,27.9495200658,27.7759469175,43.5351784208,35.3654431167,7.005,1.16473530408
 05/28  12:00:00,257.263716455,27.7417423161,3.25709381598,0.0,41.9242800987,36.8599292233,20.3414946308,9.83677574913,9.34,1.16471888165
 05/28  13:00:00,257.450759832,27.7417423161,3.97843805935,0.0,41.9242800987,36.8599292233,10.5048540495,0.0,9.34,1.16485404947
 05/28  14:00:00,250.607712234,27.7417423161,4.72688112887,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,246.4195007,27.7417423161,5.52797302821,0.0,41.9242800987,36.8599292233,10.5047670051,0.0,9.34,1.16476700506
 05/28  16:00:00,246.323248512,27.7417423161,6.12607960747,0.0,41.9242800987,36.8599292233,10.5047532703,0.0,9.34,1.1647532703
 05/28  17:00:00,217.444533288,27.7417423161,5.15187755894,0.0,27.9495200658,27.7759469175,8.16982209968,0.0,7.005,1.16482209968
 05/28  18:00:00,219.858356794,27.7417423161,3.28832214477,0.0,13.9747600329,18.6919646116,5.03416744813,0.344167448128,4.67,0.02
 05/28  19:00:00,204.455509719,27.7417423161,2.15410421973,0.0,13.9747600329,18.6919646116,9.10556565586,3.27092866192,4.67,1.16463699394
 05/28  20:00:00,195.452536531,27.7417423161,1.34210091477,0.0,13.9747600329,18.6919646116,25.0982178379,20.4082178379,4.67,0.02
 05/28  21:00:00,179.69826497,27.7417423161,0.909199061246,0.0,13.9747600329,18.6919646116,8.71154643201,2.8771032702,4.67,1.16444316181
 05/28  22:00:00,119.437425365,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,149.058740307,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550318739,0.0,1.75125,1.16425318739
 05/28  24:00:00,123.659617336,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,113.677080443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,112.83239444,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550536382,0.0,1.75125,1.16425536382
 05/29  03:00:00,112.088279417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,118.601791292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,116.969695308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551492339,0.0,1.75125,1.16426492339
 05/29  06:00:00,143.193711192,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,93.0180215304,89.4955215304,3.5025,0.02
 05/29  07:00:00,164.487249468,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,94.7473319209,91.2248319209,3.5025,0.02
 05/29  08:00:00,203.521992707,27.7417423161,0.439745321608,0.0,6.98738001645,14.1499734587,67.0079037169,62.3410405271,3.5025,1.16436318985
 05/29  09:00:00,188.296672095,27.7417423161,0.77764516622,0.0,6.98738001645,14.1499734587,43.3418172975,39.8193172975,3.5025,0.02
 05/29  10:00:00,224.156324897,27.7417423161,2.34254468712,0.0,27.9495200658,27.7759469175,20.0784514289,11.9088028317,7.005,1.16464859725
 05/29  11:00:00,250.23391014,27.7417423161,3.1681989987,0.0,27.9495200658,27.7759469175,7.40482435025,0.379824350247,7.005,0.02
 05/29  12:00:00,267.964267841,27.7417423161,5.08148481624,0.0,41.9242800987,36.8599292233,10.5047944658,0.0,9.34,1.1647944658
 05/29  13:00:00,269.214942454,27.7417423161,6.46685254306,0.0,41.9242800987,36.8599292233,10.5047516742,0.0,9.34,1.16475167417
 05/29  14:00:00,263.974496844,27.7417423161,7.70258924,0.0,41.9242800987,36.8599292233,10.5046578872,0.0,9.34,1.1646578872
 05/29  15:00:00,257.552741557,27.7417423161,7.76210286483,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,256.424803118,27.7417423161,7.90640977125,0.0,41.9242800987,36.8599292233,10.5048188651,0.0,9.34,1.16481886507
 05/29  17:00:00,225.649618547,27.7417423161,6.23976812075,0.0,27.9495200658,27.7759469175,8.16972717401,0.0,7.005,1.16472717401
 05/29  18:00:00,226.834700991,27.7417423161,4.11653059977,0.0,13.9747600329,18.6919646116,6.31905691969,0.484498673435,4.67,1.16455824626
 05/29  19:00:00,213.449354477,27.7417423161,2.96533922468,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,205.220291005,27.7417423161,2.04122427561,0.0,13.9747600329,18.6919646116,13.3875803958,7.55305298575,4.67,1.16452741006
 05/29  21:00:00,185.561516528,27.7417423161,1.84762516119,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,123.058293074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558547506,0.0,1.75125,1.16433547506
 05/29  23:00:00,153.999974871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,131.572685429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,123.233695722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,122.123130219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927708962,0.0,2.335,1.16427708962
 05/30  03:00:00,121.493625329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,145.779860559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,144.520650145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992035014,0.0,2.335,1.1642035014
 05/30  06:00:00,184.357129363,27.7417423161,0.518497792007,0.0,13.9747600329,18.6919646116,53.8764122272,49.1864122272,4.67,0.02
 05/30  07:00:00,196.904976405,27.7417423161,0.701894246564,0.0,13.9747600329,18.6919646116,70.4664214714,65.7764214714,4.67,0.02
 05/30  08:00:00,264.586970547,27.7417423161,2.43150271756,0.0,34.9369000822,32.3179380704,48.3819710942,39.0448970004,8.1725,1.16457409382
 05/30  09:00:00,299.465750839,27.7417423161,5.13367652453,0.0,62.886420148,41.4019203762,17.0449266105,5.37266530377,10.5075,1.16476130668
 05/30  10:00:00,298.252422422,27.7417423161,6.45517461618,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  11:00:00,317.883817984,27.7417423161,8.1245767614,0.0,62.886420148,41.4019203762,12.8177868215,0.0,10.5075,2.31028682148
 05/30  12:00:00,311.460880923,27.7417423161,9.43913688052,0.0,62.886420148,41.4019203762,11.67276476,0.0,10.5075,1.16526476003
 05/30  13:00:00,313.629282855,27.7417423161,10.6206149338,0.0,62.886420148,41.4019203762,11.6726117327,0.0,10.5075,1.16511173269
 05/30  14:00:00,308.860708252,27.7417423161,11.8442873779,0.0,62.886420148,41.4019203762,11.6724551038,0.0,10.5075,1.16495510377
 05/30  15:00:00,306.545674166,27.7417423161,13.0706167082,0.0,62.886420148,41.4019203762,11.6725057646,0.0,10.5075,1.16500576458
 05/30  16:00:00,307.604351442,27.7417423161,13.6965854114,0.0,62.886420148,41.4019203762,11.6724378104,0.0,10.5075,1.16493781037
 05/30  17:00:00,305.174983368,27.7417423161,12.9903518547,0.0,62.886420148,41.4019203762,11.6723836753,0.0,10.5075,1.16488367532
 05/30  18:00:00,296.518372366,27.7417423161,11.1529835807,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,277.016068359,27.7417423161,10.0381975056,0.0,41.9242800987,36.8599292233,10.5047180206,0.0,9.34,1.16471802057
 05/30  20:00:00,256.03031876,27.7417423161,8.40917766882,0.0,34.9369000822,32.3179380704,9.33728172173,0.0,8.1725,1.16478172173
 05/30  21:00:00,185.825711036,27.7417423161,4.74976946062,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,127.315891468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941976724,0.0,2.335,1.16441976724
 05/30  23:00:00,154.9081839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,132.327274888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,122.317989563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923702723,0.0,2.335,1.16423702723
 05/31  02:00:00,120.431505391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,118.433763683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,123.489390511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924190284,0.0,2.335,1.16424190284
 05/31  05:00:00,121.714108662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,159.917152913,27.7417423161,0.231292536554,0.0,13.9747600329,18.6919646116,71.5943000028,66.9043000028,4.67,0.02
 05/31  07:00:00,181.883710897,27.7417423161,0.586975061893,0.0,13.9747600329,18.6919646116,79.1464543389,73.3120681601,4.67,1.1643861788
 05/31  08:00:00,264.797803069,27.7417423161,2.50405855242,0.0,34.9369000822,32.3179380704,42.853372171,34.660872171,8.1725,0.02
 05/31  09:00:00,302.160580728,27.7417423161,5.56352321365,0.0,62.886420148,41.4019203762,13.1915465786,1.51937788638,10.5075,1.16466869218
 05/31  10:00:00,303.542088416,27.7417423161,7.96181553006,0.0,62.886420148,41.4019203762,11.6722813413,0.0,10.5075,1.16478134128
 05/31  11:00:00,323.988957637,27.7417423161,10.1609330014,0.0,62.886420148,41.4019203762,11.6725323354,0.0,10.5075,1.16503233542
 05/31  12:00:00,316.761589686,27.7417423161,11.0645136999,0.0,62.886420148,41.4019203762,11.6727230871,0.0,10.5075,1.16522308706
 05/31  13:00:00,320.184772728,27.7417423161,12.6966568671,0.0,62.886420148,41.4019203762,11.6725715786,0.0,10.5075,1.1650715786
 05/31  14:00:00,317.132775269,27.7417423161,16.0668179805,0.0,62.886420148,41.4019203762,11.6724503852,0.0,10.5075,1.1649503852
 05/31  15:00:00,316.517726139,27.7417423161,19.2916960914,0.0,62.886420148,41.4019203762,11.6725157576,0.0,10.5075,1.16501575765
 05/31  16:00:00,316.489935702,27.7417423161,19.8678846923,0.0,62.886420148,41.4019203762,11.6724422479,0.0,10.5075,1.16494224794
 05/31  17:00:00,312.891728594,27.7417423161,17.9200662286,0.0,62.886420148,41.4019203762,11.6723825462,0.0,10.5075,1.16488254617
 05/31  18:00:00,303.731976214,27.7417423161,14.2541286349,0.0,41.9242800987,36.8599292233,10.5048796729,0.0,9.34,1.16487967289
 05/31  19:00:00,295.338921093,27.7417423161,13.0213486774,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  20:00:00,270.5033786,27.7417423161,10.3939816398,0.0,34.9369000822,32.3179380704,10.2715968306,0.934437001678,8.1725,1.16465982896
 05/31  21:00:00,196.454741537,27.7417423161,6.63579728585,0.0,13.9747600329,18.6919646116,5.83460326921,0.0,4.67,1.16460326921
 05/31  22:00:00,129.310778188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,157.440166112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,135.415633175,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922807654,0.0,2.335,1.16422807654
 06/01  01:00:00,123.502390678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,120.181851559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,116.893575715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925093491,0.0,2.335,1.16425093491
 06/01  04:00:00,120.570569254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,117.503699974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,154.930877504,27.7417423161,0.447553212973,0.0,13.9747600329,18.6919646116,57.4133754061,52.7233754061,4.67,0.02
 06/01  07:00:00,174.156485347,27.7417423161,0.690201861274,0.0,13.9747600329,18.6919646116,69.944420426,64.1100369452,4.67,1.16438348077
 06/01  08:00:00,254.869521494,27.7417423161,2.60363550668,0.0,34.9369000822,32.3179380704,36.8910601899,28.6985601899,8.1725,0.02
 06/01  09:00:00,288.109173905,27.7417423161,5.10202434424,0.0,62.886420148,41.4019203762,13.1303560261,1.45814656404,10.5075,1.16470946207
 06/01  10:00:00,284.106897772,27.7417423161,7.1070398034,0.0,62.886420148,41.4019203762,11.6722875637,0.0,10.5075,1.16478756366
 06/01  11:00:00,312.15092959,27.7417423161,9.17187810584,0.0,62.886420148,41.4019203762,11.6727262064,0.0,10.5075,1.16522620639
 06/01  12:00:00,305.990028285,27.7417423161,10.322385685,0.0,62.886420148,41.4019203762,11.6726518799,0.0,10.5075,1.16515187995
 06/01  13:00:00,311.330320693,27.7417423161,12.7565669436,0.0,62.886420148,41.4019203762,11.6727600781,0.0,10.5075,1.16526007813
 06/01  14:00:00,311.443979011,27.7417423161,16.6845141467,0.0,62.886420148,41.4019203762,11.6724159311,0.0,10.5075,1.16491593106
 06/01  15:00:00,318.695930399,27.7417423161,24.0186747773,0.0,62.886420148,41.4019203762,11.6724957639,0.0,10.5075,1.16499576392
 06/01  16:00:00,323.783576778,27.7417423161,27.4860266855,0.0,62.886420148,41.4019203762,11.672416789,0.0,10.5075,1.16491678899
 06/01  17:00:00,328.530726033,27.7417423161,29.8821634265,0.0,62.886420148,41.4019203762,11.6723515432,0.0,10.5075,1.16485154322
 06/01  18:00:00,324.160692438,27.7417423161,28.3679517245,0.0,41.9242800987,36.8599292233,10.504863407,0.0,9.34,1.16486340698
 06/01  19:00:00,313.905422291,27.7417423161,24.9739541378,0.0,41.9242800987,36.8599292233,10.5046876066,0.0,9.34,1.16468760657
 06/01  20:00:00,287.304826803,27.7417423161,18.6845488053,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  21:00:00,219.57321437,27.7417423161,22.4973869935,0.0,13.9747600329,18.6919646116,5.8345184488,0.0,4.67,1.1645184488
 06/01  22:00:00,136.724888884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  23:00:00,163.077823184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933246669,0.0,2.335,1.16433246669
 06/01  24:00:00,141.444236391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,127.017312082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  02:00:00,124.934026886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,121.281527217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922939014,0.0,2.335,1.16422939014
 06/02  04:00:00,145.473668914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,144.074034734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,183.63615218,27.7417423161,1.2520891377,0.0,13.9747600329,18.6919646116,17.428009756,11.5937854377,4.67,1.16422431824
 06/02  07:00:00,197.695199758,27.7417423161,1.39238326807,0.0,13.9747600329,18.6919646116,30.5323996576,25.8423996576,4.67,0.02
 06/02  08:00:00,269.039435331,27.7417423161,4.3712552322,0.0,34.9369000822,32.3179380704,10.8026410196,1.46555678623,8.1725,1.16458423337
 06/02  09:00:00,308.369529277,27.7417423161,9.32346237715,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,310.809188562,27.7417423161,12.6044448968,0.0,62.886420148,41.4019203762,11.672265118,0.0,10.5075,1.16476511796
 06/02  11:00:00,332.084339148,27.7417423161,15.5559699709,0.0,62.886420148,41.4019203762,11.6726460136,0.0,10.5075,1.16514601356
 06/02  12:00:00,324.704043235,27.7417423161,19.5414584274,0.0,62.886420148,41.4019203762,11.6728138806,0.0,10.5075,1.16531388061
 06/02  13:00:00,328.228749535,27.7417423161,23.8926829729,0.0,62.886420148,41.4019203762,11.6726612666,0.0,10.5075,1.16516126657
 06/02  14:00:00,322.522306357,27.7417423161,28.0681020661,0.0,62.886420148,41.4019203762,11.6725740016,0.0,10.5075,1.16507400161
 06/02  15:00:00,321.678390336,27.7417423161,31.5886980752,0.0,62.886420148,41.4019203762,11.6724473869,0.0,10.5075,1.16494738693
 06/02  16:00:00,323.620807405,27.7417423161,32.9271040498,0.0,62.886420148,41.4019203762,11.6723629669,0.0,10.5075,1.16486296685
 06/02  17:00:00,323.464902219,27.7417423161,32.086604181,0.0,62.886420148,41.4019203762,11.6725028774,0.0,10.5075,1.16500287738
 06/02  18:00:00,314.173145961,27.7417423161,27.2448995237,0.0,41.9242800987,36.8599292233,10.5048186474,0.0,9.34,1.16481864738
 06/02  19:00:00,290.144464902,27.7417423161,20.7791141922,0.0,41.9242800987,36.8599292233,10.5046682383,0.0,9.34,1.16466823826
 06/02  20:00:00,261.084843086,27.7417423161,14.1028156046,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,194.826871676,27.7417423161,13.2358586104,0.0,13.9747600329,18.6919646116,5.83453525223,0.0,4.67,1.16453525223
 06/02  22:00:00,128.060980433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,156.07567825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932053359,0.0,2.335,1.16432053359
 06/02  24:00:00,132.943678698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,116.943952567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,114.90737521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557004971,0.0,1.75125,1.16432004971
 06/03  03:00:00,112.942542999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,119.595030452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,117.983425208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549837068,0.0,1.75125,1.16424837068
 06/03  06:00:00,144.669035913,27.7417423161,1.60569882827,0.0,6.98738001645,14.1499734587,6.24841774493,2.72591774493,3.5025,0.02
 06/03  07:00:00,154.659995847,27.7417423161,0.610938303159,0.0,6.98738001645,14.1499734587,58.8519816836,54.1850199993,3.5025,1.16446168427
 06/03  08:00:00,209.199182068,27.7417423161,0.716361572197,0.0,20.9621400493,23.2339557645,77.9608051582,72.1033051582,5.8375,0.02
 06/03  09:00:00,229.634874358,27.7417423161,2.26016003515,0.0,41.9242800987,36.8599292233,65.2874733008,54.7828665731,9.34,1.16460672776
 06/03  10:00:00,255.867072852,27.7417423161,3.64485147541,0.0,62.886420148,41.4019203762,42.0943669721,30.4220388093,10.5075,1.16482816272
 06/03  11:00:00,287.678880639,27.7417423161,4.35535464529,0.0,62.886420148,41.4019203762,24.3555631648,12.6830398212,10.5075,1.16502334363
 06/03  12:00:00,273.326867614,27.7417423161,4.75543556993,0.0,62.886420148,41.4019203762,17.7446791707,6.07199753201,10.5075,1.16518163866
 06/03  13:00:00,270.816633523,27.7417423161,4.77274891326,0.0,62.886420148,41.4019203762,16.4367068435,4.76416652863,10.5075,1.16504031483
 06/03  14:00:00,266.457958441,27.7417423161,5.00240999083,0.0,62.886420148,41.4019203762,13.1045229913,1.43194338783,10.5075,1.16507960349
 06/03  15:00:00,264.460626067,27.7417423161,5.46956382778,0.0,62.886420148,41.4019203762,11.6725004176,0.0,10.5075,1.16500041756
 06/03  16:00:00,264.055381185,27.7417423161,5.41943505766,0.0,62.886420148,41.4019203762,11.6724078487,0.0,10.5075,1.16490784871
 06/03  17:00:00,263.880744076,27.7417423161,5.26957645177,0.0,62.886420148,41.4019203762,12.1371330696,1.6096330696,10.5075,0.02
 06/03  18:00:00,246.916489031,27.7417423161,3.72306661986,0.0,34.9369000822,32.3179380704,24.4270289369,15.0895567684,8.1725,1.16497216853
 06/03  19:00:00,203.527052351,27.7417423161,2.05501519107,0.0,20.9621400493,23.2339557645,35.9034056428,28.9011978921,5.8375,1.16470775071
 06/03  20:00:00,193.907098771,27.7417423161,1.51024089101,0.0,20.9621400493,23.2339557645,51.2978974764,44.2957447112,5.8375,1.16465276526
 06/03  21:00:00,150.182461121,27.7417423161,0.557932353087,0.0,6.98738001645,14.1499734587,26.1043624393,22.5818624393,3.5025,0.02
 06/03  22:00:00,103.706019588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565436939,0.0,1.75125,1.16440436939
 06/03  23:00:00,135.35141242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,107.924370077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560989791,0.0,1.75125,1.16435989791
 06/04  01:00:00,97.7440681353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,95.4841718969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,93.3136978078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915506248,0.0,1.75125,1.164256248
 06/04  04:00:00,98.8089822923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,97.2904165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,122.396940663,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,132.804881822,129.282381822,3.5025,0.02
 06/04  07:00:00,135.281579084,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,159.489330211,154.822471603,3.5025,1.16435860802
 06/04  08:00:00,171.029016346,27.7417423161,0.0265387941,0.0,6.98738001645,14.1499734587,135.756139576,132.233639576,3.5025,0.02
 06/04  09:00:00,148.319071821,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,120.863248896,116.196328667,3.5025,1.16442022983
 06/04  10:00:00,183.361457532,27.7417423161,0.537551437964,0.0,27.9495200658,27.7759469175,103.782495289,96.7574952894,7.005,0.02
 06/04  11:00:00,214.792274733,27.7417423161,0.817962785451,0.0,27.9495200658,27.7759469175,88.7720073567,80.6024012543,7.005,1.16460610238
 06/04  12:00:00,229.871498791,27.7417423161,2.05714371708,0.0,41.9242800987,36.8599292233,66.5374435234,56.0326954019,9.34,1.16474812145
 06/04  13:00:00,231.1513113,27.7417423161,2.30929381204,0.0,41.9242800987,36.8599292233,58.2979536336,47.7932604918,9.34,1.16469314182
 06/04  14:00:00,227.714321498,27.7417423161,2.47834187707,0.0,41.9242800987,36.8599292233,52.5502340816,43.1902340816,9.34,0.02
 06/04  15:00:00,224.118245578,27.7417423161,2.51215904412,0.0,41.9242800987,36.8599292233,52.8639412925,42.3591785935,9.34,1.16476269892
 06/04  16:00:00,224.100580241,27.7417423161,2.55663039376,0.0,41.9242800987,36.8599292233,52.8093060846,42.3045652582,9.34,1.16474082642
 06/04  17:00:00,193.70538092,27.7417423161,1.16955419776,0.0,27.9495200658,27.7759469175,66.7834096509,59.7584096509,7.005,0.02
 06/04  18:00:00,197.192507192,27.7417423161,0.43606497139,0.0,13.9747600329,18.6919646116,80.8289323615,74.9943112833,4.67,1.16462107815
 06/04  19:00:00,181.600220302,27.7417423161,0.335984337024,0.0,13.9747600329,18.6919646116,85.4824534959,79.6478875843,4.67,1.16456591159
 06/04  20:00:00,176.25596751,27.7417423161,0.255646358171,0.0,13.9747600329,18.6919646116,90.1415215709,85.4515215709,4.67,0.02
 06/04  21:00:00,164.178577464,27.7417423161,0.224404490213,0.0,13.9747600329,18.6919646116,52.1066160271,46.2721841826,4.67,1.16443184443
 06/04  22:00:00,104.715399422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,136.468196778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  24:00:00,109.42214237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551361689,0.0,1.75125,1.16426361689
 06/05  01:00:00,102.201876956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,100.378676637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  03:00:00,98.8831953903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925909032,0.0,2.335,1.16425909032
 06/05  04:00:00,104.809738694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,102.375311227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,139.501800176,27.7417423161,0.00127260561997,0.0,13.9747600329,18.6919646116,117.575919134,112.885919134,4.67,0.02
 06/05  07:00:00,152.195456022,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,137.845543815,132.011157261,4.67,1.16438655457
 06/05  08:00:00,230.06037985,27.7417423161,0.652529604999,0.0,34.9369000822,32.3179380704,114.883859226,106.691359226,8.1725,0.02
 06/05  09:00:00,260.873713078,27.7417423161,1.85801789268,0.0,62.886420148,41.4019203762,86.3527498411,74.6805482125,10.5075,1.16470162854
 06/05  10:00:00,253.963416321,27.7417423161,2.55258830012,0.0,62.886420148,41.4019203762,68.0822100675,56.4099399752,10.5075,1.16477009231
 06/05  11:00:00,284.713176056,27.7417423161,3.30423108081,0.0,62.886420148,41.4019203762,44.2906482905,32.6179539556,10.5075,1.16519433498
 06/05  12:00:00,268.273047418,27.7417423161,3.4389176975,0.0,62.886420148,41.4019203762,38.7777783386,27.1051671473,10.5075,1.1651111913
 06/05  13:00:00,265.070578018,27.7417423161,3.55726044499,0.0,62.886420148,41.4019203762,36.8186895955,25.1459810843,10.5075,1.16520851121
 06/05  14:00:00,261.947011763,27.7417423161,4.18635297953,0.0,62.886420148,41.4019203762,22.4411805041,10.7686024948,10.5075,1.1650780093
 06/05  15:00:00,257.68596905,27.7417423161,4.32842210556,0.0,62.886420148,41.4019203762,19.0820289415,7.40960012832,10.5075,1.1649288132
 06/05  16:00:00,256.545401266,27.7417423161,4.24375453709,0.0,62.886420148,41.4019203762,22.8064969779,11.1341552885,10.5075,1.16484168939
 06/05  17:00:00,254.951761363,27.7417423161,4.15745737006,0.0,62.886420148,41.4019203762,28.6750772591,17.0026001879,10.5075,1.16497707119
 06/05  18:00:00,250.805481573,27.7417423161,3.47432691685,0.0,41.9242800987,36.8599292233,37.9480264614,27.4432555397,9.34,1.16477092163
 06/05  19:00:00,238.616283834,27.7417423161,3.17188885373,0.0,41.9242800987,36.8599292233,46.6285675598,37.2685675598,9.34,0.02
 06/05  20:00:00,215.378864912,27.7417423161,2.22459136346,0.0,34.9369000822,32.3179380704,63.196988428,53.8597519625,8.1725,1.16473646545
 06/05  21:00:00,157.412042581,27.7417423161,0.480544300488,0.0,13.9747600329,18.6919646116,50.0262600013,44.1917173822,4.67,1.16454261913
 06/05  22:00:00,99.6317642823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,131.688979968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,104.103651954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923079667,0.0,2.335,1.16423079667
 06/06  01:00:00,96.2976105838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,94.9614318381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,93.7788208488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925023022,0.0,2.335,1.16425023022
 06/06  04:00:00,115.047945398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,114.207702144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,152.938596771,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,162.420952437,157.730952437,4.67,0.02
 06/06  07:00:00,160.013778489,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,156.096338529,150.261897008,4.67,1.16444152059
 06/06  08:00:00,231.366030713,27.7417423161,0.582567359887,0.0,34.9369000822,32.3179380704,118.946234382,110.753734382,8.1725,0.02
 06/06  09:00:00,264.839743355,27.7417423161,2.18124642681,0.0,62.886420148,41.4019203762,78.6677796228,66.9955261525,10.5075,1.16475347029
 06/06  10:00:00,257.773885954,27.7417423161,3.13575344775,0.0,62.886420148,41.4019203762,55.8218362104,44.1495165703,10.5075,1.16481964015
 06/06  11:00:00,287.283583596,27.7417423161,3.90385003533,0.0,62.886420148,41.4019203762,32.4530375128,20.7805388651,10.5075,1.16499864764
 06/06  12:00:00,273.872043335,27.7417423161,4.83329013611,0.0,62.886420148,41.4019203762,14.9625217073,3.28986677012,10.5075,1.16515493718
 06/06  13:00:00,271.931820995,27.7417423161,5.64470615167,0.0,62.886420148,41.4019203762,11.6727497339,0.0,10.5075,1.16524973391
 06/06  14:00:00,267.512708663,27.7417423161,6.68893505278,0.0,62.886420148,41.4019203762,11.67239879,0.0,10.5075,1.16489879002
 06/06  15:00:00,266.392368901,27.7417423161,7.97894438761,0.0,62.886420148,41.4019203762,11.6724664786,0.0,10.5075,1.16496647862
 06/06  16:00:00,267.11518106,27.7417423161,8.52019381933,0.0,62.886420148,41.4019203762,11.6723772655,0.0,10.5075,1.16487726551
 06/06  17:00:00,266.41194644,27.7417423161,8.57924940802,0.0,62.886420148,41.4019203762,11.6725100651,0.0,10.5075,1.16501006505
 06/06  18:00:00,263.629077848,27.7417423161,8.05248906937,0.0,41.9242800987,36.8599292233,10.5048022152,0.0,9.34,1.16480221522
 06/06  19:00:00,242.691786909,27.7417423161,7.42916640489,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  20:00:00,217.287439727,27.7417423161,5.43044028964,0.0,34.9369000822,32.3179380704,10.2148751237,0.877609227185,8.1725,1.16476589652
 06/06  21:00:00,158.387416694,27.7417423161,2.42042594403,0.0,13.9747600329,18.6919646116,5.83457071884,0.0,4.67,1.16457071884
 06/06  22:00:00,102.966101005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,134.38872886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  24:00:00,108.770251974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925852462,0.0,2.335,1.16425852462
 06/07  01:00:00,99.377901109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,96.9199813912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,94.4215515066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921219731,0.0,2.335,1.16421219731
 06/07  04:00:00,99.9682120863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,98.9515063207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,138.561759974,27.7417423161,0.000645805217906,0.0,13.9747600329,18.6919646116,118.069482716,112.235278672,4.67,1.1642040436
 06/07  07:00:00,156.168381529,27.7417423161,0.072026639909,0.0,13.9747600329,18.6919646116,117.5746908,112.8846908,4.67,0.02
 06/07  08:00:00,239.706833596,27.7417423161,1.47063167289,0.0,34.9369000822,32.3179380704,79.0234376028,69.6864527191,8.1725,1.16448488365
 06/07  09:00:00,274.543765935,27.7417423161,3.64976492249,0.0,62.886420148,41.4019203762,38.005149891,27.477649891,10.5075,0.02
 06/07  10:00:00,266.586896353,27.7417423161,4.41786307788,0.0,62.886420148,41.4019203762,24.4585255509,12.7861848225,10.5075,1.16484072845
 06/07  11:00:00,296.113999372,27.7417423161,5.39555117156,0.0,62.886420148,41.4019203762,11.6725167875,0.0,10.5075,1.16501678752
 06/07  12:00:00,288.710938346,27.7417423161,7.59284835582,0.0,62.886420148,41.4019203762,11.6726702921,0.0,10.5075,1.16517029214
 06/07  13:00:00,287.932092402,27.7417423161,8.80283788662,0.0,62.886420148,41.4019203762,11.6727624362,0.0,10.5075,1.16526243621
 06/07  14:00:00,282.236470332,27.7417423161,9.7358647656,0.0,62.886420148,41.4019203762,11.6724101319,0.0,10.5075,1.16491013194
 06/07  15:00:00,280.468777664,27.7417423161,11.0660564317,0.0,62.886420148,41.4019203762,11.6724754915,0.0,10.5075,1.16497549151
 06/07  16:00:00,280.87343565,27.7417423161,11.6753070116,0.0,62.886420148,41.4019203762,11.672384236,0.0,10.5075,1.16488423601
 06/07  17:00:00,280.031232303,27.7417423161,11.6010421961,0.0,62.886420148,41.4019203762,11.672514464,0.0,10.5075,1.16501446402
 06/07  18:00:00,274.240584768,27.7417423161,9.7924534557,0.0,41.9242800987,36.8599292233,10.5048049767,0.0,9.34,1.16480497666
 06/07  19:00:00,262.599698814,27.7417423161,8.42462791272,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,237.5805293,27.7417423161,6.96084196992,0.0,34.9369000822,32.3179380704,9.33726679705,0.0,8.1725,1.16476679705
 06/07  21:00:00,177.360403888,27.7417423161,4.73584163456,0.0,13.9747600329,18.6919646116,5.83457027293,0.0,4.67,1.16457027293
 06/07  22:00:00,114.966078173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,145.658161177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,120.61183753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925777428,0.0,2.335,1.16425777428
 06/08  01:00:00,110.040034897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,110.331143568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,110.156875635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921079681,0.0,2.335,1.16421079681
 06/08  04:00:00,117.639004213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,116.860691136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,156.376541944,27.7417423161,0.462213548402,0.0,13.9747600329,18.6919646116,49.5555878704,43.7213858312,4.67,1.16420203923
 06/08  07:00:00,173.616650013,27.7417423161,0.408146295222,0.0,13.9747600329,18.6919646116,81.0505587748,76.3605587748,4.67,0.02
 06/08  08:00:00,248.95401008,27.7417423161,1.26098338681,0.0,34.9369000822,32.3179380704,73.097941675,63.7609613448,8.1725,1.16448033024
 06/08  09:00:00,278.303757883,27.7417423161,2.79015609882,0.0,62.886420148,41.4019203762,54.6057135296,44.0782135296,10.5075,0.02
 06/08  10:00:00,272.557062209,27.7417423161,3.05412059712,0.0,62.886420148,41.4019203762,50.144120372,38.4717872839,10.5075,1.16483308807
 06/08  11:00:00,296.66599139,27.7417423161,3.4369142303,0.0,62.886420148,41.4019203762,39.5126731451,27.8401668065,10.5075,1.16500633859
 06/08  12:00:00,283.31120568,27.7417423161,3.62484499819,0.0,62.886420148,41.4019203762,35.4403914474,23.7677343982,10.5075,1.16515704915
 06/08  13:00:00,282.326193807,27.7417423161,3.71770679395,0.0,62.886420148,41.4019203762,33.5758014921,21.9030548865,10.5075,1.16524660559
 06/08  14:00:00,277.922882312,27.7417423161,3.89174104387,0.0,62.886420148,41.4019203762,28.8597925368,17.1873995177,10.5075,1.1648930191
 06/08  15:00:00,275.897221704,27.7417423161,4.21549711841,0.0,62.886420148,41.4019203762,20.1408645098,8.46840851981,10.5075,1.16495599003
 06/08  16:00:00,278.298637056,27.7417423161,4.49977291025,0.0,62.886420148,41.4019203762,16.3107302152,4.63836742101,10.5075,1.16486279414
 06/08  17:00:00,280.059169333,27.7417423161,4.71646109535,0.0,62.886420148,41.4019203762,15.0590916677,3.38660120212,10.5075,1.16499046554
 06/08  18:00:00,275.920016745,27.7417423161,4.12564654053,0.0,41.9242800987,36.8599292233,19.1310146119,8.62623521215,9.34,1.16477939976
 06/08  19:00:00,269.168490685,27.7417423161,4.47633714245,0.0,41.9242800987,36.8599292233,14.0875216916,4.72752169155,9.34,0.02
 06/08  20:00:00,253.491848018,27.7417423161,4.03690273384,0.0,34.9369000822,32.3179380704,14.6109491023,5.27370974712,8.1725,1.16473935517
 06/08  21:00:00,188.105415004,27.7417423161,2.62926992803,0.0,13.9747600329,18.6919646116,5.83454146467,0.0,4.67,1.16454146467
 06/08  22:00:00,127.928976716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,157.530716787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,136.773358112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922872929,0.0,2.335,1.16422872929
 06/09  01:00:00,126.252177827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,125.25135274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,124.658815378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924609036,0.0,2.335,1.16424609036
 06/09  04:00:00,149.692015195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,148.359251364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,187.010600814,27.7417423161,0.729010646484,0.0,13.9747600329,18.6919646116,25.1881525598,20.4981525598,4.67,0.02
 06/09  07:00:00,195.419562674,27.7417423161,0.652939921935,0.0,13.9747600329,18.6919646116,60.7321753411,54.8977416534,4.67,1.16443368773
 06/09  08:00:00,258.277652163,27.7417423161,1.80261608758,0.0,34.9369000822,32.3179380704,47.4088649051,39.2163649051,8.1725,0.02
 06/09  09:00:00,287.168978855,27.7417423161,3.52915703521,0.0,62.886420148,41.4019203762,27.8287128859,16.1564763039,10.5075,1.16473658202
 06/09  10:00:00,281.687690492,27.7417423161,4.11542328112,0.0,62.886420148,41.4019203762,14.4973956803,2.82509869227,10.5075,1.16479698807
 06/09  11:00:00,306.904442324,27.7417423161,5.24813098783,0.0,62.886420148,41.4019203762,11.6727071974,0.0,10.5075,1.16520719742
 06/09  12:00:00,299.487019161,27.7417423161,6.84244378317,0.0,62.886420148,41.4019203762,11.6726152434,0.0,10.5075,1.16511524343
 06/09  13:00:00,303.197913668,27.7417423161,8.51693718523,0.0,62.886420148,41.4019203762,11.6727022318,0.0,10.5075,1.16520223177
 06/09  14:00:00,300.176276987,27.7417423161,9.96011925491,0.0,62.886420148,41.4019203762,11.6725642174,0.0,10.5075,1.16506421735
 06/09  15:00:00,300.215774257,27.7417423161,11.6152213929,0.0,62.886420148,41.4019203762,11.6724078116,0.0,10.5075,1.16490781161
 06/09  16:00:00,303.318922463,27.7417423161,12.6927481064,0.0,62.886420148,41.4019203762,11.6725164185,0.0,10.5075,1.16501641846
 06/09  17:00:00,303.561938757,27.7417423161,13.0453378327,0.0,62.886420148,41.4019203762,11.6724376374,0.0,10.5075,1.16493763739
 06/09  18:00:00,297.454102809,27.7417423161,11.921689965,0.0,41.9242800987,36.8599292233,10.5049156762,0.0,9.34,1.16491567623
 06/09  19:00:00,278.020795335,27.7417423161,11.0100937681,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,255.203902692,27.7417423161,8.80861236396,0.0,34.9369000822,32.3179380704,10.0627218355,0.725538843058,8.1725,1.16468299246
 06/09  21:00:00,186.028843247,27.7417423161,5.51245373714,0.0,13.9747600329,18.6919646116,5.83448365609,0.0,4.67,1.16448365609
 06/09  22:00:00,126.600367502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,155.522057641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,134.311494252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923583157,0.0,2.335,1.16423583157
 06/10  01:00:00,120.603201227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,118.726748074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,116.954800144,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552063598,0.0,1.75125,1.16427063598
 06/10  04:00:00,123.050087618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,121.294447845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,148.242160494,27.7417423161,0.420669650775,0.0,6.98738001645,14.1499734587,26.6132715834,21.9464655473,3.5025,1.16430603614
 06/10  07:00:00,167.039797477,27.7417423161,0.445388764709,0.0,6.98738001645,14.1499734587,55.4641764096,51.9416764096,3.5025,0.02
 06/10  08:00:00,231.337582651,27.7417423161,1.26647617684,0.0,20.9621400493,23.2339557645,37.104726127,30.1026521805,5.8375,1.16457394654
 06/10  09:00:00,262.228750335,27.7417423161,4.01045078996,0.0,41.9242800987,36.8599292233,10.7973939206,1.43739392057,9.34,0.02
 06/10  10:00:00,294.488681847,27.7417423161,7.71381040935,0.0,62.886420148,41.4019203762,11.6723015326,0.0,10.5075,1.16480153258
 06/10  11:00:00,322.846448569,27.7417423161,10.9046301145,0.0,62.886420148,41.4019203762,11.6725876408,0.0,10.5075,1.16508764082
 06/10  12:00:00,318.348153005,27.7417423161,12.5082688351,0.0,62.886420148,41.4019203762,11.6726934486,0.0,10.5075,1.16519344862
 06/10  13:00:00,319.742015314,27.7417423161,12.7392115463,0.0,62.886420148,41.4019203762,11.6725315994,0.0,10.5075,1.1650315994
 06/10  14:00:00,311.119660593,27.7417423161,13.1027736109,0.0,62.886420148,41.4019203762,11.6724146439,0.0,10.5075,1.16491464387
 06/10  15:00:00,308.167076734,27.7417423161,13.9999627664,0.0,62.886420148,41.4019203762,11.6725411125,0.0,10.5075,1.16504111254
 06/10  16:00:00,311.982503174,27.7417423161,15.5956475186,0.0,62.886420148,41.4019203762,11.6724411333,0.0,10.5075,1.16494113328
 06/10  17:00:00,322.613868281,27.7417423161,21.1585838947,0.0,62.886420148,41.4019203762,11.6723281377,0.0,10.5075,1.16482813766
 06/10  18:00:00,298.165207611,27.7417423161,15.8310607615,0.0,34.9369000822,32.3179380704,9.33737742729,0.0,8.1725,1.16487742729
 06/10  19:00:00,253.97381389,27.7417423161,10.8600424204,0.0,20.9621400493,23.2339557645,8.13664636287,1.13442572815,5.8375,1.16472063472
 06/10  20:00:00,236.299636064,27.7417423161,7.47071406316,0.0,20.9621400493,23.2339557645,7.71677898604,1.85927898604,5.8375,0.02
 06/10  21:00:00,177.201033153,27.7417423161,4.0695701889,0.0,6.98738001645,14.1499734587,4.66706001825,0.0,3.5025,1.16456001825
 06/10  22:00:00,127.156494065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,155.750173187,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558529688,0.0,1.75125,1.16433529688
 06/10  24:00:00,135.290118627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,124.862264686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,124.463652613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554862214,0.0,1.75125,1.16429862214
 06/11  03:00:00,124.599073034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,133.191264262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,133.303065109,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554733399,0.0,1.75125,1.16429733399
 06/11  06:00:00,161.674449847,27.7417423161,1.90527747854,0.0,6.98738001645,14.1499734587,4.3927532563,0.870253256297,3.5025,0.02
 06/11  07:00:00,182.291319662,27.7417423161,1.36532842362,0.0,6.98738001645,14.1499734587,12.0449818502,8.5224818502,3.5025,0.02
 06/11  08:00:00,214.9610675,27.7417423161,1.4713378024,0.0,6.98738001645,14.1499734587,13.192564394,8.52568743501,3.5025,1.16437695897
 06/11  09:00:00,194.266095157,27.7417423161,1.39737990707,0.0,6.98738001645,14.1499734587,15.0320837256,11.5095837256,3.5025,0.02
 06/11  10:00:00,228.624577438,27.7417423161,3.82109392344,0.0,27.9495200658,27.7759469175,9.19269290191,1.02306338229,7.005,1.16462951962
 06/11  11:00:00,249.338360979,27.7417423161,4.15820172355,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  12:00:00,276.040370098,27.7417423161,8.45110199344,0.0,41.9242800987,36.8599292233,10.5048306122,0.0,9.34,1.16483061217
