Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  13:00:00,281.789731925,27.7417423161,10.5198109656,0.0,41.9242800987,36.8599292233,10.5046755321,0.0,9.34,1.16467553206
 06/11  14:00:00,277.687402284,27.7417423161,11.6173607995,0.0,41.9242800987,36.8599292233,10.5047219252,0.0,9.34,1.16472192519
 06/11  15:00:00,276.363441637,27.7417423161,13.2042829568,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  16:00:00,281.868283103,27.7417423161,16.1176839715,0.0,41.9242800987,36.8599292233,10.5046871536,0.0,9.34,1.1646871536
 06/11  17:00:00,257.131177832,27.7417423161,18.550067882,0.0,27.9495200658,27.7759469175,8.16973542167,0.0,7.005,1.16473542167
 06/11  18:00:00,255.151196466,27.7417423161,14.7599954355,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,240.023617186,27.7417423161,11.6609680833,0.0,13.9747600329,18.6919646116,5.83455417887,0.0,4.67,1.16455417887
 06/11  20:00:00,227.018957382,27.7417423161,9.48381265826,0.0,13.9747600329,18.6919646116,5.83445242452,0.0,4.67,1.16445242452
 06/11  21:00:00,206.041659502,27.7417423161,11.9335467825,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,131.398575681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,159.083006473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553525506,0.0,1.75125,1.16428525506
 06/11  24:00:00,139.030199351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,129.094305648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,126.389941938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926700699,0.0,2.335,1.16426700699
 06/12  03:00:00,124.251572934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,131.295750762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,129.047716433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,168.411113499,27.7417423161,1.15987465603,0.0,13.9747600329,18.6919646116,11.7177580622,5.88351676207,4.67,1.16424130014
 06/12  07:00:00,190.294038574,27.7417423161,1.33069831229,0.0,13.9747600329,18.6919646116,26.3623336911,21.6723336911,4.67,0.02
 06/12  08:00:00,271.79433717,27.7417423161,4.65316574735,0.0,34.9369000822,32.3179380704,10.0912319249,0.754218600427,8.1725,1.16451332445
 06/12  09:00:00,306.305598613,27.7417423161,8.3790491788,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,302.74560966,27.7417423161,9.55021070839,0.0,62.886420148,41.4019203762,11.6722949127,0.0,10.5075,1.16479491271
 06/12  11:00:00,324.617373281,27.7417423161,11.8422044433,0.0,62.886420148,41.4019203762,11.6726426001,0.0,10.5075,1.16514260015
 06/12  12:00:00,319.373053176,27.7417423161,13.4624205454,0.0,62.886420148,41.4019203762,11.672782392,0.0,10.5075,1.165282392
 06/12  13:00:00,322.975483615,27.7417423161,15.6884451634,0.0,62.886420148,41.4019203762,11.6726105677,0.0,10.5075,1.16511056765
 06/12  14:00:00,317.491036733,27.7417423161,19.4425688156,0.0,62.886420148,41.4019203762,11.672503315,0.0,10.5075,1.16500331501
 06/12  15:00:00,316.5447494,27.7417423161,23.448268829,0.0,62.886420148,41.4019203762,11.672358156,0.0,10.5075,1.16485815597
 06/12  16:00:00,316.503272549,27.7417423161,24.3179617039,0.0,62.886420148,41.4019203762,11.672456184,0.0,10.5075,1.16495618401
 06/12  17:00:00,315.345737797,27.7417423161,23.87156616,0.0,62.886420148,41.4019203762,11.6723682945,0.0,10.5075,1.16486829448
 06/12  18:00:00,306.716140395,27.7417423161,20.5589374769,0.0,41.9242800987,36.8599292233,10.5048565886,0.0,9.34,1.16485658865
 06/12  19:00:00,294.947798516,27.7417423161,16.8381797491,0.0,41.9242800987,36.8599292233,10.504663758,0.0,9.34,1.16466375797
 06/12  20:00:00,269.037112167,27.7417423161,12.5094864897,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,199.046982993,27.7417423161,9.68195190612,0.0,13.9747600329,18.6919646116,5.83447903056,0.0,4.67,1.16447903056
 06/12  22:00:00,130.268567656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,157.972437346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928546641,0.0,2.335,1.16428546641
 06/12  24:00:00,136.576511155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,123.595533028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,121.549384804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,120.989831291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924232406,0.0,2.335,1.16424232406
 06/13  04:00:00,145.58217887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,142.735885743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,182.767668932,27.7417423161,0.991060605203,0.0,13.9747600329,18.6919646116,22.4754780686,16.6412474508,4.67,1.16423061778
 06/13  07:00:00,196.177656309,27.7417423161,1.11032757499,0.0,13.9747600329,18.6919646116,36.2523112848,31.5623112848,4.67,0.02
 06/13  08:00:00,265.946226297,27.7417423161,3.59801696301,0.0,34.9369000822,32.3179380704,15.1421450291,5.80514814678,8.1725,1.16449688228
 06/13  09:00:00,302.34354801,27.7417423161,7.46922593237,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,300.734248132,27.7417423161,9.61279889273,0.0,62.886420148,41.4019203762,11.6723345084,0.0,10.5075,1.16483450845
 06/13  11:00:00,325.15898641,27.7417423161,12.2072458028,0.0,62.886420148,41.4019203762,11.6724939081,0.0,10.5075,1.16499390806
 06/13  12:00:00,319.657288037,27.7417423161,13.9606812834,0.0,62.886420148,41.4019203762,11.6726310906,0.0,10.5075,1.16513109056
 06/13  13:00:00,328.085217372,27.7417423161,18.5161480316,0.0,62.886420148,41.4019203762,11.6727080287,0.0,10.5075,1.16520802867
 06/13  14:00:00,328.922573285,27.7417423161,25.3219952528,0.0,62.886420148,41.4019203762,11.6725627779,0.0,10.5075,1.1650627779
 06/13  15:00:00,329.973255412,27.7417423161,30.0673935744,0.0,62.886420148,41.4019203762,11.672399428,0.0,10.5075,1.164899428
 06/13  16:00:00,332.368963473,27.7417423161,32.024281071,0.0,62.886420148,41.4019203762,11.6724983909,0.0,10.5075,1.16499839094
 06/13  17:00:00,329.898052499,27.7417423161,30.1516814411,0.0,62.886420148,41.4019203762,11.6724117343,0.0,10.5075,1.16491173428
 06/13  18:00:00,313.909602911,27.7417423161,22.27289057,0.0,41.9242800987,36.8599292233,10.5048817501,0.0,9.34,1.1648817501
 06/13  19:00:00,290.191038691,27.7417423161,16.6747068468,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,268.537062372,27.7417423161,13.7136436218,0.0,34.9369000822,32.3179380704,9.33714370312,0.0,8.1725,1.16464370312
 06/13  21:00:00,198.398535205,27.7417423161,12.2947696093,0.0,13.9747600329,18.6919646116,5.83456635172,0.0,4.67,1.16456635172
 06/13  22:00:00,130.588648879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,159.240846509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,139.160855773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925482618,0.0,2.335,1.16425482618
 06/14  01:00:00,127.795777481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,126.810866699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,126.32102726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920382726,0.0,2.335,1.16420382726
 06/14  04:00:00,134.832524937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  05:00:00,133.459387102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,173.775634256,27.7417423161,2.94849680443,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,190.341495073,27.7417423161,1.80649532092,0.0,13.9747600329,18.6919646116,20.0885698653,14.2541479431,4.67,1.16442192224
 06/14  08:00:00,264.662430697,27.7417423161,3.73410825268,0.0,34.9369000822,32.3179380704,12.9937792709,4.80127927093,8.1725,0.02
 06/14  09:00:00,295.512021303,27.7417423161,6.6131076004,0.0,62.886420148,41.4019203762,11.6721118404,0.0,10.5075,1.16461184041
 06/14  10:00:00,288.225756974,27.7417423161,7.23581179618,0.0,62.886420148,41.4019203762,11.672346505,0.0,10.5075,1.164846505
 06/14  11:00:00,306.781788965,27.7417423161,7.12112408646,0.0,62.886420148,41.4019203762,11.6725550206,0.0,10.5075,1.16505502065
 06/14  12:00:00,297.950391723,27.7417423161,7.62875915565,0.0,62.886420148,41.4019203762,11.6727058564,0.0,10.5075,1.16520585642
 06/14  13:00:00,306.936470152,27.7417423161,10.5088755357,0.0,62.886420148,41.4019203762,11.6725274814,0.0,10.5075,1.16502748143
 06/14  14:00:00,307.845409675,27.7417423161,12.6139691109,0.0,62.886420148,41.4019203762,11.6723801056,0.0,10.5075,1.16488010563
 06/14  15:00:00,303.320747889,27.7417423161,12.8240839021,0.0,62.886420148,41.4019203762,11.6724132621,0.0,10.5075,1.1649132621
 06/14  16:00:00,305.547733321,27.7417423161,13.7459585676,0.0,62.886420148,41.4019203762,11.6723118581,0.0,10.5075,1.16481185813
 06/14  17:00:00,302.590070747,27.7417423161,12.8646225057,0.0,62.886420148,41.4019203762,11.6724279664,0.0,10.5075,1.16492796642
 06/14  18:00:00,292.767158345,27.7417423161,10.6401199772,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,277.493532268,27.7417423161,8.83613817577,0.0,41.9242800987,36.8599292233,11.7134852631,1.20874632183,9.34,1.16473894123
 06/14  20:00:00,254.768252382,27.7417423161,6.73534825582,0.0,34.9369000822,32.3179380704,9.82883725137,0.491566624713,8.1725,1.16477062666
 06/14  21:00:00,188.08713337,27.7417423161,4.35670639234,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,125.531207245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941746427,0.0,2.335,1.16441746427
 06/14  23:00:00,155.610745088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  24:00:00,132.835469238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,121.181883916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927658102,0.0,2.335,1.16427658102
 06/15  02:00:00,119.359782856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  03:00:00,117.956720968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,124.509859682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920394525,0.0,2.335,1.16420394525
 06/15  05:00:00,123.862350721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,164.227131168,27.7417423161,0.970824898794,0.0,13.9747600329,18.6919646116,20.2003193376,15.5103193376,4.67,0.02
 06/15  07:00:00,182.875879185,27.7417423161,0.86580303555,0.0,13.9747600329,18.6919646116,50.1772272411,44.3427990717,4.67,1.16442816943
 06/15  08:00:00,259.314193629,27.7417423161,2.5472462934,0.0,34.9369000822,32.3179380704,35.1615177535,26.9690177535,8.1725,0.02
 06/15  09:00:00,290.323246833,27.7417423161,4.40993877077,0.0,62.886420148,41.4019203762,17.151068598,5.47884229048,10.5075,1.16472630754
 06/15  10:00:00,288.015894442,27.7417423161,5.60612573655,0.0,62.886420148,41.4019203762,11.6723316676,0.0,10.5075,1.16483166765
 06/15  11:00:00,311.626860905,27.7417423161,7.18445474884,0.0,62.886420148,41.4019203762,11.6725889642,0.0,10.5075,1.16508896421
 06/15  12:00:00,302.541704996,27.7417423161,7.91834724576,0.0,62.886420148,41.4019203762,11.6727533267,0.0,10.5075,1.16525332668
 06/15  13:00:00,303.234441732,27.7417423161,8.8413345087,0.0,62.886420148,41.4019203762,11.6725697323,0.0,10.5075,1.16506973232
 06/15  14:00:00,294.60652854,27.7417423161,9.14722250415,0.0,62.886420148,41.4019203762,11.6723852473,0.0,10.5075,1.16488524728
 06/15  15:00:00,288.858076939,27.7417423161,8.86527433818,0.0,62.886420148,41.4019203762,11.6724000041,0.0,10.5075,1.1649000041
 06/15  16:00:00,293.75083941,27.7417423161,9.76854226278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,295.036622921,27.7417423161,9.82425735264,0.0,62.886420148,41.4019203762,11.6725182796,0.0,10.5075,1.16501827964
 06/15  18:00:00,285.352944113,27.7417423161,7.62791316392,0.0,41.9242800987,36.8599292233,10.5048289251,0.0,9.34,1.16482892505
 06/15  19:00:00,271.395111289,27.7417423161,6.43865791256,0.0,41.9242800987,36.8599292233,10.5046838112,0.0,9.34,1.16468381119
 06/15  20:00:00,248.867459855,27.7417423161,4.95257927842,0.0,34.9369000822,32.3179380704,9.33721041282,0.0,8.1725,1.16471041282
 06/15  21:00:00,182.89963202,27.7417423161,2.56028931319,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,121.43166592,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938517365,0.0,2.335,1.16438517365
 06/15  23:00:00,150.061462231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,125.670143513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,114.150241697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,112.198273006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926035224,0.0,2.335,1.16426035224
 06/16  03:00:00,110.715376032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,132.387556295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,130.679415186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924223881,0.0,2.335,1.16424223881
 06/16  06:00:00,170.9531036,27.7417423161,0.0992994379432,0.0,13.9747600329,18.6919646116,73.3963836543,68.7063836543,4.67,0.02
 06/16  07:00:00,184.063335022,27.7417423161,0.329144721884,0.0,13.9747600329,18.6919646116,83.3901743811,78.7001743811,4.67,0.02
 06/16  08:00:00,253.707015346,27.7417423161,1.65281700162,0.0,34.9369000822,32.3179380704,56.3271220279,46.9900484098,8.1725,1.16457361808
 06/16  09:00:00,290.736742694,27.7417423161,4.06977948546,0.0,62.886420148,41.4019203762,18.4011342118,6.7289767696,10.5075,1.1646574422
 06/16  10:00:00,291.793593125,27.7417423161,6.22431466903,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  11:00:00,317.694679425,27.7417423161,8.81213552367,0.0,62.886420148,41.4019203762,11.6725694746,0.0,10.5075,1.16506947461
 06/16  12:00:00,308.668689734,27.7417423161,10.1044729553,0.0,62.886420148,41.4019203762,11.6726828438,0.0,10.5075,1.16518284383
 06/16  13:00:00,310.381250036,27.7417423161,11.6950297086,0.0,62.886420148,41.4019203762,12.8178402727,0.0,10.5075,2.31034027267
 06/16  14:00:00,304.006614835,27.7417423161,13.4768936137,0.0,62.886420148,41.4019203762,11.672363205,0.0,10.5075,1.16486320498
 06/16  15:00:00,301.67576168,27.7417423161,16.2523561746,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  16:00:00,304.914326112,27.7417423161,18.9310105387,0.0,62.886420148,41.4019203762,11.6723772594,0.0,10.5075,1.16487725937
 06/16  17:00:00,306.467960443,27.7417423161,20.0595613042,0.0,62.886420148,41.4019203762,11.6724821977,0.0,10.5075,1.16498219772
 06/16  18:00:00,300.297891598,27.7417423161,17.4052181882,0.0,41.9242800987,36.8599292233,10.5047749906,0.0,9.34,1.16477499062
 06/16  19:00:00,278.722486018,27.7417423161,13.495624364,0.0,41.9242800987,36.8599292233,10.5047641441,0.0,9.34,1.16476414413
 06/16  20:00:00,255.156549861,27.7417423161,10.2886437042,0.0,34.9369000822,32.3179380704,8.98003944118,0.787539441183,8.1725,0.02
 06/16  21:00:00,189.890859201,27.7417423161,7.65100971238,0.0,13.9747600329,18.6919646116,5.83457445371,0.0,4.67,1.16457445371
 06/16  22:00:00,129.12577612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,158.399806102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930036947,0.0,2.335,1.16430036947
 06/16  24:00:00,136.917409081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,121.839672449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,121.183364093,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553687946,0.0,1.75125,1.16428687946
 06/17  03:00:00,120.836308347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,128.795804922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,127.792027884,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552016616,0.0,1.75125,1.16427016616
 06/17  06:00:00,156.845355129,27.7417423161,2.15634223082,0.0,6.98738001645,14.1499734587,4.25934945386,0.736849453862,3.5025,0.02
 06/17  07:00:00,178.805955349,27.7417423161,1.79047796568,0.0,6.98738001645,14.1499734587,4.58075312513,1.05825312513,3.5025,0.02
 06/17  08:00:00,246.591342192,27.7417423161,4.65471080369,0.0,20.9621400493,23.2339557645,7.00200082287,0.0,5.8375,1.16450082287
 06/17  09:00:00,282.621169292,27.7417423161,10.251187014,0.0,41.9242800987,36.8599292233,10.5045680554,0.0,9.34,1.16456805538
 06/17  10:00:00,315.470202036,27.7417423161,14.8746572761,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,342.777805668,27.7417423161,21.9151612764,0.0,62.886420148,41.4019203762,11.672508851,0.0,10.5075,1.16500885104
 06/17  12:00:00,345.873199326,27.7417423161,29.270240457,0.0,62.886420148,41.4019203762,11.672581238,0.0,10.5075,1.16508123803
 06/17  13:00:00,354.931432511,27.7417423161,34.2239882843,0.0,62.886420148,41.4019203762,11.6726480534,0.0,10.5075,1.16514805343
 06/17  14:00:00,344.88351091,27.7417423161,34.4502593264,0.0,62.886420148,41.4019203762,11.672518682,0.0,10.5075,1.16501868201
 06/17  15:00:00,340.707312199,27.7417423161,37.0218432798,0.0,62.886420148,41.4019203762,11.6724217642,0.0,10.5075,1.16492176418
 06/17  16:00:00,346.999116011,27.7417423161,41.8462092392,0.0,62.886420148,41.4019203762,11.6721664062,0.0,10.5075,1.16466640618
 06/17  17:00:00,340.140930547,27.7417423161,36.9486851228,0.0,62.886420148,41.4019203762,11.6723893432,0.0,10.5075,1.16488934324
 06/17  18:00:00,305.922538321,27.7417423161,24.5626917839,0.0,34.9369000822,32.3179380704,9.33742347094,0.0,8.1725,1.16492347094
 06/17  19:00:00,262.767444395,27.7417423161,16.8139125719,0.0,20.9621400493,23.2339557645,7.00225583717,0.0,5.8375,1.16475583717
 06/17  20:00:00,249.128748225,27.7417423161,14.8235074382,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,205.23299519,27.7417423161,21.5762417755,0.0,6.98738001645,14.1499734587,4.6669636742,0.0,3.5025,1.1644636742
 06/17  22:00:00,135.879495895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,163.35064447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560603137,0.0,1.75125,1.16435603137
 06/17  24:00:00,145.846531743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,134.336684523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,133.95941764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556361628,0.0,1.75125,1.16431361628
 06/18  03:00:00,134.254498614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,143.201594517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,142.489456559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548599289,0.0,1.75125,1.16423599289
 06/18  06:00:00,179.764973044,27.7417423161,12.0758028642,0.0,6.98738001645,14.1499734587,3.91261726031,0.390117260309,3.5025,0.02
 06/18  07:00:00,199.820128884,27.7417423161,8.32815558987,0.0,6.98738001645,14.1499734587,5.12750596201,1.60500596201,3.5025,0.02
 06/18  08:00:00,233.826613307,27.7417423161,8.31408537785,0.0,6.98738001645,14.1499734587,4.66687764651,0.0,3.5025,1.16437764651
 06/18  09:00:00,218.171922762,27.7417423161,9.01591493524,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  10:00:00,254.440281401,27.7417423161,14.0526394654,0.0,27.9495200658,27.7759469175,8.16961416168,0.0,7.005,1.16461416168
 06/18  11:00:00,274.084115592,27.7417423161,15.1247552255,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  12:00:00,290.612936391,27.7417423161,14.7690883001,0.0,41.9242800987,36.8599292233,11.3376245172,0.832911156693,9.34,1.16471336054
 06/18  13:00:00,291.933179378,27.7417423161,14.1017630366,0.0,41.9242800987,36.8599292233,11.071282401,0.566482444344,9.34,1.16479995668
 06/18  14:00:00,286.826865482,27.7417423161,16.0879876875,0.0,41.9242800987,36.8599292233,10.5046646437,0.0,9.34,1.16466464369
 06/18  15:00:00,277.473738567,27.7417423161,17.4212469421,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,269.201641088,27.7417423161,16.9285855813,0.0,41.9242800987,36.8599292233,10.5047874877,0.0,9.34,1.16478748765
 06/18  17:00:00,231.93089639,27.7417423161,14.263009261,0.0,27.9495200658,27.7759469175,8.16965082849,0.0,7.005,1.16465082849
 06/18  18:00:00,232.36269615,27.7417423161,11.8855253404,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,215.676637797,27.7417423161,10.2898959165,0.0,13.9747600329,18.6919646116,5.83459942342,0.0,4.67,1.16459942342
 06/18  20:00:00,199.897560391,27.7417423161,7.67301635191,0.0,13.9747600329,18.6919646116,5.43543008345,0.745430083449,4.67,0.02
 06/18  21:00:00,182.538671451,27.7417423161,6.26656004737,0.0,13.9747600329,18.6919646116,5.83443343192,0.0,4.67,1.16443343192
 06/18  22:00:00,114.715196893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,145.04212191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549895255,0.0,1.75125,1.16424895255
 06/18  24:00:00,121.879538435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,113.142920498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,111.546372013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,110.40281011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920516656,0.0,2.335,1.16420516656
 06/19  04:00:00,117.30908815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,115.237726446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,154.123875237,27.7417423161,0.404187021594,0.0,13.9747600329,18.6919646116,52.5727065826,46.7384519161,4.67,1.16425466655
 06/19  07:00:00,175.657588402,27.7417423161,0.623214194846,0.0,13.9747600329,18.6919646116,63.3096101855,58.6196101855,4.67,0.02
 06/19  08:00:00,259.775891629,27.7417423161,2.73949645104,0.0,34.9369000822,32.3179380704,27.1148368617,17.777829686,8.1725,1.16450717574
 06/19  09:00:00,303.183055909,27.7417423161,7.45475427602,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,300.72957569,27.7417423161,10.3042060025,0.0,62.886420148,41.4019203762,11.6723277822,0.0,10.5075,1.16482778218
 06/19  11:00:00,325.771037166,27.7417423161,13.4862685456,0.0,62.886420148,41.4019203762,11.6724715994,0.0,10.5075,1.16497159938
 06/19  12:00:00,327.237580157,27.7417423161,19.5295789816,0.0,62.886420148,41.4019203762,11.6725935306,0.0,10.5075,1.16509353062
 06/19  13:00:00,339.377731723,27.7417423161,26.7154661341,0.0,62.886420148,41.4019203762,11.6726562601,0.0,10.5075,1.16515626005
 06/19  14:00:00,336.936360669,27.7417423161,32.8807121648,0.0,62.886420148,41.4019203762,11.6725008152,0.0,10.5075,1.16500081518
 06/19  15:00:00,336.221933836,27.7417423161,38.242442214,0.0,62.886420148,41.4019203762,11.6723276709,0.0,10.5075,1.16482767089
 06/19  16:00:00,338.957481829,27.7417423161,40.6722710006,0.0,62.886420148,41.4019203762,11.6724129814,0.0,10.5075,1.1649129814
 06/19  17:00:00,336.973821296,27.7417423161,39.0781884964,0.0,62.886420148,41.4019203762,11.6723152972,0.0,10.5075,1.16481529723
 06/19  18:00:00,332.907060643,27.7417423161,36.1423199091,0.0,41.9242800987,36.8599292233,10.5047738611,0.0,9.34,1.16477386112
 06/19  19:00:00,322.546357473,27.7417423161,32.0054680001,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,290.75157952,27.7417423161,23.8505039607,0.0,34.9369000822,32.3179380704,9.33718599839,0.0,8.1725,1.16468599839
 06/19  21:00:00,224.954957455,27.7417423161,27.6386361378,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,137.85177844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940777137,0.0,2.335,1.16440777137
 06/19  23:00:00,164.307085562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,146.414346824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,134.714468572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927667736,0.0,2.335,1.16427667736
 06/20  02:00:00,131.961154141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,131.573330522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,160.100600205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920469262,0.0,2.335,1.16420469262
 06/20  05:00:00,160.646191565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,208.614659559,27.7417423161,8.7797589532,0.0,13.9747600329,18.6919646116,5.02746287517,0.337462875173,4.67,0.02
 06/20  07:00:00,222.985550716,27.7417423161,7.14059179385,0.0,13.9747600329,18.6919646116,6.99328728916,1.15890080138,4.67,1.16438648778
 06/20  08:00:00,291.708369206,27.7417423161,12.2546336442,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  09:00:00,331.006578736,27.7417423161,18.0009562728,0.0,62.886420148,41.4019203762,11.6721177563,0.0,10.5075,1.16461775634
 06/20  10:00:00,339.154530264,27.7417423161,25.7302318261,0.0,62.886420148,41.4019203762,11.672366031,0.0,10.5075,1.16486603102
 06/20  11:00:00,359.56077861,27.7417423161,35.8032642493,0.0,62.886420148,41.4019203762,11.6726089561,0.0,10.5075,1.16510895612
 06/20  12:00:00,360.042776194,27.7417423161,39.5037197653,0.0,62.886420148,41.4019203762,11.6727603145,0.0,10.5075,1.16526031449
 06/20  13:00:00,357.880470438,27.7417423161,37.5217740431,0.0,62.886420148,41.4019203762,11.672568151,0.0,10.5075,1.16506815095
 06/20  14:00:00,350.138732554,27.7417423161,37.3377633851,0.0,62.886420148,41.4019203762,11.6723759584,0.0,10.5075,1.16487595837
 06/20  15:00:00,346.582709686,27.7417423161,40.2626667062,0.0,62.886420148,41.4019203762,11.672380685,0.0,10.5075,1.164880685
 06/20  16:00:00,352.686641819,27.7417423161,45.6491448434,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,357.873647022,27.7417423161,49.3486018306,0.0,62.886420148,41.4019203762,11.6724874417,0.0,10.5075,1.16498744169
 06/20  18:00:00,346.978904641,27.7417423161,44.4820459094,0.0,41.9242800987,36.8599292233,10.5047903954,0.0,9.34,1.16479039542
 06/20  19:00:00,304.953321647,27.7417423161,25.2986124136,0.0,41.9242800987,36.8599292233,10.5046375569,0.0,9.34,1.16463755685
 06/20  20:00:00,264.014364689,27.7417423161,13.3085267056,0.0,34.9369000822,32.3179380704,10.2213198571,0.884165075137,8.1725,1.16465478192
 06/20  21:00:00,195.646509001,27.7417423161,10.984551502,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  22:00:00,131.774115903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932678815,0.0,2.335,1.16432678815
 06/20  23:00:00,159.28965304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,138.508860492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,126.904770797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,125.745023971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926823229,0.0,2.335,1.16426823229
 06/21  03:00:00,125.513840973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,133.080133616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,131.531359139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924435968,0.0,2.335,1.16424435968
 06/21  06:00:00,171.947833481,27.7417423161,2.50601445688,0.0,13.9747600329,18.6919646116,5.70849105681,1.01849105681,4.67,0.02
 06/21  07:00:00,190.201026671,27.7417423161,1.79551776431,0.0,13.9747600329,18.6919646116,22.944127099,18.254127099,4.67,0.02
 06/21  08:00:00,267.610529123,27.7417423161,4.29546104754,0.0,34.9369000822,32.3179380704,14.8820255874,5.54502434467,8.1725,1.16450124271
 06/21  09:00:00,299.738415827,27.7417423161,7.24664996156,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,292.331335929,27.7417423161,7.11122651717,0.0,62.886420148,41.4019203762,11.6723840228,0.0,10.5075,1.16488402276
 06/21  11:00:00,316.007910608,27.7417423161,9.06653065038,0.0,62.886420148,41.4019203762,11.6724716222,0.0,10.5075,1.16497162217
 06/21  12:00:00,314.171183924,27.7417423161,11.6952796963,0.0,62.886420148,41.4019203762,11.6725729799,0.0,10.5075,1.16507297992
 06/21  13:00:00,320.244319065,27.7417423161,13.4136755768,0.0,62.886420148,41.4019203762,11.6726344132,0.0,10.5075,1.16513441317
 06/21  14:00:00,314.951643395,27.7417423161,14.9042581106,0.0,62.886420148,41.4019203762,11.6725109846,0.0,10.5075,1.16501098457
 06/21  15:00:00,316.490088213,27.7417423161,19.497432897,0.0,62.886420148,41.4019203762,11.6723506955,0.0,10.5075,1.16485069547
 06/21  16:00:00,324.831992075,27.7417423161,25.4647607886,0.0,62.886420148,41.4019203762,11.6724284474,0.0,10.5075,1.16492844738
 06/21  17:00:00,328.522622695,27.7417423161,27.925505964,0.0,62.886420148,41.4019203762,11.6723240036,0.0,10.5075,1.16482400358
 06/21  18:00:00,320.201778251,27.7417423161,25.0280238415,0.0,41.9242800987,36.8599292233,10.5047948936,0.0,9.34,1.16479489359
 06/21  19:00:00,309.419482379,27.7417423161,21.6968410372,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  20:00:00,281.258025256,27.7417423161,16.3613470189,0.0,34.9369000822,32.3179380704,9.33723256341,0.0,8.1725,1.16473256341
 06/21  21:00:00,214.81851855,27.7417423161,19.2807175005,0.0,13.9747600329,18.6919646116,5.83451856144,0.0,4.67,1.16451856144
 06/21  22:00:00,136.305102818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,163.832858167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,145.673544115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920222694,0.0,2.335,1.16420222694
 06/22  01:00:00,131.139902884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,127.706171351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,127.726695405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921132663,0.0,2.335,1.16421132663
 06/22  04:00:00,135.842310366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,134.618375625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,173.889007607,27.7417423161,2.79955131976,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,192.011334814,27.7417423161,1.75037124213,0.0,13.9747600329,18.6919646116,20.2525456985,14.4180945947,4.67,1.16445110377
 06/22  08:00:00,268.545194267,27.7417423161,4.38865203589,0.0,34.9369000822,32.3179380704,12.2769455124,4.08444551242,8.1725,0.02
 06/22  09:00:00,304.700988518,27.7417423161,8.61176005106,0.0,62.886420148,41.4019203762,11.6722342904,0.0,10.5075,1.16473429038
 06/22  10:00:00,306.277378108,27.7417423161,10.959263673,0.0,62.886420148,41.4019203762,11.6723710292,0.0,10.5075,1.16487102919
 06/22  11:00:00,324.855493084,27.7417423161,12.3787682053,0.0,62.886420148,41.4019203762,11.672557976,0.0,10.5075,1.16505797601
 06/22  12:00:00,320.642785602,27.7417423161,14.0208016039,0.0,62.886420148,41.4019203762,11.6726886185,0.0,10.5075,1.16518861853
 06/22  13:00:00,330.001786706,27.7417423161,17.5059439456,0.0,62.886420148,41.4019203762,11.6727413857,0.0,10.5075,1.1652413857
 06/22  14:00:00,326.81332577,27.7417423161,21.8581164843,0.0,62.886420148,41.4019203762,11.6725460788,0.0,10.5075,1.16504607877
 06/22  15:00:00,327.189497186,27.7417423161,27.0625746959,0.0,62.886420148,41.4019203762,11.6723524479,0.0,10.5075,1.16485244787
 06/22  16:00:00,332.156155821,27.7417423161,31.0932784501,0.0,62.886420148,41.4019203762,11.6724345397,0.0,10.5075,1.1649345397
 06/22  17:00:00,332.581906922,27.7417423161,31.4570047485,0.0,62.886420148,41.4019203762,11.6723347019,0.0,10.5075,1.16483470194
 06/22  18:00:00,323.033387288,27.7417423161,27.8412613079,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,312.291246479,27.7417423161,24.6897901014,0.0,41.9242800987,36.8599292233,10.5046343139,0.0,9.34,1.16463431385
 06/22  20:00:00,280.669008797,27.7417423161,17.3423636603,0.0,34.9369000822,32.3179380704,9.33715109392,0.0,8.1725,1.16465109392
 06/22  21:00:00,215.213594656,27.7417423161,20.2443615687,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  22:00:00,135.443671992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938584181,0.0,2.335,1.16438584181
 06/22  23:00:00,162.207898885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,144.000638567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,133.506842651,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921614387,0.0,2.335,1.16421614387
 06/23  02:00:00,130.868233236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,128.962986375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,155.297814036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,155.526968066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920079629,0.0,2.335,1.16420079629
 06/23  06:00:00,197.409891659,27.7417423161,3.83445474056,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,207.663190042,27.7417423161,2.62704397969,0.0,13.9747600329,18.6919646116,9.46908989862,4.77908989862,4.67,0.02
 06/23  08:00:00,273.588857507,27.7417423161,5.8613012251,0.0,34.9369000822,32.3179380704,9.33702231085,0.0,8.1725,1.16452231085
 06/23  09:00:00,311.223392724,27.7417423161,10.7505709567,0.0,62.886420148,41.4019203762,11.6722170187,0.0,10.5075,1.16471701874
 06/23  10:00:00,311.887132195,27.7417423161,12.9631648778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,336.442862821,27.7417423161,17.9696773728,0.0,62.886420148,41.4019203762,11.672607096,0.0,10.5075,1.16510709599
 06/23  12:00:00,348.944678047,27.7417423161,30.6339533837,0.0,62.886420148,41.4019203762,12.8177342581,0.0,10.5075,2.31023425809
 06/23  13:00:00,363.422080913,27.7417423161,39.6994383183,0.0,62.886420148,41.4019203762,11.6725779567,0.0,10.5075,1.16507795668
 06/23  14:00:00,361.993282388,27.7417423161,44.5985382005,0.0,62.886420148,41.4019203762,11.672346727,0.0,10.5075,1.16484672702
 06/23  15:00:00,360.872861295,27.7417423161,50.3518392364,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,362.949357111,27.7417423161,52.4150051614,0.0,62.886420148,41.4019203762,11.6723471101,0.0,10.5075,1.16484711011
 06/23  17:00:00,358.059619457,27.7417423161,49.1629244859,0.0,62.886420148,41.4019203762,11.6724365798,0.0,10.5075,1.16493657978
 06/23  18:00:00,345.004845677,27.7417423161,43.0314730645,0.0,41.9242800987,36.8599292233,10.504903936,0.0,9.34,1.16490393604
 06/23  19:00:00,320.064289654,27.7417423161,35.6672326049,0.0,41.9242800987,36.8599292233,10.5046960329,0.0,9.34,1.16469603286
 06/23  20:00:00,289.771643957,27.7417423161,28.3422993077,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,226.422123319,27.7417423161,33.0167098386,0.0,13.9747600329,18.6919646116,5.83449767894,0.0,4.67,1.16449767894
 06/23  22:00:00,140.028099409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,167.744698448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929719291,0.0,2.335,1.16429719291
 06/23  24:00:00,149.860931673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,135.555557007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,133.415832571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552795743,0.0,1.75125,1.16427795743
 06/24  03:00:00,132.908512894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,142.085634914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,141.071147649,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,175.524558156,27.7417423161,9.77855518666,0.0,6.98738001645,14.1499734587,4.95653363568,0.289741357316,3.5025,1.16429227837
 06/24  07:00:00,194.109460209,27.7417423161,6.69544829538,0.0,6.98738001645,14.1499734587,5.12295401735,1.60045401735,3.5025,0.02
 06/24  08:00:00,259.208353591,27.7417423161,9.2439264574,0.0,20.9621400493,23.2339557645,7.00202437626,0.0,5.8375,1.16452437626
 06/24  09:00:00,292.696521357,27.7417423161,14.6383774076,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,327.768254637,27.7417423161,22.8227370637,0.0,62.886420148,41.4019203762,11.6723452344,0.0,10.5075,1.1648452344
 06/24  11:00:00,355.252595638,27.7417423161,32.1174458311,0.0,62.886420148,41.4019203762,11.6725924471,0.0,10.5075,1.16509244706
 06/24  12:00:00,356.295514401,27.7417423161,37.696619329,0.0,62.886420148,41.4019203762,11.6726647294,0.0,10.5075,1.16516472939
 06/24  13:00:00,367.20056055,27.7417423161,43.9144799748,0.0,62.886420148,41.4019203762,11.6727190674,0.0,10.5075,1.1652190674
 06/24  14:00:00,366.004180014,27.7417423161,49.190206992,0.0,62.886420148,41.4019203762,11.6723368977,0.0,10.5075,1.16483689774
 06/24  15:00:00,361.932811347,27.7417423161,52.3583846661,0.0,62.886420148,41.4019203762,11.6724310609,0.0,10.5075,1.16493106087
 06/24  16:00:00,363.661063296,27.7417423161,54.0870544477,0.0,62.886420148,41.4019203762,11.6723063098,0.0,10.5075,1.16480630978
 06/24  17:00:00,360.931866229,27.7417423161,52.0536807476,0.0,62.886420148,41.4019203762,11.6723656867,0.0,10.5075,1.1648656867
 06/24  18:00:00,329.266259967,27.7417423161,40.8963305994,0.0,34.9369000822,32.3179380704,9.33737960967,0.0,8.1725,1.16487960967
 06/24  19:00:00,285.056883318,27.7417423161,31.6915439146,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,265.271568316,27.7417423161,26.17433147,0.0,20.9621400493,23.2339557645,7.00205689685,0.0,5.8375,1.16455689685
 06/24  21:00:00,216.780813817,27.7417423161,30.7458552928,0.0,6.98738001645,14.1499734587,4.66695539471,0.0,3.5025,1.16445539471
 06/24  22:00:00,138.065947203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,165.957762928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,147.59234873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155863775,0.0,1.75125,1.1643363775
 06/25  01:00:00,132.73124263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,130.866630691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,131.246721283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550221976,0.0,1.75125,1.16425221976
 06/25  04:00:00,140.546831497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,140.295445965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,177.033118156,27.7417423161,11.2350898023,0.0,6.98738001645,14.1499734587,4.95245629446,0.285681009304,3.5025,1.16427528515
 06/25  07:00:00,197.715082959,27.7417423161,8.01953568672,0.0,6.98738001645,14.1499734587,5.00520257624,1.48270257624,3.5025,0.02
 06/25  08:00:00,229.714307001,27.7417423161,7.42170832046,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  09:00:00,215.044226758,27.7417423161,8.49874522531,0.0,6.98738001645,14.1499734587,4.6669113407,0.0,3.5025,1.1644113407
 06/25  10:00:00,253.813660825,27.7417423161,14.3298827568,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  11:00:00,278.822259302,27.7417423161,18.3073588672,0.0,27.9495200658,27.7759469175,8.16964437991,0.0,7.005,1.16464437991
 06/25  12:00:00,315.824817462,27.7417423161,30.4096858927,0.0,41.9242800987,36.8599292233,10.504739719,0.0,9.34,1.16473971897
 06/25  13:00:00,325.410403757,27.7417423161,35.6629012329,0.0,41.9242800987,36.8599292233,10.5046472374,0.0,9.34,1.16464723739
 06/25  14:00:00,323.815769973,27.7417423161,41.1930596183,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  15:00:00,321.291114817,27.7417423161,45.4234708885,0.0,41.9242800987,36.8599292233,10.5046746676,0.0,9.34,1.16467466764
 06/25  16:00:00,324.064422437,27.7417423161,47.9787895698,0.0,41.9242800987,36.8599292233,10.5047817413,0.0,9.34,1.16478174127
 06/25  17:00:00,292.089535426,27.7417423161,45.7462395508,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  18:00:00,286.694985389,27.7417423161,38.3225839505,0.0,13.9747600329,18.6919646116,5.83459259201,0.0,4.67,1.16459259201
 06/25  19:00:00,273.932427395,27.7417423161,33.9998225678,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,252.024233617,27.7417423161,26.7083745999,0.0,13.9747600329,18.6919646116,5.83454489672,0.0,4.67,1.16454489672
 06/25  21:00:00,234.868837672,27.7417423161,33.9651601986,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,137.189522443,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560406246,0.0,1.75125,1.16435406246
 06/25  23:00:00,164.317472726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,146.114931925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,137.350320292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922434091,0.0,2.335,1.16422434091
 06/26  02:00:00,136.148598609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,135.237635289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,142.418776411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921394975,0.0,2.335,1.16421394975
 06/26  05:00:00,138.984149497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,184.276844828,27.7417423161,7.8971520413,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,207.109201178,27.7417423161,7.00151756866,0.0,13.9747600329,18.6919646116,6.93203701455,1.09761343706,4.67,1.16442357748
 06/26  08:00:00,289.440723739,27.7417423161,11.7929689459,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  09:00:00,330.235028289,27.7417423161,18.1676635409,0.0,62.886420148,41.4019203762,11.6721951143,0.0,10.5075,1.16469511428
 06/26  10:00:00,336.296752589,27.7417423161,25.9840474836,0.0,62.886420148,41.4019203762,11.6722766836,0.0,10.5075,1.16477668363
 06/26  11:00:00,359.103285199,27.7417423161,34.9020733465,0.0,62.886420148,41.4019203762,11.6725039236,0.0,10.5075,1.16500392363
 06/26  12:00:00,362.111375986,27.7417423161,41.6351248304,0.0,62.886420148,41.4019203762,11.6726409957,0.0,10.5075,1.16514099566
 06/26  13:00:00,371.760355805,27.7417423161,47.0632635094,0.0,62.886420148,41.4019203762,11.6726823269,0.0,10.5075,1.16518232693
 06/26  14:00:00,370.076479404,27.7417423161,52.048281219,0.0,62.886420148,41.4019203762,11.6724469902,0.0,10.5075,1.16494699022
 06/26  15:00:00,366.462941854,27.7417423161,55.5989203766,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,366.398648404,27.7417423161,55.8712979186,0.0,62.886420148,41.4019203762,11.6724419618,0.0,10.5075,1.16494196185
 06/26  17:00:00,362.66458221,27.7417423161,53.0307409119,0.0,62.886420148,41.4019203762,11.6723259938,0.0,10.5075,1.16482599383
 06/26  18:00:00,349.582735706,27.7417423161,46.7132711105,0.0,41.9242800987,36.8599292233,10.5048039407,0.0,9.34,1.16480394071
 06/26  19:00:00,334.945632768,27.7417423161,39.728977414,0.0,41.9242800987,36.8599292233,10.5046174397,0.0,9.34,1.16461743971
 06/26  20:00:00,302.35810386,27.7417423161,31.8704502382,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/26  21:00:00,235.237357839,27.7417423161,34.7676443288,0.0,13.9747600329,18.6919646116,5.83457472126,0.0,4.67,1.16457472126
 06/26  22:00:00,139.839222479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,168.067648489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929549867,0.0,2.335,1.16429549867
 06/26  24:00:00,150.738923842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,139.182489345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,137.407082499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,136.611463282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925874022,0.0,2.335,1.16425874022
 06/27  04:00:00,166.684529074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,165.436726936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,217.180597279,27.7417423161,14.0872569181,0.0,13.9747600329,18.6919646116,6.16730388729,0.333064156441,4.67,1.16423973085
 06/27  07:00:00,227.821346195,27.7417423161,9.6171298256,0.0,13.9747600329,18.6919646116,5.74985185458,1.05985185458,4.67,0.02
 06/27  08:00:00,295.497004949,27.7417423161,14.2514744266,0.0,34.9369000822,32.3179380704,9.33704029533,0.0,8.1725,1.16454029533
 06/27  09:00:00,335.026804328,27.7417423161,20.9298525632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,342.054516741,27.7417423161,28.9940952647,0.0,62.886420148,41.4019203762,11.6723402652,0.0,10.5075,1.16484026521
 06/27  11:00:00,364.126179958,27.7417423161,39.9622804916,0.0,62.886420148,41.4019203762,11.6724652126,0.0,10.5075,1.16496521264
 06/27  12:00:00,371.557140191,27.7417423161,48.4716396741,0.0,62.886420148,41.4019203762,11.672568792,0.0,10.5075,1.16506879203
 06/27  13:00:00,380.676672469,27.7417423161,54.1384031541,0.0,62.886420148,41.4019203762,11.6726143668,0.0,10.5075,1.1651143668
 06/27  14:00:00,379.123320784,27.7417423161,58.7958227708,0.0,62.886420148,41.4019203762,11.6724465982,0.0,10.5075,1.16494659823
 06/27  15:00:00,378.570175821,27.7417423161,64.5659511465,0.0,62.886420148,41.4019203762,11.6724540982,0.0,10.5075,1.16495409816
 06/27  16:00:00,379.627074139,27.7417423161,66.7569318198,0.0,62.886420148,41.4019203762,11.6723302448,0.0,10.5075,1.16483024481
 06/27  17:00:00,377.49966709,27.7417423161,65.1223806025,0.0,62.886420148,41.4019203762,11.672417857,0.0,10.5075,1.16491785701
 06/27  18:00:00,365.488180872,27.7417423161,59.2506266351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  19:00:00,342.19821546,27.7417423161,52.3658126591,0.0,41.9242800987,36.8599292233,10.5047114276,0.0,9.34,1.16471142759
 06/27  20:00:00,307.021935856,27.7417423161,41.0185455913,0.0,34.9369000822,32.3179380704,9.33721956967,0.0,8.1725,1.16471956967
 06/27  21:00:00,240.462566206,27.7417423161,44.7033554281,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  22:00:00,142.614519471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938965717,0.0,2.335,1.16438965717
 06/27  23:00:00,168.909112534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,151.297279489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,138.772134073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921210918,0.0,2.335,1.16421210918
 06/28  02:00:00,135.20460685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,134.749178562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,144.27208995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919745935,0.0,2.335,1.16419745935
 06/28  05:00:00,142.876475884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,193.694512522,27.7417423161,13.7930272775,0.0,13.9747600329,18.6919646116,4.98647590927,0.296475909275,4.67,0.02
 06/28  07:00:00,214.244411059,27.7417423161,9.63014146528,0.0,13.9747600329,18.6919646116,5.8039797242,1.1139797242,4.67,0.02
 06/28  08:00:00,293.258020266,27.7417423161,13.7505036572,0.0,34.9369000822,32.3179380704,9.33707469579,0.0,8.1725,1.16457469579
 06/28  09:00:00,332.17926514,27.7417423161,19.6648669965,0.0,62.886420148,41.4019203762,11.6721073351,0.0,10.5075,1.16460733513
 06/28  10:00:00,337.815597588,27.7417423161,25.8562881107,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
