Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  11:00:00,359.979600314,27.7417423161,37.1758572691,0.0,62.886420148,41.4019203762,11.672635129,0.0,10.5075,1.16513512899
 06/28  12:00:00,368.135916647,27.7417423161,45.9148191391,0.0,62.886420148,41.4019203762,12.8177606019,0.0,10.5075,2.31026060189
 06/28  13:00:00,379.969162598,27.7417423161,54.1247604102,0.0,62.886420148,41.4019203762,11.6725771244,0.0,10.5075,1.1650771244
 06/28  14:00:00,375.753760687,27.7417423161,56.6853277698,0.0,62.886420148,41.4019203762,11.6723394444,0.0,10.5075,1.16483944445
 06/28  15:00:00,376.697213904,27.7417423161,63.4781369479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  16:00:00,379.739790868,27.7417423161,67.4943032472,0.0,62.886420148,41.4019203762,11.6723309433,0.0,10.5075,1.16483094327
 06/28  17:00:00,378.79478287,27.7417423161,67.0362922991,0.0,62.886420148,41.4019203762,11.6724103499,0.0,10.5075,1.16491034991
 06/28  18:00:00,359.127601076,27.7417423161,56.2239010918,0.0,41.9242800987,36.8599292233,10.5048692855,0.0,9.34,1.16486928549
 06/28  19:00:00,331.973864264,27.7417423161,39.0690804968,0.0,41.9242800987,36.8599292233,10.5046553069,0.0,9.34,1.16465530686
 06/28  20:00:00,297.166895929,27.7417423161,26.6498855703,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,236.005741348,27.7417423161,37.130066312,0.0,13.9747600329,18.6919646116,5.83457519558,0.0,4.67,1.16457519558
 06/28  22:00:00,139.994570518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,167.44834932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,150.184991608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925711086,0.0,2.335,1.16425711086
 06/29  01:00:00,140.983096011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,136.67387601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,133.365246927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919813684,0.0,2.335,1.16419813684
 06/29  04:00:00,140.81037815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,140.580109166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,186.877676661,27.7417423161,9.14516136367,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,209.132445825,27.7417423161,7.2815710776,0.0,13.9747600329,18.6919646116,6.96448807033,1.13005939851,4.67,1.16442867181
 06/29  08:00:00,292.041299847,27.7417423161,12.8098796168,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  09:00:00,333.275315212,27.7417423161,19.4123911908,0.0,62.886420148,41.4019203762,11.672186838,0.0,10.5075,1.16468683797
 06/29  10:00:00,341.664927159,27.7417423161,28.1802510217,0.0,62.886420148,41.4019203762,11.6723848631,0.0,10.5075,1.16488486314
 06/29  11:00:00,352.341792469,27.7417423161,31.5506939374,0.0,62.886420148,41.4019203762,11.6725549869,0.0,10.5075,1.16505498692
 06/29  12:00:00,339.916577935,27.7417423161,24.7743731588,0.0,62.886420148,41.4019203762,11.6726698957,0.0,10.5075,1.16516989574
 06/29  13:00:00,353.017260673,27.7417423161,33.8547957095,0.0,62.886420148,41.4019203762,11.6727083443,0.0,10.5075,1.16520834429
 06/29  14:00:00,365.716456211,27.7417423161,47.9305706456,0.0,62.886420148,41.4019203762,11.6725034173,0.0,10.5075,1.16500341735
 06/29  15:00:00,372.144317687,27.7417423161,58.0170809406,0.0,62.886420148,41.4019203762,11.6723001638,0.0,10.5075,1.16480016382
 06/29  16:00:00,381.405780426,27.7417423161,66.5654524714,0.0,62.886420148,41.4019203762,11.67236834,0.0,10.5075,1.16486834001
 06/29  17:00:00,377.987775408,27.7417423161,64.2519093825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,357.689193029,27.7417423161,51.8727584959,0.0,41.9242800987,36.8599292233,10.5048708179,0.0,9.34,1.16487081789
 06/29  19:00:00,315.040518183,27.7417423161,26.95171155,0.0,41.9242800987,36.8599292233,10.5047056964,0.0,9.34,1.16470569637
 06/29  20:00:00,274.176208921,27.7417423161,14.5854179387,0.0,34.9369000822,32.3179380704,10.2867234793,0.949515904702,8.1725,1.16470757463
 06/29  21:00:00,205.796181859,27.7417423161,13.2519867058,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  22:00:00,133.639534921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937519588,0.0,2.335,1.16437519588
 06/29  23:00:00,161.843601654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,143.015297085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,132.933658351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,131.394357608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924566622,0.0,2.335,1.16424566622
 06/30  03:00:00,130.441709794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,157.002617759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,156.371398583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992207615,0.0,2.335,1.1642207615
 06/30  06:00:00,201.192170441,27.7417423161,5.29132972379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,215.295004781,27.7417423161,4.48572862475,0.0,13.9747600329,18.6919646116,5.79130386696,1.10130386696,4.67,0.02
 06/30  08:00:00,283.563729587,27.7417423161,9.06515793677,0.0,34.9369000822,32.3179380704,9.33702609093,0.0,8.1725,1.16452609093
 06/30  09:00:00,321.286837778,27.7417423161,13.9349208031,0.0,62.886420148,41.4019203762,11.6720834871,0.0,10.5075,1.16458348706
 06/30  10:00:00,320.46272701,27.7417423161,15.6347162135,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  11:00:00,336.683400222,27.7417423161,18.0509809957,0.0,62.886420148,41.4019203762,11.672454985,0.0,10.5075,1.16495498502
 06/30  12:00:00,334.505156608,27.7417423161,22.4054344762,0.0,62.886420148,41.4019203762,11.6725369612,0.0,10.5075,1.16503696121
 06/30  13:00:00,342.064216019,27.7417423161,26.4734579847,0.0,62.886420148,41.4019203762,11.6725798192,0.0,10.5075,1.16507981923
 06/30  14:00:00,337.011998579,27.7417423161,29.7998821613,0.0,62.886420148,41.4019203762,11.6724421969,0.0,10.5075,1.16494219694
 06/30  15:00:00,333.466544355,27.7417423161,32.735887425,0.0,62.886420148,41.4019203762,11.6722687368,0.0,10.5075,1.16476873681
 06/30  16:00:00,332.72747805,27.7417423161,32.6518185544,0.0,62.886420148,41.4019203762,11.6723287958,0.0,10.5075,1.16482879578
 06/30  17:00:00,331.168520556,27.7417423161,32.0261789333,0.0,62.886420148,41.4019203762,11.6724075364,0.0,10.5075,1.16490753641
 06/30  18:00:00,322.105536881,27.7417423161,28.2328934351,0.0,41.9242800987,36.8599292233,10.5048477762,0.0,9.34,1.16484777624
 06/30  19:00:00,298.777684836,27.7417423161,22.7619029155,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  20:00:00,268.707653178,27.7417423161,16.3370327819,0.0,34.9369000822,32.3179380704,9.33724429174,0.0,8.1725,1.16474429174
 06/30  21:00:00,209.45067367,27.7417423161,20.8379573572,0.0,13.9747600329,18.6919646116,5.8344895232,0.0,4.67,1.1644895232
 06/30  22:00:00,135.836507348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,163.902228631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,145.619354281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992405118,0.0,2.335,1.1642405118
 07/01  01:00:00,131.824364667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,130.367097986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,129.519552949,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155176147,0.0,1.75125,1.1642676147
 07/01  04:00:00,137.35572516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,136.187416722,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,167.51803768,27.7417423161,5.92261104815,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,192.127090697,27.7417423161,5.56362088834,0.0,6.98738001645,14.1499734587,5.74061289913,1.07360127992,3.5025,1.16451161921
 07/01  08:00:00,263.648074691,27.7417423161,10.8979363011,0.0,20.9621400493,23.2339557645,7.00199381567,0.0,5.8375,1.16449381567
 07/01  09:00:00,299.563666726,27.7417423161,17.2725022133,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,334.825504817,27.7417423161,26.344928766,0.0,62.886420148,41.4019203762,11.6722292402,0.0,10.5075,1.16472924018
 07/01  11:00:00,358.420702127,27.7417423161,34.6943654309,0.0,62.886420148,41.4019203762,11.6724973469,0.0,10.5075,1.1649973469
 07/01  12:00:00,361.904647441,27.7417423161,42.092716691,0.0,62.886420148,41.4019203762,11.6725710951,0.0,10.5075,1.16507109513
 07/01  13:00:00,372.861601114,27.7417423161,48.6723567024,0.0,62.886420148,41.4019203762,11.6726146935,0.0,10.5075,1.16511469353
 07/01  14:00:00,374.3558945,27.7417423161,55.8035615121,0.0,62.886420148,41.4019203762,11.6723948662,0.0,10.5075,1.16489486618
 07/01  15:00:00,374.33552141,27.7417423161,62.6900883041,0.0,62.886420148,41.4019203762,11.6724690013,0.0,10.5075,1.16496900131
 07/01  16:00:00,381.417865754,27.7417423161,69.0113876321,0.0,62.886420148,41.4019203762,11.6723273418,0.0,10.5075,1.16482734178
 07/01  17:00:00,383.541116966,27.7417423161,70.8167670084,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  18:00:00,350.833839878,27.7417423161,58.1656205256,0.0,34.9369000822,32.3179380704,9.33733391252,0.0,8.1725,1.16483391252
 07/01  19:00:00,305.587400542,27.7417423161,47.4946646509,0.0,20.9621400493,23.2339557645,7.00219735995,0.0,5.8375,1.16469735995
 07/01  20:00:00,282.851895005,27.7417423161,38.4109147114,0.0,20.9621400493,23.2339557645,7.00207634611,0.0,5.8375,1.16457634611
 07/01  21:00:00,230.721579097,27.7417423161,43.2570178929,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  22:00:00,138.64013196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561434645,0.0,1.75125,1.16436434645
 07/01  23:00:00,165.06926524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,147.161203541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  01:00:00,136.487949583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550384396,0.0,1.75125,1.16425384396
 07/02  02:00:00,132.83768436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,131.517751003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  04:00:00,139.546751622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550083905,0.0,1.75125,1.16425083905
 07/02  05:00:00,138.187559804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,171.140365696,27.7417423161,8.50287234525,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  07:00:00,194.483954946,27.7417423161,6.98630646269,0.0,6.98738001645,14.1499734587,5.73511670823,1.06832398916,3.5025,1.16429271907
 07/02  08:00:00,232.627847116,27.7417423161,8.41884124672,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,220.3952851,27.7417423161,10.5034255722,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  10:00:00,263.644518845,27.7417423161,19.7124398652,0.0,27.9495200658,27.7759469175,8.16965380016,0.0,7.005,1.16465380016
 07/02  11:00:00,293.578452818,27.7417423161,29.3278482283,0.0,27.9495200658,27.7759469175,8.16963661156,0.0,7.005,1.16463661156
 07/02  12:00:00,333.295449111,27.7417423161,43.8151633617,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,342.414705486,27.7417423161,49.9248630157,0.0,41.9242800987,36.8599292233,10.5047656815,0.0,9.34,1.16476568146
 07/02  14:00:00,336.150302656,27.7417423161,52.7569103102,0.0,41.9242800987,36.8599292233,10.5046170337,0.0,9.34,1.16461703372
 07/02  15:00:00,331.094240106,27.7417423161,56.0297507053,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,332.619299304,27.7417423161,57.414592931,0.0,41.9242800987,36.8599292233,10.5047033201,0.0,9.34,1.1647033201
 07/02  17:00:00,300.787351648,27.7417423161,55.4321051813,0.0,27.9495200658,27.7759469175,8.16971354712,0.0,7.005,1.16471354712
 07/02  18:00:00,293.118553904,27.7417423161,44.5094740173,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  19:00:00,278.453317344,27.7417423161,38.1027587804,0.0,13.9747600329,18.6919646116,5.83464306033,0.0,4.67,1.16464306033
 07/02  20:00:00,254.193604612,27.7417423161,28.5431198674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,241.759959972,27.7417423161,40.0602781279,0.0,13.9747600329,18.6919646116,5.83441234944,0.0,4.67,1.16441234944
 07/02  22:00:00,139.539844981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,165.968330527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552170247,0.0,1.75125,1.16427170247
 07/02  24:00:00,148.599320342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/03  01:00:00,139.898621716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,137.611217975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,137.074724073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922039062,0.0,2.335,1.16422039062
 07/03  04:00:00,145.52265757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,143.108040238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,194.250258968,27.7417423161,13.9538179447,0.0,13.9747600329,18.6919646116,6.15279093463,0.318592300378,4.67,1.16419863425
 07/03  07:00:00,213.607231609,27.7417423161,9.69841989972,0.0,13.9747600329,18.6919646116,5.6362146558,0.946214655805,4.67,0.02
 07/03  08:00:00,295.275801179,27.7417423161,14.6761455909,0.0,34.9369000822,32.3179380704,9.33698756027,0.0,8.1725,1.16448756027
 07/03  09:00:00,337.496295423,27.7417423161,23.602897359,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  10:00:00,344.179789295,27.7417423161,33.0067132857,0.0,62.886420148,41.4019203762,11.672274141,0.0,10.5075,1.16477414101
 07/03  11:00:00,368.750944104,27.7417423161,42.9553340783,0.0,62.886420148,41.4019203762,11.6726137512,0.0,10.5075,1.16511375119
 07/03  12:00:00,372.066068425,27.7417423161,49.9595372093,0.0,62.886420148,41.4019203762,11.6727203739,0.0,10.5075,1.1652203739
 07/03  13:00:00,383.464262712,27.7417423161,58.2647548372,0.0,62.886420148,41.4019203762,11.672512255,0.0,10.5075,1.16501225498
 07/03  14:00:00,379.874143636,27.7417423161,62.8022020308,0.0,62.886420148,41.4019203762,11.6723362485,0.0,10.5075,1.16483624853
 07/03  15:00:00,377.453973113,27.7417423161,67.8726432163,0.0,62.886420148,41.4019203762,11.6723337737,0.0,10.5075,1.16483377366
 07/03  16:00:00,379.379759842,27.7417423161,69.0873452163,0.0,62.886420148,41.4019203762,11.6723948007,0.0,10.5075,1.16489480066
 07/03  17:00:00,376.442282976,27.7417423161,66.0143274256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  18:00:00,364.664750056,27.7417423161,59.67354673,0.0,41.9242800987,36.8599292233,10.5048907442,0.0,9.34,1.16489074422
 07/03  19:00:00,349.702972248,27.7417423161,51.5273162598,0.0,41.9242800987,36.8599292233,10.5047207787,0.0,9.34,1.16472077872
 07/03  20:00:00,315.39422943,27.7417423161,41.8241572437,0.0,34.9369000822,32.3179380704,9.33721664202,0.0,8.1725,1.16471664202
 07/03  21:00:00,246.850282847,27.7417423161,44.6863471863,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  22:00:00,142.033096859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938255139,0.0,2.335,1.16438255139
 07/03  23:00:00,169.14888035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,151.260084123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,137.73122541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548673846,0.0,1.75125,1.16423673846
 07/04  02:00:00,134.897713454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,133.749663316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,142.302592614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,140.57864149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547948076,0.0,1.75125,1.16422948076
 07/04  06:00:00,179.226551787,27.7417423161,13.488908559,0.0,6.98738001645,14.1499734587,3.78714741857,0.264647418573,3.5025,0.02
 07/04  07:00:00,198.66027747,27.7417423161,9.35861137772,0.0,6.98738001645,14.1499734587,4.39712274765,0.874622747652,3.5025,0.02
 07/04  08:00:00,235.460224399,27.7417423161,10.0308682833,0.0,6.98738001645,14.1499734587,4.66681556665,0.0,3.5025,1.16431556665
 07/04  09:00:00,223.014840863,27.7417423161,12.4560574566,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  10:00:00,265.082434756,27.7417423161,22.1286076733,0.0,27.9495200658,27.7759469175,8.16955738004,0.0,7.005,1.16455738004
 07/04  11:00:00,293.323573492,27.7417423161,30.121953114,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  12:00:00,329.630020862,27.7417423161,42.6519946461,0.0,41.9242800987,36.8599292233,10.504768105,0.0,9.34,1.16476810501
 07/04  13:00:00,340.523844678,27.7417423161,49.9389411371,0.0,41.9242800987,36.8599292233,10.5046629311,0.0,9.34,1.16466293109
 07/04  14:00:00,335.751711913,27.7417423161,54.2200383905,0.0,41.9242800987,36.8599292233,10.5046684547,0.0,9.34,1.16466845473
 07/04  15:00:00,330.681829267,27.7417423161,56.0057474949,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  16:00:00,331.116262296,27.7417423161,56.916618664,0.0,41.9242800987,36.8599292233,10.5047606266,0.0,9.34,1.16476062661
 07/04  17:00:00,300.798454265,27.7417423161,55.7644519214,0.0,27.9495200658,27.7759469175,8.16975857302,0.0,7.005,1.16475857302
 07/04  18:00:00,295.889986487,27.7417423161,47.0145888831,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,279.020899974,27.7417423161,39.1771210246,0.0,13.9747600329,18.6919646116,5.83452929098,0.0,4.67,1.16452929098
 07/04  20:00:00,257.342506694,27.7417423161,31.9512125195,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,240.557282836,27.7417423161,39.4187542945,0.0,13.9747600329,18.6919646116,5.83439810336,0.0,4.67,1.16439810336
 07/04  22:00:00,138.790138815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,166.251818716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,148.297662038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549232203,0.0,1.75125,1.16424232203
 07/05  01:00:00,139.181453396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,137.455675108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,135.172841697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923131861,0.0,2.335,1.16423131861
 07/05  04:00:00,141.065239601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,139.477752248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,187.850693562,27.7417423161,10.7875392862,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,210.214901163,27.7417423161,8.64852325695,0.0,13.9747600329,18.6919646116,6.93906377547,1.1046388297,4.67,1.16442494576
 07/05  08:00:00,293.350808442,27.7417423161,13.9649191559,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,337.116903228,27.7417423161,22.6434719431,0.0,62.886420148,41.4019203762,11.6722145902,0.0,10.5075,1.1647145902
 07/05  10:00:00,343.624278108,27.7417423161,31.1964882158,0.0,62.886420148,41.4019203762,11.6723260454,0.0,10.5075,1.16482604544
 07/05  11:00:00,360.268089449,27.7417423161,37.9261120355,0.0,62.886420148,41.4019203762,11.6724837363,0.0,10.5075,1.1649837363
 07/05  12:00:00,360.717310021,27.7417423161,41.5839142734,0.0,62.886420148,41.4019203762,11.6725867532,0.0,10.5075,1.16508675324
 07/05  13:00:00,367.573320665,27.7417423161,45.7974841446,0.0,62.886420148,41.4019203762,11.6726144709,0.0,10.5075,1.16511447085
 07/05  14:00:00,366.020832907,27.7417423161,50.1915713343,0.0,62.886420148,41.4019203762,11.6724023068,0.0,10.5075,1.16490230682
 07/05  15:00:00,365.202439381,27.7417423161,55.6806484627,0.0,62.886420148,41.4019203762,11.6723814175,0.0,10.5075,1.16488141746
 07/05  16:00:00,367.477738261,27.7417423161,58.0330262452,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  17:00:00,364.199452648,27.7417423161,55.3587675158,0.0,62.886420148,41.4019203762,11.6724586308,0.0,10.5075,1.16495863083
 07/05  18:00:00,348.506909218,27.7417423161,47.0339816238,0.0,41.9242800987,36.8599292233,10.5047419174,0.0,9.34,1.16474191742
 07/05  19:00:00,330.763096289,27.7417423161,38.1331992962,0.0,41.9242800987,36.8599292233,10.5047257695,0.0,9.34,1.16472576955
 07/05  20:00:00,296.642817435,27.7417423161,28.1215223552,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,230.431478544,27.7417423161,32.4693482291,0.0,13.9747600329,18.6919646116,5.83454927627,0.0,4.67,1.16454927627
 07/05  22:00:00,137.681505592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,164.623348083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931240979,0.0,2.335,1.16431240979
 07/05  24:00:00,146.057620753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,135.998562445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,134.433255053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923086006,0.0,2.335,1.16423086006
 07/06  03:00:00,133.690018915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,141.864017152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,140.125858182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,186.630832066,27.7417423161,9.89695516231,0.0,13.9747600329,18.6919646116,5.83424552093,0.0,4.67,1.16424552093
 07/06  07:00:00,205.140601088,27.7417423161,6.83886074823,0.0,13.9747600329,18.6919646116,5.8298032816,1.1398032816,4.67,0.02
 07/06  08:00:00,284.002102532,27.7417423161,10.6795539614,0.0,34.9369000822,32.3179380704,9.33698768783,0.0,8.1725,1.16448768783
 07/06  09:00:00,319.677023118,27.7417423161,14.7962885777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,320.725481464,27.7417423161,17.0407378365,0.0,62.886420148,41.4019203762,11.6722130194,0.0,10.5075,1.16471301938
 07/06  11:00:00,341.876450898,27.7417423161,23.4461413895,0.0,62.886420148,41.4019203762,11.6724970325,0.0,10.5075,1.1649970325
 07/06  12:00:00,351.455851203,27.7417423161,33.6709476455,0.0,62.886420148,41.4019203762,11.6725830048,0.0,10.5075,1.16508300483
 07/06  13:00:00,358.248587207,27.7417423161,38.2751184717,0.0,62.886420148,41.4019203762,11.6726120967,0.0,10.5075,1.16511209667
 07/06  14:00:00,360.582677093,27.7417423161,45.5277999111,0.0,62.886420148,41.4019203762,11.6724324997,0.0,10.5075,1.1649324997
 07/06  15:00:00,363.895782158,27.7417423161,53.6829960699,0.0,62.886420148,41.4019203762,11.6724254535,0.0,10.5075,1.16492545352
 07/06  16:00:00,363.933928977,27.7417423161,54.9343349025,0.0,62.886420148,41.4019203762,11.6722889517,0.0,10.5075,1.16478895169
 07/06  17:00:00,359.975790057,27.7417423161,52.0193323123,0.0,62.886420148,41.4019203762,11.6723602958,0.0,10.5075,1.1648602958
 07/06  18:00:00,341.352734658,27.7417423161,41.6140267848,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  19:00:00,326.339348897,27.7417423161,34.8944445151,0.0,41.9242800987,36.8599292233,10.50464387,0.0,9.34,1.16464386999
 07/06  20:00:00,295.999261708,27.7417423161,27.0497169593,0.0,34.9369000822,32.3179380704,9.33713864494,0.0,8.1725,1.16463864494
 07/06  21:00:00,229.065737993,27.7417423161,31.4607370016,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,136.953429434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936477613,0.0,2.335,1.16436477613
 07/06  23:00:00,163.475066679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,144.669491372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,134.480557999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925772248,0.0,2.335,1.16425772248
 07/07  02:00:00,131.750304987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,130.896624023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,159.237143567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,158.837418649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923303109,0.0,2.335,1.16423303109
 07/07  06:00:00,205.186698958,27.7417423161,8.15766768519,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,219.210885953,27.7417423161,6.56556294565,0.0,13.9747600329,18.6919646116,5.799089371,1.109089371,4.67,0.02
 07/07  08:00:00,291.570604862,27.7417423161,12.8693115771,0.0,34.9369000822,32.3179380704,9.33696921159,0.0,8.1725,1.16446921159
 07/07  09:00:00,333.232368018,27.7417423161,19.6286535991,0.0,62.886420148,41.4019203762,11.6721381533,0.0,10.5075,1.16463815331
 07/07  10:00:00,340.089392929,27.7417423161,27.2525901689,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,362.786897703,27.7417423161,38.6263012229,0.0,62.886420148,41.4019203762,11.6724926056,0.0,10.5075,1.16499260562
 07/07  12:00:00,369.121876031,27.7417423161,46.3116568928,0.0,62.886420148,41.4019203762,11.6725616387,0.0,10.5075,1.1650616387
 07/07  13:00:00,375.893238949,27.7417423161,50.2103017863,0.0,62.886420148,41.4019203762,11.6725921854,0.0,10.5075,1.16509218542
 07/07  14:00:00,371.167183307,27.7417423161,52.625938548,0.0,62.886420148,41.4019203762,11.6724451967,0.0,10.5075,1.16494519666
 07/07  15:00:00,367.185638369,27.7417423161,56.3306293619,0.0,62.886420148,41.4019203762,11.6722629907,0.0,10.5075,1.1647629907
 07/07  16:00:00,367.555441123,27.7417423161,57.3057659158,0.0,62.886420148,41.4019203762,11.6723113105,0.0,10.5075,1.16481131053
 07/07  17:00:00,364.537703923,27.7417423161,55.0942016533,0.0,62.886420148,41.4019203762,11.6723780012,0.0,10.5075,1.1648780012
 07/07  18:00:00,353.299025428,27.7417423161,49.8617913642,0.0,41.9242800987,36.8599292233,10.5048084591,0.0,9.34,1.16480845914
 07/07  19:00:00,330.249377905,27.7417423161,43.6545016487,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/07  20:00:00,296.94667598,27.7417423161,34.7944945855,0.0,34.9369000822,32.3179380704,9.33719673591,0.0,8.1725,1.16469673591
 07/07  21:00:00,230.355928765,27.7417423161,36.57594288,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  22:00:00,140.295776442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940602842,0.0,2.335,1.16440602842
 07/07  23:00:00,168.158195581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,149.917579126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,135.844233282,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559968583,0.0,1.75125,1.16434968583
 07/08  02:00:00,134.319493096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,133.658635205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,141.891343284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552813409,0.0,1.75125,1.16427813409
 07/08  05:00:00,140.422732103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,176.915112056,27.7417423161,11.4063502472,0.0,6.98738001645,14.1499734587,3.79029561096,0.267795610963,3.5025,0.02
 07/08  07:00:00,195.187606952,27.7417423161,7.69428892293,0.0,6.98738001645,14.1499734587,6.07063322249,1.40361336782,3.5025,1.16451985466
 07/08  08:00:00,259.682607101,27.7417423161,9.97182544632,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,294.07040086,27.7417423161,15.914805532,0.0,41.9242800987,36.8599292233,10.5045939382,0.0,9.34,1.16459393824
 07/08  10:00:00,330.932504743,27.7417423161,25.5374678962,0.0,62.886420148,41.4019203762,11.6723200778,0.0,10.5075,1.16482007775
 07/08  11:00:00,360.330717397,27.7417423161,36.4751718691,0.0,62.886420148,41.4019203762,11.6723938013,0.0,10.5075,1.16489380132
 07/08  12:00:00,364.364477716,27.7417423161,44.0548974529,0.0,62.886420148,41.4019203762,11.6724550815,0.0,10.5075,1.16495508155
 07/08  13:00:00,375.510354216,27.7417423161,50.4900546451,0.0,62.886420148,41.4019203762,11.6724867141,0.0,10.5075,1.16498671408
 07/08  14:00:00,374.214857952,27.7417423161,56.4118634368,0.0,62.886420148,41.4019203762,11.6724598158,0.0,10.5075,1.16495981584
 07/08  15:00:00,373.278783801,27.7417423161,62.8863831867,0.0,62.886420148,41.4019203762,11.6723213977,0.0,10.5075,1.16482139771
 07/08  16:00:00,374.626493184,27.7417423161,64.4176125337,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  17:00:00,371.781627871,27.7417423161,61.9870270174,0.0,62.886420148,41.4019203762,11.6723490506,0.0,10.5075,1.16484905058
 07/08  18:00:00,342.215680806,27.7417423161,52.0565267897,0.0,34.9369000822,32.3179380704,9.33735231717,0.0,8.1725,1.16485231717
 07/08  19:00:00,297.449639843,27.7417423161,41.2634818036,0.0,20.9621400493,23.2339557645,7.00218289281,0.0,5.8375,1.16468289281
 07/08  20:00:00,272.308051543,27.7417423161,31.9585686968,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,220.110154616,27.7417423161,33.9075522715,0.0,6.98738001645,14.1499734587,4.66703573387,0.0,3.5025,1.16453573387
 07/08  22:00:00,137.973050664,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,165.890221371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556780611,0.0,1.75125,1.16431780611
 07/08  24:00:00,148.686756137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,137.311912477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,135.277057044,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155302932,0.0,1.75125,1.1642802932
 07/09  03:00:00,134.400187927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,143.161396196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,140.174809249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155142105,0.0,1.75125,1.1642642105
 07/09  06:00:00,177.156320644,27.7417423161,12.0006922806,0.0,6.98738001645,14.1499734587,3.77303674635,0.250536746352,3.5025,0.02
 07/09  07:00:00,195.38041829,27.7417423161,8.08387615832,0.0,6.98738001645,14.1499734587,4.87763322283,1.35513322283,3.5025,0.02
 07/09  08:00:00,231.653227976,27.7417423161,8.62601637277,0.0,6.98738001645,14.1499734587,4.66688275447,0.0,3.5025,1.16438275447
 07/09  09:00:00,216.786662421,27.7417423161,9.68094923351,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,254.558914281,27.7417423161,15.5807639649,0.0,27.9495200658,27.7759469175,8.1695805727,0.0,7.005,1.1645805727
 07/09  11:00:00,279.231553915,27.7417423161,19.6963302148,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,313.619704439,27.7417423161,30.3855253449,0.0,41.9242800987,36.8599292233,10.5046428509,0.0,9.34,1.16464285093
 07/09  13:00:00,324.194971546,27.7417423161,36.1445907471,0.0,41.9242800987,36.8599292233,10.5046930568,0.0,9.34,1.16469305677
 07/09  14:00:00,318.854981019,27.7417423161,38.8054222057,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,293.38799633,27.7417423161,26.6991531125,0.0,41.9242800987,36.8599292233,10.5047022553,0.0,9.34,1.16470225528
 07/09  16:00:00,284.323635624,27.7417423161,20.5088268325,0.0,41.9242800987,36.8599292233,10.5047793468,0.0,9.34,1.16477934684
 07/09  17:00:00,260.113638323,27.7417423161,21.8575793403,0.0,27.9495200658,27.7759469175,8.16960618242,0.0,7.005,1.16460618242
 07/09  18:00:00,258.910436014,27.7417423161,17.488106942,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,246.569167987,27.7417423161,15.1777883419,0.0,13.9747600329,18.6919646116,5.83450714194,0.0,4.67,1.16450714194
 07/09  20:00:00,233.32730726,27.7417423161,13.7442929665,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,217.293211048,27.7417423161,20.4899252863,0.0,13.9747600329,18.6919646116,5.83443886212,0.0,4.67,1.16443886212
 07/09  22:00:00,135.202808802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,162.568044215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,144.536738413,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554935661,0.0,1.75125,1.16429935661
 07/10  01:00:00,136.777458869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,134.767714742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,134.259499733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,142.349281948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49899056568,0.0,2.335,1.16399056568
 07/10  05:00:00,140.820854663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,187.493212041,27.7417423161,10.0466431761,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,208.48688904,27.7417423161,7.32113269257,0.0,13.9747600329,18.6919646116,7.02124414536,1.18682445818,4.67,1.16441968718
 07/10  08:00:00,288.434395708,27.7417423161,11.7724075825,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,321.968075012,27.7417423161,14.9855780157,0.0,62.886420148,41.4019203762,11.6721126346,0.0,10.5075,1.16461263463
 07/10  10:00:00,323.565240704,27.7417423161,17.9580186442,0.0,62.886420148,41.4019203762,11.6723191714,0.0,10.5075,1.16481917142
 07/10  11:00:00,346.18938032,27.7417423161,25.5245085497,0.0,62.886420148,41.4019203762,11.672515854,0.0,10.5075,1.16501585401
 07/10  12:00:00,352.027574121,27.7417423161,34.2696804867,0.0,62.886420148,41.4019203762,11.6726252872,0.0,10.5075,1.16512528723
 07/10  13:00:00,365.830763363,27.7417423161,42.5170846893,0.0,62.886420148,41.4019203762,11.6726420681,0.0,10.5075,1.16514206814
 07/10  14:00:00,365.730433371,27.7417423161,47.9574939064,0.0,62.886420148,41.4019203762,11.6723913226,0.0,10.5075,1.16489132264
 07/10  15:00:00,368.470594561,27.7417423161,57.2351943105,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,348.703128087,27.7417423161,42.9707530923,0.0,62.886420148,41.4019203762,11.6723649539,0.0,10.5075,1.16486495386
 07/10  17:00:00,328.297344356,27.7417423161,29.1679523128,0.0,62.886420148,41.4019203762,11.6724239495,0.0,10.5075,1.16492394952
 07/10  18:00:00,315.918050011,27.7417423161,23.0516646165,0.0,41.9242800987,36.8599292233,10.5048658407,0.0,9.34,1.16486584065
 07/10  19:00:00,307.674377969,27.7417423161,21.0341172983,0.0,41.9242800987,36.8599292233,10.5046396342,0.0,9.34,1.16463963422
 07/10  20:00:00,284.678311072,27.7417423161,18.4185925779,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,216.833749098,27.7417423161,21.3735432836,0.0,13.9747600329,18.6919646116,5.83454632427,0.0,4.67,1.16454632427
 07/10  22:00:00,135.700669085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,162.930472598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,145.326041009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922588887,0.0,2.335,1.16422588887
 07/11  01:00:00,135.695250036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,133.864020643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,133.121340065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922568914,0.0,2.335,1.16422568914
 07/11  04:00:00,160.553260677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,158.759178489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,201.565356715,27.7417423161,6.59630003845,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,209.606997467,27.7417423161,3.85647709136,0.0,13.9747600329,18.6919646116,7.01292875793,1.17851389925,4.67,1.16441485869
 07/11  08:00:00,272.03994068,27.7417423161,6.2606938326,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  09:00:00,302.826273252,27.7417423161,9.07904997867,0.0,62.886420148,41.4019203762,11.6721189774,0.0,10.5075,1.16461897741
 07/11  10:00:00,298.025538681,27.7417423161,9.32062563015,0.0,62.886420148,41.4019203762,11.6722967335,0.0,10.5075,1.16479673353
 07/11  11:00:00,316.586173875,27.7417423161,10.1323770955,0.0,62.886420148,41.4019203762,11.6724435859,0.0,10.5075,1.16494358594
 07/11  12:00:00,309.351514742,27.7417423161,11.062952528,0.0,62.886420148,41.4019203762,11.6725363282,0.0,10.5075,1.16503632817
 07/11  13:00:00,314.226419375,27.7417423161,12.2832506907,0.0,62.886420148,41.4019203762,11.6725547401,0.0,10.5075,1.16505474009
 07/11  14:00:00,307.872111419,27.7417423161,12.9384869748,0.0,62.886420148,41.4019203762,11.6723362871,0.0,10.5075,1.16483628712
 07/11  15:00:00,306.696180208,27.7417423161,14.3501922322,0.0,62.886420148,41.4019203762,11.6723072822,0.0,10.5075,1.1648072822
 07/11  16:00:00,307.072568586,27.7417423161,14.584599304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  17:00:00,307.504380054,27.7417423161,14.8199129378,0.0,62.886420148,41.4019203762,11.6723753087,0.0,10.5075,1.16487530869
 07/11  18:00:00,301.915618667,27.7417423161,13.781383508,0.0,41.9242800987,36.8599292233,10.504831246,0.0,9.34,1.16483124596
 07/11  19:00:00,282.826852256,27.7417423161,12.716926249,0.0,41.9242800987,36.8599292233,10.5046284094,0.0,9.34,1.16462840937
 07/11  20:00:00,256.763865144,27.7417423161,10.613692198,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/11  21:00:00,190.902395324,27.7417423161,7.8382825163,0.0,13.9747600329,18.6919646116,5.83456779974,0.0,4.67,1.16456779974
 07/11  22:00:00,129.429754253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,158.244233088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928247147,0.0,2.335,1.16428247147
 07/11  24:00:00,137.949197591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,126.485799371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,125.795585443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,124.866077059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924033858,0.0,2.335,1.16424033858
 07/12  04:00:00,131.454222688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,128.923854222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,166.791915698,27.7417423161,1.24433894011,0.0,13.9747600329,18.6919646116,9.84736900481,4.01315366661,4.67,1.1642153382
 07/12  07:00:00,185.087333209,27.7417423161,1.09296930334,0.0,13.9747600329,18.6919646116,34.8915036117,30.2015036117,4.67,0.02
 07/12  08:00:00,263.499161374,27.7417423161,3.29734344285,0.0,34.9369000822,32.3179380704,17.860167629,8.52317737074,8.1725,1.16449025824
 07/12  09:00:00,297.413895437,27.7417423161,6.49588413405,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,291.670403576,27.7417423161,7.00760503217,0.0,62.886420148,41.4019203762,11.6722597459,0.0,10.5075,1.16475974585
 07/12  11:00:00,307.249154611,27.7417423161,6.71390503552,0.0,62.886420148,41.4019203762,11.6725802729,0.0,10.5075,1.16508027289
 07/12  12:00:00,296.087045966,27.7417423161,6.9070670429,0.0,62.886420148,41.4019203762,11.6726713209,0.0,10.5075,1.16517132088
 07/12  13:00:00,294.190070887,27.7417423161,7.00185998807,0.0,62.886420148,41.4019203762,11.6726881916,0.0,10.5075,1.16518819161
 07/12  14:00:00,282.296592521,27.7417423161,6.11856331663,0.0,62.886420148,41.4019203762,11.6724687725,0.0,10.5075,1.16496877253
 07/12  15:00:00,273.785165519,27.7417423161,5.26269548486,0.0,62.886420148,41.4019203762,11.6722510305,0.0,10.5075,1.16475103046
 07/12  16:00:00,272.665936144,27.7417423161,4.99078071832,0.0,62.886420148,41.4019203762,11.6722982604,0.0,10.5075,1.16479826044
 07/12  17:00:00,271.833052066,27.7417423161,4.83186248414,0.0,62.886420148,41.4019203762,13.149355835,2.62185583499,10.5075,0.02
 07/12  18:00:00,265.914822507,27.7417423161,3.80949657271,0.0,41.9242800987,36.8599292233,21.5656198368,11.0608382075,9.34,1.16478162927
 07/12  19:00:00,252.673199895,27.7417423161,3.37655936802,0.0,41.9242800987,36.8599292233,33.1648429836,22.660240835,9.34,1.16460214854
 07/12  20:00:00,230.942423919,27.7417423161,2.50242358842,0.0,34.9369000822,32.3179380704,46.8146413591,37.4775548548,8.1725,1.16458650425
 07/12  21:00:00,172.459305965,27.7417423161,0.860688445798,0.0,13.9747600329,18.6919646116,17.1273341751,12.4373341751,4.67,0.02
 07/12  22:00:00,115.797762951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,147.120501541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925814126,0.0,2.335,1.16425814126
 07/12  24:00:00,122.539949397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,113.365749702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,112.91398301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925030792,0.0,2.335,1.16425030792
 07/13  03:00:00,112.825185733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,120.005742493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,118.997936018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,158.421867701,27.7417423161,0.431920397713,0.0,13.9747600329,18.6919646116,48.5884530781,42.754200177,4.67,1.16425290103
 07/13  07:00:00,177.908716829,27.7417423161,0.504655096087,0.0,13.9747600329,18.6919646116,70.892997881,66.202997881,4.67,0.02
 07/13  08:00:00,254.206601672,27.7417423161,1.63562032394,0.0,34.9369000822,32.3179380704,55.891695894,46.5547008537,8.1725,1.16449504028
 07/13  09:00:00,286.178352578,27.7417423161,3.68637809265,0.0,62.886420148,41.4019203762,25.5291205257,15.0016205257,10.5075,0.02
 07/13  10:00:00,283.654158106,27.7417423161,4.61154959497,0.0,62.886420148,41.4019203762,12.1782890438,0.506080482147,10.5075,1.16470856169
 07/13  11:00:00,307.624288201,27.7417423161,5.77620305011,0.0,62.886420148,41.4019203762,11.6724792387,0.0,10.5075,1.16497923869
 07/13  12:00:00,296.239746876,27.7417423161,6.4115915494,0.0,62.886420148,41.4019203762,11.6725539545,0.0,10.5075,1.16505395448
 07/13  13:00:00,294.77351563,27.7417423161,7.10548947263,0.0,62.886420148,41.4019203762,11.6725725627,0.0,10.5075,1.1650725627
 07/13  14:00:00,288.675639863,27.7417423161,7.57037281702,0.0,62.886420148,41.4019203762,11.6723854109,0.0,10.5075,1.16488541091
 07/13  15:00:00,286.894727104,27.7417423161,8.42516242172,0.0,62.886420148,41.4019203762,11.6723690918,0.0,10.5075,1.16486909176
 07/13  16:00:00,288.440370491,27.7417423161,8.54058432314,0.0,62.886420148,41.4019203762,11.6724148924,0.0,10.5075,1.16491489244
 07/13  17:00:00,283.685643113,27.7417423161,7.43402337405,0.0,62.886420148,41.4019203762,11.6722854217,0.0,10.5075,1.16478542166
 07/13  18:00:00,274.679578774,27.7417423161,6.1756580955,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  19:00:00,263.315854299,27.7417423161,5.56820181565,0.0,41.9242800987,36.8599292233,10.5047169487,0.0,9.34,1.16471694871
 07/13  20:00:00,244.51695245,27.7417423161,4.44188381735,0.0,34.9369000822,32.3179380704,9.33720011997,0.0,8.1725,1.16470011997
 07/13  21:00:00,182.722814906,27.7417423161,2.34071098925,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,121.660508768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936235957,0.0,2.335,1.16436235957
 07/13  23:00:00,151.043731955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,125.269730275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,112.557683331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,109.743467314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922929731,0.0,2.335,1.16422929731
 07/14  03:00:00,106.599045357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,127.959058883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,127.069048121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919927759,0.0,2.335,1.16419927759
 07/14  06:00:00,164.885300607,27.7417423161,0.000775777550374,0.0,13.9747600329,18.6919646116,90.0468511426,85.3568511426,4.67,0.02
 07/14  07:00:00,174.313661051,27.7417423161,0.0723871424772,0.0,13.9747600329,18.6919646116,105.714441169,101.024441169,4.67,0.02
 07/14  08:00:00,244.382640603,27.7417423161,1.14598513564,0.0,34.9369000822,32.3179380704,78.7586658819,69.4216808394,8.1725,1.16448504252
 07/14  09:00:00,280.473690804,27.7417423161,3.25385767111,0.0,62.886420148,41.4019203762,36.168418027,25.640918027,10.5075,0.02
 07/14  10:00:00,280.549593557,27.7417423161,4.67543122609,0.0,62.886420148,41.4019203762,12.9192627797,1.24694480071,10.5075,1.16481797902
 07/14  11:00:00,307.78124525,27.7417423161,6.79890776565,0.0,62.886420148,41.4019203762,11.6725864963,0.0,10.5075,1.16508649629
 07/14  12:00:00,297.007452137,27.7417423161,8.16750345129,0.0,62.886420148,41.4019203762,11.6726595779,0.0,10.5075,1.1651595779
 07/14  13:00:00,296.277038717,27.7417423161,9.51292869818,0.0,62.886420148,41.4019203762,11.6726768095,0.0,10.5075,1.16517680949
 07/14  14:00:00,291.455792365,27.7417423161,10.9184734222,0.0,62.886420148,41.4019203762,11.6724887801,0.0,10.5075,1.16498878008
 07/14  15:00:00,288.962632781,27.7417423161,12.1327130625,0.0,62.886420148,41.4019203762,11.6722842517,0.0,10.5075,1.16478425174
 07/14  16:00:00,292.356772284,27.7417423161,13.7577747373,0.0,62.886420148,41.4019203762,11.6723258834,0.0,10.5075,1.16482588342
 07/14  17:00:00,293.192656981,27.7417423161,13.8339342751,0.0,62.886420148,41.4019203762,11.6723855102,0.0,10.5075,1.16488551021
 07/14  18:00:00,289.230178071,27.7417423161,12.883059707,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,270.714675799,27.7417423161,11.5795005528,0.0,41.9242800987,36.8599292233,10.5046620275,0.0,9.34,1.16466202755
 07/14  20:00:00,247.066139368,27.7417423161,8.69685721601,0.0,34.9369000822,32.3179380704,10.6125329495,1.27538581998,8.1725,1.16464712953
 07/14  21:00:00,179.04060783,27.7417423161,4.86124419688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,121.448350117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936949664,0.0,2.335,1.16436949664
 07/14  23:00:00,150.136175165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,126.102322885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,111.357297633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555556577,0.0,1.75125,1.16430556577
 07/15  02:00:00,108.964806422,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,106.931820121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,111.698634685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552687078,0.0,1.75125,1.16427687078
 07/15  05:00:00,109.140912639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,134.335042421,27.7417423161,0.00102286078339,0.0,6.98738001645,14.1499734587,76.6934251179,73.1709251179,3.5025,0.02
 07/15  07:00:00,152.337255194,27.7417423161,0.0477243305031,0.0,6.98738001645,14.1499734587,94.3800348448,89.7130826843,3.5025,1.16445216053
 07/15  08:00:00,222.901974236,27.7417423161,1.10762238623,0.0,20.9621400493,23.2339557645,52.2457128908,46.3882128908,5.8375,0.02
 07/15  09:00:00,253.838365669,27.7417423161,3.52833123332,0.0,41.9242800987,36.8599292233,17.4852453677,6.98085004252,9.34,1.16439532522
