Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  09:00:00,333.077089139,27.7417423161,19.3141931826,0.0,62.886420148,41.4019203762,11.6721901076,0.0,10.5075,1.16469010762
 08/01  10:00:00,343.831181319,27.7417423161,30.366237461,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  11:00:00,366.920893263,27.7417423161,40.4351917679,0.0,62.886420148,41.4019203762,11.6725085564,0.0,10.5075,1.1650085564
 08/01  12:00:00,371.227320101,27.7417423161,48.2431558177,0.0,62.886420148,41.4019203762,11.6725501628,0.0,10.5075,1.16505016278
 08/01  13:00:00,379.544090015,27.7417423161,54.0481211612,0.0,62.886420148,41.4019203762,11.6725545843,0.0,10.5075,1.16505458431
 08/01  14:00:00,374.8740553,27.7417423161,57.6008607406,0.0,62.886420148,41.4019203762,11.6723876458,0.0,10.5075,1.16488764577
 08/01  15:00:00,368.753737065,27.7417423161,59.775235738,0.0,62.886420148,41.4019203762,11.6723708576,0.0,10.5075,1.16487085761
 08/01  16:00:00,368.227515903,27.7417423161,59.8467765583,0.0,62.886420148,41.4019203762,11.6723970552,0.0,10.5075,1.16489705515
 08/01  17:00:00,365.855332852,27.7417423161,58.0975148343,0.0,62.886420148,41.4019203762,11.6724408852,0.0,10.5075,1.1649408852
 08/01  18:00:00,355.816272817,27.7417423161,53.2905384348,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,334.101725932,27.7417423161,47.0771042342,0.0,41.9242800987,36.8599292233,10.5047080362,0.0,9.34,1.16470803625
 08/01  20:00:00,302.925587137,27.7417423161,37.3204772012,0.0,34.9369000822,32.3179380704,9.33718017165,0.0,8.1725,1.16468017165
 08/01  21:00:00,228.965769534,27.7417423161,35.7791340028,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,140.064701543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939779652,0.0,2.335,1.16439779652
 08/01  23:00:00,168.632434283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  24:00:00,150.675040631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,138.690101666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921875999,0.0,2.335,1.16421875999
 08/02  02:00:00,136.787728424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,134.803813708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,142.570667589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,140.511303019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925435856,0.0,2.335,1.16425435856
 08/02  06:00:00,188.391809863,27.7417423161,9.15119849244,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  07:00:00,208.256392069,27.7417423161,8.05138649107,0.0,13.9747600329,18.6919646116,5.7315391796,1.0415391796,4.67,0.02
 08/02  08:00:00,296.132303272,27.7417423161,14.9342512096,0.0,34.9369000822,32.3179380704,9.3370300209,0.0,8.1725,1.1645300209
 08/02  09:00:00,345.584380714,27.7417423161,28.1994723913,0.0,62.886420148,41.4019203762,11.6721123525,0.0,10.5075,1.16461235253
 08/02  10:00:00,354.591042576,27.7417423161,38.9919903214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,376.532673094,27.7417423161,49.2036530893,0.0,62.886420148,41.4019203762,11.6724307524,0.0,10.5075,1.16493075242
 08/02  12:00:00,377.700635401,27.7417423161,55.2329605395,0.0,62.886420148,41.4019203762,11.6724720128,0.0,10.5075,1.16497201282
 08/02  13:00:00,382.993298188,27.7417423161,58.3757767061,0.0,62.886420148,41.4019203762,11.6724759858,0.0,10.5075,1.16497598577
 08/02  14:00:00,377.262645021,27.7417423161,61.6730603985,0.0,62.886420148,41.4019203762,11.6723085858,0.0,10.5075,1.16480858583
 08/02  15:00:00,374.599985668,27.7417423161,66.5132848761,0.0,62.886420148,41.4019203762,11.6722914221,0.0,10.5075,1.16479142206
 08/02  16:00:00,372.933725251,27.7417423161,65.1363785458,0.0,62.886420148,41.4019203762,11.6723173761,0.0,10.5075,1.1648173761
 08/02  17:00:00,368.276197207,27.7417423161,61.3071571783,0.0,62.886420148,41.4019203762,11.6723609026,0.0,10.5075,1.16486090265
 08/02  18:00:00,357.882774611,27.7417423161,56.0287420963,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,345.470967171,27.7417423161,48.7899396962,0.0,41.9242800987,36.8599292233,10.5046275843,0.0,9.34,1.16462758427
 08/02  20:00:00,314.31212651,27.7417423161,37.3225588236,0.0,34.9369000822,32.3179380704,9.33709940438,0.0,8.1725,1.16459940438
 08/02  21:00:00,237.336672105,27.7417423161,37.2658422663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,140.614541111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993618749,0.0,2.335,1.1643618749
 08/02  23:00:00,168.26846272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,150.375902492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,138.778140004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,136.892962622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927086165,0.0,2.335,1.16427086165
 08/03  03:00:00,134.956204516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,142.274062233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,142.207354627,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499236953,0.0,2.335,1.164236953
 08/03  06:00:00,200.128881605,27.7417423161,15.7641779604,0.0,13.9747600329,18.6919646116,5.02234544449,0.332345444494,4.67,0.02
 08/03  07:00:00,214.03441844,27.7417423161,10.2099746322,0.0,13.9747600329,18.6919646116,6.01592723829,1.32592723829,4.67,0.02
 08/03  08:00:00,294.653822692,27.7417423161,14.7808387891,0.0,34.9369000822,32.3179380704,9.33700805003,0.0,8.1725,1.16450805003
 08/03  09:00:00,342.307544745,27.7417423161,26.7685178907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  10:00:00,351.761346769,27.7417423161,37.3951632484,0.0,62.886420148,41.4019203762,11.6723205179,0.0,10.5075,1.16482051789
 08/03  11:00:00,377.257285596,27.7417423161,49.8503866999,0.0,62.886420148,41.4019203762,11.6725677918,0.0,10.5075,1.1650677918
 08/03  12:00:00,383.923217665,27.7417423161,60.405671998,0.0,62.886420148,41.4019203762,11.6726230178,0.0,10.5075,1.16512301784
 08/03  13:00:00,387.573953168,27.7417423161,61.3781740339,0.0,62.886420148,41.4019203762,11.672623648,0.0,10.5075,1.16512364799
 08/03  14:00:00,378.936742604,27.7417423161,61.1823918709,0.0,62.886420148,41.4019203762,11.6724236714,0.0,10.5075,1.16492367136
 08/03  15:00:00,370.467980616,27.7417423161,61.3406378111,0.0,62.886420148,41.4019203762,11.672391483,0.0,10.5075,1.16489148304
 08/03  16:00:00,345.650243648,27.7417423161,43.7232731878,0.0,62.886420148,41.4019203762,11.672419834,0.0,10.5075,1.16491983396
 08/03  17:00:00,337.869134685,27.7417423161,38.2573926819,0.0,62.886420148,41.4019203762,11.6722761146,0.0,10.5075,1.16477611457
 08/03  18:00:00,335.347080631,27.7417423161,38.2538640115,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/03  19:00:00,319.646821659,27.7417423161,31.1046649605,0.0,41.9242800987,36.8599292233,10.5046942599,0.0,9.34,1.16469425988
 08/03  20:00:00,294.835440193,27.7417423161,21.8745398628,0.0,34.9369000822,32.3179380704,9.33716284843,0.0,8.1725,1.16466284843
 08/03  21:00:00,223.31868412,27.7417423161,27.2405680211,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  22:00:00,136.368466034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932080186,0.0,2.335,1.16432080186
 08/03  23:00:00,163.403424942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,144.777176025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,134.483624768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,132.713679019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925170233,0.0,2.335,1.16425170233
 08/04  03:00:00,132.489807471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,160.834119183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,160.755579817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921484104,0.0,2.335,1.16421484104
 08/04  06:00:00,214.463354107,27.7417423161,11.5551129856,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,223.222068005,27.7417423161,8.36200353811,0.0,13.9747600329,18.6919646116,5.77706362879,1.08706362879,4.67,0.02
 08/04  08:00:00,286.952240109,27.7417423161,11.5482744199,0.0,34.9369000822,32.3179380704,9.33704179516,0.0,8.1725,1.16454179516
 08/04  09:00:00,320.390879912,27.7417423161,15.2877408796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  10:00:00,317.848629364,27.7417423161,15.6966584018,0.0,62.886420148,41.4019203762,11.6722345781,0.0,10.5075,1.16473457814
 08/04  11:00:00,335.2176691,27.7417423161,18.8515186402,0.0,62.886420148,41.4019203762,11.6724818648,0.0,10.5075,1.1649818648
 08/04  12:00:00,331.594592817,27.7417423161,20.4350944085,0.0,62.886420148,41.4019203762,11.6725369068,0.0,10.5075,1.1650369068
 08/04  13:00:00,338.385602982,27.7417423161,24.3232992247,0.0,62.886420148,41.4019203762,11.6725372338,0.0,10.5075,1.16503723378
 08/04  14:00:00,334.231111264,27.7417423161,27.2072818831,0.0,62.886420148,41.4019203762,11.672336925,0.0,10.5075,1.16483692503
 08/04  15:00:00,327.901652052,27.7417423161,29.0998460858,0.0,62.886420148,41.4019203762,11.6723044164,0.0,10.5075,1.16480441639
 08/04  16:00:00,326.103720647,27.7417423161,28.7531417939,0.0,62.886420148,41.4019203762,11.6723326046,0.0,10.5075,1.16483260461
 08/04  17:00:00,324.416513362,27.7417423161,27.9856486272,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,311.332299425,27.7417423161,21.9496616308,0.0,41.9242800987,36.8599292233,10.5047986277,0.0,9.34,1.1647986277
 08/04  19:00:00,289.34259825,27.7417423161,17.5982855538,0.0,41.9242800987,36.8599292233,10.5046062253,0.0,9.34,1.1646062253
 08/04  20:00:00,267.462422024,27.7417423161,13.3304201205,0.0,34.9369000822,32.3179380704,10.4538387743,1.11676418789,8.1725,1.16457458644
 08/04  21:00:00,194.599079313,27.7417423161,10.9240378197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,129.054173814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,157.064786161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931807138,0.0,2.335,1.16431807138
 08/04  24:00:00,136.40658826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,122.155514007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,120.604102177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552963415,0.0,1.75125,1.16427963415
 08/05  03:00:00,119.100868473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,124.923930595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,122.027680088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549878992,0.0,1.75125,1.16424878992
 08/05  06:00:00,153.727115862,27.7417423161,0.527569376602,0.0,6.98738001645,14.1499734587,26.0734554514,22.5509554514,3.5025,0.02
 08/05  07:00:00,167.35359018,27.7417423161,0.722838111981,0.0,6.98738001645,14.1499734587,44.7286561369,41.2061561369,3.5025,0.02
 08/05  08:00:00,235.767629308,27.7417423161,2.12092044857,0.0,20.9621400493,23.2339557645,19.6491099294,12.6470578901,5.8375,1.16455203923
 08/05  09:00:00,270.900267067,27.7417423161,6.94216506937,0.0,41.9242800987,36.8599292233,10.5045032155,0.0,9.34,1.16450321554
 08/05  10:00:00,303.386707928,27.7417423161,11.216667102,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,327.603011119,27.7417423161,13.3726640473,0.0,62.886420148,41.4019203762,11.6723496166,0.0,10.5075,1.16484961663
 08/05  12:00:00,324.373539808,27.7417423161,16.2698948344,0.0,62.886420148,41.4019203762,11.6725790856,0.0,10.5075,1.16507908558
 08/05  13:00:00,334.187420242,27.7417423161,21.7016902223,0.0,62.886420148,41.4019203762,11.6725817495,0.0,10.5075,1.16508174946
 08/05  14:00:00,330.89443744,27.7417423161,26.7087537562,0.0,62.886420148,41.4019203762,11.6723695689,0.0,10.5075,1.16486956889
 08/05  15:00:00,330.783540574,27.7417423161,30.8812847221,0.0,62.886420148,41.4019203762,11.6724095244,0.0,10.5075,1.16490952443
 08/05  16:00:00,333.795637274,27.7417423161,33.7276016833,0.0,62.886420148,41.4019203762,11.6724318131,0.0,10.5075,1.16493181311
 08/05  17:00:00,331.904759856,27.7417423161,32.6918698215,0.0,62.886420148,41.4019203762,11.6722498035,0.0,10.5075,1.16474980349
 08/05  18:00:00,302.41448495,27.7417423161,23.5140300021,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/05  19:00:00,254.483275375,27.7417423161,14.3924885645,0.0,20.9621400493,23.2339557645,7.00224189078,0.0,5.8375,1.16474189078
 08/05  20:00:00,240.156860426,27.7417423161,10.2135708709,0.0,20.9621400493,23.2339557645,8.1754657951,1.17336956066,5.8375,1.16459623444
 08/05  21:00:00,180.555844542,27.7417423161,7.10512009899,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,126.622230826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156192607,0.0,1.75125,1.1643692607
 08/05  23:00:00,154.873816801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,132.75197921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  01:00:00,119.904486222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549661619,0.0,1.75125,1.16424661619
 08/06  02:00:00,117.081591931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,115.234955712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,122.652386315,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548164981,0.0,1.75125,1.16423164981
 08/06  05:00:00,120.05262057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,153.116169162,27.7417423161,0.424055717372,0.0,6.98738001645,14.1499734587,28.9834817581,25.4609817581,3.5025,0.02
 08/06  07:00:00,168.771941538,27.7417423161,0.662205019436,0.0,6.98738001645,14.1499734587,42.9231535768,39.4006535768,3.5025,0.02
 08/06  08:00:00,208.980520537,27.7417423161,1.34161725127,0.0,6.98738001645,14.1499734587,19.3498714416,14.6830012202,3.5025,1.16437022141
 08/06  09:00:00,193.991644316,27.7417423161,1.85154062285,0.0,6.98738001645,14.1499734587,4.61245266489,1.08995266489,3.5025,0.02
 08/06  10:00:00,228.410743969,27.7417423161,4.82295678808,0.0,27.9495200658,27.7759469175,8.16958123999,0.0,7.005,1.16458123999
 08/06  11:00:00,257.389903151,27.7417423161,7.48879851141,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,290.018595819,27.7417423161,13.8729057117,0.0,41.9242800987,36.8599292233,10.5047595844,0.0,9.34,1.16475958444
 08/06  13:00:00,305.633361188,27.7417423161,21.7267538546,0.0,41.9242800987,36.8599292233,10.5046286825,0.0,9.34,1.16462868246
 08/06  14:00:00,299.134047447,27.7417423161,25.1988942951,0.0,41.9242800987,36.8599292233,10.5046071534,0.0,9.34,1.16460715344
 08/06  15:00:00,298.491586918,27.7417423161,28.8250856586,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,304.433657248,27.7417423161,33.830730252,0.0,41.9242800987,36.8599292233,10.5046685999,0.0,9.34,1.16466859992
 08/06  17:00:00,271.657792037,27.7417423161,31.008325676,0.0,27.9495200658,27.7759469175,8.1696398996,0.0,7.005,1.1646398996
 08/06  18:00:00,263.21732516,27.7417423161,22.1747770852,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,242.53271335,27.7417423161,14.545727288,0.0,13.9747600329,18.6919646116,5.83452544762,0.0,4.67,1.16452544762
 08/06  20:00:00,230.975719291,27.7417423161,10.6699490423,0.0,13.9747600329,18.6919646116,5.04606838877,0.356068388767,4.67,0.02
 08/06  21:00:00,208.624245551,27.7417423161,14.6358575557,0.0,13.9747600329,18.6919646116,5.83444411049,0.0,4.67,1.16444411049
 08/06  22:00:00,132.867233832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,160.347561964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,142.716091096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554922928,0.0,1.75125,1.16429922928
 08/07  01:00:00,134.645808299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,134.422245808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,132.411262914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,138.159224078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925376259,0.0,2.335,1.16425376259
 08/07  05:00:00,137.133134678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,188.410964708,27.7417423161,6.6017082904,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  07:00:00,201.752190495,27.7417423161,5.08526806437,0.0,13.9747600329,18.6919646116,6.99679082394,1.16238923218,4.67,1.16440159176
 08/07  08:00:00,280.282658941,27.7417423161,8.75026382703,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  09:00:00,317.716616637,27.7417423161,13.3716437755,0.0,62.886420148,41.4019203762,11.6720709073,0.0,10.5075,1.16457090732
 08/07  10:00:00,318.378344232,27.7417423161,15.3692672289,0.0,62.886420148,41.4019203762,11.6722517634,0.0,10.5075,1.16475176339
 08/07  11:00:00,338.017036472,27.7417423161,19.8839064142,0.0,62.886420148,41.4019203762,11.6724200259,0.0,10.5075,1.16492002591
 08/07  12:00:00,344.954658517,27.7417423161,29.3319363724,0.0,62.886420148,41.4019203762,11.6725036138,0.0,10.5075,1.16500361385
 08/07  13:00:00,362.312711776,27.7417423161,40.605988744,0.0,62.886420148,41.4019203762,11.6724975219,0.0,10.5075,1.16499752192
 08/07  14:00:00,367.023825535,27.7417423161,49.6513750289,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  15:00:00,365.944888661,27.7417423161,55.0207041283,0.0,62.886420148,41.4019203762,11.6723508863,0.0,10.5075,1.16485088631
 08/07  16:00:00,366.677751429,27.7417423161,56.4152026908,0.0,62.886420148,41.4019203762,11.672372424,0.0,10.5075,1.16487242401
 08/07  17:00:00,366.465272249,27.7417423161,56.4280309531,0.0,62.886420148,41.4019203762,11.6724115942,0.0,10.5075,1.16491159421
 08/07  18:00:00,355.044211755,27.7417423161,51.2851357743,0.0,41.9242800987,36.8599292233,10.5048197561,0.0,9.34,1.16481975605
 08/07  19:00:00,340.776037865,27.7417423161,44.452660687,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,312.487832066,27.7417423161,34.178239942,0.0,34.9369000822,32.3179380704,9.33718925315,0.0,8.1725,1.16468925315
 08/07  21:00:00,241.298850383,27.7417423161,40.2400300367,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,142.171351825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49916488967,0.0,2.335,1.16416488967
 08/07  23:00:00,168.4420807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,150.859653228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,141.158424385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924335335,0.0,2.335,1.16424335335
 08/08  02:00:00,139.144843275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,138.645784525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,169.029161251,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922092889,0.0,2.335,1.16422092889
 08/08  05:00:00,167.993772754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,231.366943694,27.7417423161,18.6908220384,0.0,13.9747600329,18.6919646116,5.06675125926,0.376751259259,4.67,0.02
 08/08  07:00:00,228.862526659,27.7417423161,10.4522673097,0.0,13.9747600329,18.6919646116,7.12033637584,1.28593503251,4.67,1.16440134333
 08/08  08:00:00,291.812881203,27.7417423161,13.2515229559,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,327.671475814,27.7417423161,18.2619895819,0.0,62.886420148,41.4019203762,11.6721204986,0.0,10.5075,1.16462049862
 08/08  10:00:00,331.490546558,27.7417423161,23.4845078217,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,357.926949507,27.7417423161,35.1418138695,0.0,62.886420148,41.4019203762,11.6725818258,0.0,10.5075,1.1650818258
 08/08  12:00:00,353.519454133,27.7417423161,36.4426695437,0.0,62.886420148,41.4019203762,11.67262121,0.0,10.5075,1.16512120995
 08/08  13:00:00,355.850739407,27.7417423161,37.164299111,0.0,62.886420148,41.4019203762,11.672623742,0.0,10.5075,1.165123742
 08/08  14:00:00,353.378140857,27.7417423161,40.7655278453,0.0,62.886420148,41.4019203762,11.6724554791,0.0,10.5075,1.16495547908
 08/08  15:00:00,347.952687313,27.7417423161,42.8038952987,0.0,62.886420148,41.4019203762,11.6722533549,0.0,10.5075,1.16475335493
 08/08  16:00:00,342.828445732,27.7417423161,39.5515056421,0.0,62.886420148,41.4019203762,11.672274898,0.0,10.5075,1.16477489801
 08/08  17:00:00,332.393184772,27.7417423161,31.7401575167,0.0,62.886420148,41.4019203762,11.6723140791,0.0,10.5075,1.16481407907
 08/08  18:00:00,318.680230475,27.7417423161,24.8469480446,0.0,41.9242800987,36.8599292233,10.5047221791,0.0,9.34,1.1647221791
 08/08  19:00:00,301.188927463,27.7417423161,22.8011567753,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,282.52503689,27.7417423161,18.1652686396,0.0,34.9369000822,32.3179380704,9.3370915764,0.0,8.1725,1.1645915764
 08/08  21:00:00,208.754237004,27.7417423161,20.1029641155,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,134.900329344,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939773571,0.0,2.335,1.16439773571
 08/08  23:00:00,163.02417761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,143.937368021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,132.117917041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921180672,0.0,2.335,1.16421180672
 08/09  02:00:00,130.021202432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,129.175416636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,135.860668767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,134.443239398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924994045,0.0,2.335,1.16424994045
 08/09  06:00:00,181.461055912,27.7417423161,3.61868449758,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,191.78781201,27.7417423161,2.3788608686,0.0,13.9747600329,18.6919646116,12.7697005211,8.07970052105,4.67,0.02
 08/09  08:00:00,270.279512725,27.7417423161,5.57530128489,0.0,34.9369000822,32.3179380704,9.33702706718,0.0,8.1725,1.16452706718
 08/09  09:00:00,306.527934938,27.7417423161,9.70492833194,0.0,62.886420148,41.4019203762,11.672168326,0.0,10.5075,1.16466832603
 08/09  10:00:00,305.127255086,27.7417423161,11.2219888344,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,324.164997202,27.7417423161,12.6349243818,0.0,62.886420148,41.4019203762,11.6724842253,0.0,10.5075,1.16498422534
 08/09  12:00:00,317.496319679,27.7417423161,13.7427906772,0.0,62.886420148,41.4019203762,11.6725237867,0.0,10.5075,1.16502378668
 08/09  13:00:00,325.730116041,27.7417423161,16.8276906192,0.0,62.886420148,41.4019203762,11.6725262185,0.0,10.5075,1.1650262185
 08/09  14:00:00,323.978608624,27.7417423161,22.3403426235,0.0,62.886420148,41.4019203762,11.6723577199,0.0,10.5075,1.16485771991
 08/09  15:00:00,322.501866504,27.7417423161,25.5363539788,0.0,62.886420148,41.4019203762,11.6723391423,0.0,10.5075,1.16483914234
 08/09  16:00:00,322.71958494,27.7417423161,26.2813318465,0.0,62.886420148,41.4019203762,11.6723634968,0.0,10.5075,1.16486349679
 08/09  17:00:00,322.356769124,27.7417423161,26.2398020719,0.0,62.886420148,41.4019203762,11.6724054189,0.0,10.5075,1.16490541892
 08/09  18:00:00,308.673037395,27.7417423161,19.8903296246,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,292.446238793,27.7417423161,14.5827143898,0.0,41.9242800987,36.8599292233,10.5046712898,0.0,9.34,1.16467128984
 08/09  20:00:00,272.036098127,27.7417423161,11.6655824651,0.0,34.9369000822,32.3179380704,9.67377363,0.336631805797,8.1725,1.1646418242
 08/09  21:00:00,198.640175112,27.7417423161,9.58345603412,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,129.656067619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935850128,0.0,2.335,1.16435850128
 08/09  23:00:00,158.279635066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,137.511766849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,124.304829248,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992459242,0.0,2.335,1.1642459242
 08/10  02:00:00,121.801432094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,119.586290249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,124.826938346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,122.122502275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921464781,0.0,2.335,1.16421464781
 08/10  06:00:00,167.2902958,27.7417423161,0.898777222813,0.0,13.9747600329,18.6919646116,26.6034429163,21.9134429163,4.67,0.02
 08/10  07:00:00,180.275587619,27.7417423161,0.932796423153,0.0,13.9747600329,18.6919646116,48.1776258677,43.4876258677,4.67,0.02
 08/10  08:00:00,267.249031157,27.7417423161,4.11654658987,0.0,34.9369000822,32.3179380704,15.0386740345,5.70162591755,8.1725,1.16454811695
 08/10  09:00:00,309.089830399,27.7417423161,9.61028118824,0.0,62.886420148,41.4019203762,11.6720698613,0.0,10.5075,1.1645698613
 08/10  10:00:00,311.120353877,27.7417423161,12.4207576175,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  11:00:00,332.01886782,27.7417423161,15.3931015144,0.0,62.886420148,41.4019203762,11.6723863716,0.0,10.5075,1.16488637155
 08/10  12:00:00,330.0373733,27.7417423161,19.2108463737,0.0,62.886420148,41.4019203762,11.6726588075,0.0,10.5075,1.16515880746
 08/10  13:00:00,337.754617736,27.7417423161,23.6634327979,0.0,62.886420148,41.4019203762,11.6726582189,0.0,10.5075,1.16515821887
 08/10  14:00:00,331.927686682,27.7417423161,26.6877295954,0.0,62.886420148,41.4019203762,11.672457423,0.0,10.5075,1.16495742296
 08/10  15:00:00,328.980722974,27.7417423161,29.6730664835,0.0,62.886420148,41.4019203762,11.6722405641,0.0,10.5075,1.16474056407
 08/10  16:00:00,331.093045473,27.7417423161,31.650199213,0.0,62.886420148,41.4019203762,11.6722649992,0.0,10.5075,1.1647649992
 08/10  17:00:00,330.005895884,27.7417423161,31.6502579542,0.0,62.886420148,41.4019203762,11.6723070309,0.0,10.5075,1.16480703091
 08/10  18:00:00,319.084887514,27.7417423161,27.0539918143,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,302.863178111,27.7417423161,20.1851221527,0.0,41.9242800987,36.8599292233,10.5047243229,0.0,9.34,1.16472432288
 08/10  20:00:00,273.854166071,27.7417423161,12.4485651052,0.0,34.9369000822,32.3179380704,10.1434545216,0.806262633495,8.1725,1.16469188813
 08/10  21:00:00,198.36047696,27.7417423161,9.5614884769,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  22:00:00,128.208214846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934963867,0.0,2.335,1.16434963867
 08/10  23:00:00,155.352129702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,134.374561004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,123.579586198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,122.588548992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921369902,0.0,2.335,1.16421369902
 08/11  03:00:00,121.822427501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  04:00:00,145.970280481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,145.205082972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924310308,0.0,2.335,1.16424310308
 08/11  06:00:00,191.381313811,27.7417423161,1.30382762303,0.0,13.9747600329,18.6919646116,13.5153363959,8.82533639593,4.67,0.02
 08/11  07:00:00,197.848149605,27.7417423161,1.37118919392,0.0,13.9747600329,18.6919646116,31.5039873688,26.8139873688,4.67,0.02
 08/11  08:00:00,270.553775743,27.7417423161,4.79397488766,0.0,34.9369000822,32.3179380704,10.5667281415,1.22977851841,8.1725,1.16444962313
 08/11  09:00:00,312.149678217,27.7417423161,10.7323614959,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  10:00:00,315.783841662,27.7417423161,14.2265008519,0.0,62.886420148,41.4019203762,11.6722610033,0.0,10.5075,1.16476100329
 08/11  11:00:00,337.331167757,27.7417423161,18.3922053564,0.0,62.886420148,41.4019203762,11.6725070789,0.0,10.5075,1.16500707887
 08/11  12:00:00,339.963825321,27.7417423161,25.7913724956,0.0,62.886420148,41.4019203762,11.672561154,0.0,10.5075,1.16506115395
 08/11  13:00:00,349.278124722,27.7417423161,31.465709141,0.0,62.886420148,41.4019203762,11.6725606205,0.0,10.5075,1.16506062047
 08/11  14:00:00,347.116138733,27.7417423161,36.6170286858,0.0,62.886420148,41.4019203762,11.6723597255,0.0,10.5075,1.16485972554
 08/11  15:00:00,347.365947192,27.7417423161,42.1486781905,0.0,62.886420148,41.4019203762,11.6723264691,0.0,10.5075,1.16482646907
 08/11  16:00:00,349.997536125,27.7417423161,44.3200392059,0.0,62.886420148,41.4019203762,11.6723537891,0.0,10.5075,1.16485378909
 08/11  17:00:00,347.615562132,27.7417423161,42.89380806,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,335.043207688,27.7417423161,37.019460426,0.0,41.9242800987,36.8599292233,10.504819065,0.0,9.34,1.16481906504
 08/11  19:00:00,309.290902868,27.7417423161,29.9486146556,0.0,41.9242800987,36.8599292233,10.5046261391,0.0,9.34,1.16462613914
 08/11  20:00:00,279.52261214,27.7417423161,19.0584336648,0.0,34.9369000822,32.3179380704,9.33709380234,0.0,8.1725,1.16459380234
 08/11  21:00:00,206.969296224,27.7417423161,19.6286316763,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  22:00:00,133.971997593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,162.73167102,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926173628,0.0,2.335,1.16426173628
 08/11  24:00:00,144.68834213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,131.672387169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,130.003608822,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554845991,0.0,1.75125,1.16429845991
 08/12  03:00:00,129.134736827,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,136.676510609,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,135.641613675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551741374,0.0,1.75125,1.16426741374
 08/12  06:00:00,173.80701451,27.7417423161,5.92593313448,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,187.567076174,27.7417423161,4.2314780947,0.0,6.98738001645,14.1499734587,4.69100785153,1.16850785153,3.5025,0.02
 08/12  08:00:00,250.276686122,27.7417423161,6.41528605545,0.0,20.9621400493,23.2339557645,7.00200813577,0.0,5.8375,1.16450813577
 08/12  09:00:00,279.51806794,27.7417423161,10.61067092,0.0,41.9242800987,36.8599292233,10.5045209488,0.0,9.34,1.16452094877
 08/12  10:00:00,306.837806658,27.7417423161,12.604876914,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,325.758119147,27.7417423161,14.0288536216,0.0,62.886420148,41.4019203762,11.6723665449,0.0,10.5075,1.16486654488
 08/12  12:00:00,324.836808803,27.7417423161,16.5800241878,0.0,62.886420148,41.4019203762,11.6725953557,0.0,10.5075,1.1650953557
 08/12  13:00:00,332.583508125,27.7417423161,19.3728960388,0.0,62.886420148,41.4019203762,11.6725974529,0.0,10.5075,1.16509745294
 08/12  14:00:00,331.131202343,27.7417423161,23.7709565204,0.0,62.886420148,41.4019203762,11.672384945,0.0,10.5075,1.16488494504
 08/12  15:00:00,328.100092677,27.7417423161,27.065895012,0.0,62.886420148,41.4019203762,11.6724243974,0.0,10.5075,1.16492439738
 08/12  16:00:00,329.638531141,27.7417423161,28.824957041,0.0,62.886420148,41.4019203762,11.672256739,0.0,10.5075,1.16475673904
 08/12  17:00:00,330.99699248,27.7417423161,29.7377137467,0.0,62.886420148,41.4019203762,11.672263961,0.0,10.5075,1.16476396102
 08/12  18:00:00,301.335577776,27.7417423161,19.9477202627,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,258.673934539,27.7417423161,14.3328687679,0.0,20.9621400493,23.2339557645,7.37087679696,0.368621138297,5.8375,1.16475565866
 08/12  20:00:00,253.327139662,27.7417423161,13.1124198315,0.0,20.9621400493,23.2339557645,7.00210967172,0.0,5.8375,1.16460967172
 08/12  21:00:00,193.877929775,27.7417423161,13.0083802514,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,131.153121945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563251308,0.0,1.75125,1.16438251308
 08/12  23:00:00,157.29994642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,138.127096963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,128.774610257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550970756,0.0,1.75125,1.16425970756
 08/13  02:00:00,127.544798475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,126.933076002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,134.862948091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549465164,0.0,1.75125,1.16424465164
 08/13  05:00:00,134.13222099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,169.449846564,27.7417423161,3.13289639631,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,185.764389006,27.7417423161,2.93695805565,0.0,6.98738001645,14.1499734587,4.55941665801,1.03691665801,3.5025,0.02
 08/13  08:00:00,219.639059518,27.7417423161,3.49578680667,0.0,6.98738001645,14.1499734587,4.66688307501,0.0,3.5025,1.16438307501
 08/13  09:00:00,201.040822337,27.7417423161,3.64738434989,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,236.394367695,27.7417423161,7.56783418701,0.0,27.9495200658,27.7759469175,8.16959387567,0.0,7.005,1.16459387567
 08/13  11:00:00,257.460886605,27.7417423161,8.16683191007,0.0,27.9495200658,27.7759469175,8.16954792554,0.0,7.005,1.16454792554
 08/13  12:00:00,281.911239588,27.7417423161,11.5485957562,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,287.101801021,27.7417423161,12.7475549742,0.0,41.9242800987,36.8599292233,10.5046411474,0.0,9.34,1.16464114738
 08/13  14:00:00,281.578095317,27.7417423161,13.9205022094,0.0,41.9242800987,36.8599292233,10.5046195156,0.0,9.34,1.16461951562
 08/13  15:00:00,277.878295884,27.7417423161,14.5118062546,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  16:00:00,280.290816121,27.7417423161,15.5347668919,0.0,41.9242800987,36.8599292233,10.504680792,0.0,9.34,1.16468079205
 08/13  17:00:00,247.287439976,27.7417423161,12.6865966691,0.0,27.9495200658,27.7759469175,8.16965195523,0.0,7.005,1.16465195523
 08/13  18:00:00,247.943658246,27.7417423161,10.5833731803,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  19:00:00,239.47275006,27.7417423161,10.8577323216,0.0,13.9747600329,18.6919646116,5.83453738703,0.0,4.67,1.16453738703
 08/13  20:00:00,233.5126359,27.7417423161,9.78634150177,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,203.602552155,27.7417423161,9.77821863321,0.0,13.9747600329,18.6919646116,5.83435693651,0.0,4.67,1.16435693651
 08/13  22:00:00,132.429570577,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,159.53350367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,140.796861767,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548868718,0.0,1.75125,1.16423868718
 08/14  01:00:00,132.152743706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,131.435289948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,132.478470588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,141.450637722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920218406,0.0,2.335,1.16420218406
 08/14  05:00:00,140.232459244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,190.870694687,27.7417423161,6.94398978726,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,205.031769393,27.7417423161,5.10557777843,0.0,13.9747600329,18.6919646116,6.45902344611,0.624609861362,4.67,1.16441358475
 08/14  08:00:00,284.931963859,27.7417423161,9.80715203406,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,321.384644543,27.7417423161,14.3037343865,0.0,62.886420148,41.4019203762,11.6720830708,0.0,10.5075,1.1645830708
 08/14  10:00:00,319.567467392,27.7417423161,15.3926701432,0.0,62.886420148,41.4019203762,11.6722641173,0.0,10.5075,1.16476411729
 08/14  11:00:00,337.691794356,27.7417423161,19.4062141305,0.0,62.886420148,41.4019203762,11.6724325822,0.0,10.5075,1.16493258224
 08/14  12:00:00,349.766679995,27.7417423161,30.7239299059,0.0,62.886420148,41.4019203762,11.6725163799,0.0,10.5075,1.16501637994
 08/14  13:00:00,362.901447273,27.7417423161,40.0812221805,0.0,62.886420148,41.4019203762,11.6725104654,0.0,10.5075,1.1650104654
 08/14  14:00:00,362.760147349,27.7417423161,45.6600597496,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  15:00:00,364.518454097,27.7417423161,52.8045794131,0.0,62.886420148,41.4019203762,11.6723639856,0.0,10.5075,1.1648639856
 08/14  16:00:00,366.811001121,27.7417423161,55.8550498419,0.0,62.886420148,41.4019203762,11.6723856784,0.0,10.5075,1.16488567839
 08/14  17:00:00,361.984436328,27.7417423161,52.5819813697,0.0,62.886420148,41.4019203762,11.6724250203,0.0,10.5075,1.16492502026
 08/14  18:00:00,347.838984459,27.7417423161,45.6629763104,0.0,41.9242800987,36.8599292233,10.5048333318,0.0,9.34,1.16483333181
 08/14  19:00:00,333.974537562,27.7417423161,39.3540881346,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  20:00:00,308.471719116,27.7417423161,30.2010584179,0.0,34.9369000822,32.3179380704,9.33720296173,0.0,8.1725,1.16470296173
 08/14  21:00:00,238.726409543,27.7417423161,38.5792657632,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  22:00:00,140.421146851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938965527,0.0,2.335,1.16438965527
 08/14  23:00:00,167.301469792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,149.676125648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,139.723974955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925724937,0.0,2.335,1.16425724937
 08/15  02:00:00,137.823988496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,136.909600159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,165.472994381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923492189,0.0,2.335,1.16423492189
 08/15  05:00:00,164.945734805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,223.303063128,27.7417423161,13.5317912354,0.0,13.9747600329,18.6919646116,5.00248702062,0.312487020623,4.67,0.02
 08/15  07:00:00,227.42033968,27.7417423161,9.04875902257,0.0,13.9747600329,18.6919646116,7.03154493525,1.19712933437,4.67,1.16441560088
 08/15  08:00:00,294.544003432,27.7417423161,13.7078715738,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,332.827994781,27.7417423161,19.4133957199,0.0,62.886420148,41.4019203762,11.672135336,0.0,10.5075,1.16463533599
 08/15  10:00:00,335.026535978,27.7417423161,24.2462908747,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,358.020024039,27.7417423161,34.8828197903,0.0,62.886420148,41.4019203762,11.6725973665,0.0,10.5075,1.16509736648
 08/15  12:00:00,364.383083078,27.7417423161,43.5104117258,0.0,62.886420148,41.4019203762,11.6726372699,0.0,10.5075,1.16513726985
 08/15  13:00:00,374.904304164,27.7417423161,50.3819874337,0.0,62.886420148,41.4019203762,11.6726403492,0.0,10.5075,1.16514034922
 08/15  14:00:00,376.149821061,27.7417423161,57.3126190655,0.0,62.886420148,41.4019203762,11.6724725304,0.0,10.5075,1.16497253036
 08/15  15:00:00,374.940909999,27.7417423161,62.6910112944,0.0,62.886420148,41.4019203762,11.672270802,0.0,10.5075,1.164770802
 08/15  16:00:00,376.762214071,27.7417423161,65.0940940582,0.0,62.886420148,41.4019203762,11.6722928748,0.0,10.5075,1.16479287482
 08/15  17:00:00,375.11603441,27.7417423161,63.9191977997,0.0,62.886420148,41.4019203762,11.6723325692,0.0,10.5075,1.16483256917
 08/15  18:00:00,362.582053609,27.7417423161,57.8919168235,0.0,41.9242800987,36.8599292233,10.5047410974,0.0,9.34,1.16474109737
 08/15  19:00:00,337.502079741,27.7417423161,49.8648874992,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  20:00:00,315.770305322,27.7417423161,40.0420699211,0.0,34.9369000822,32.3179380704,9.33711086512,0.0,8.1725,1.16461086512
 08/15  21:00:00,240.472551431,27.7417423161,45.9410844408,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,141.835715369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938731052,0.0,2.335,1.16438731052
 08/15  23:00:00,168.995601733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,151.8211097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,142.224292984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923148155,0.0,2.335,1.16423148155
 08/16  02:00:00,139.499563753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,138.896275771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,147.474290885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920626655,0.0,2.335,1.16420626655
 08/16  05:00:00,145.925409566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,209.650346073,27.7417423161,19.6281027375,0.0,13.9747600329,18.6919646116,5.05622905889,0.366229058888,4.67,0.02
 08/16  07:00:00,217.397494167,27.7417423161,10.9995248392,0.0,13.9747600329,18.6919646116,6.047064605,1.357064605,4.67,0.02
 08/16  08:00:00,294.801264144,27.7417423161,14.4257847328,0.0,34.9369000822,32.3179380704,9.33704753181,0.0,8.1725,1.16454753181
 08/16  09:00:00,338.344430397,27.7417423161,23.7800801866,0.0,62.886420148,41.4019203762,11.6721896223,0.0,10.5075,1.16468962228
 08/16  10:00:00,343.837276518,27.7417423161,31.191658022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,362.819919529,27.7417423161,39.4176643021,0.0,62.886420148,41.4019203762,11.6725066055,0.0,10.5075,1.16500660552
 08/16  12:00:00,367.824641336,27.7417423161,46.583900542,0.0,62.886420148,41.4019203762,11.6725470798,0.0,10.5075,1.16504707978
 08/16  13:00:00,378.738735199,27.7417423161,53.6595533196,0.0,62.886420148,41.4019203762,11.6725504152,0.0,10.5075,1.16505041516
 08/16  14:00:00,371.091504222,27.7417423161,53.7158552974,0.0,62.886420148,41.4019203762,11.6723826424,0.0,10.5075,1.16488264242
 08/16  15:00:00,363.46336357,27.7417423161,54.4050937414,0.0,62.886420148,41.4019203762,11.6723648731,0.0,10.5075,1.1648648731
 08/16  16:00:00,367.536840906,27.7417423161,58.238339361,0.0,62.886420148,41.4019203762,11.6723900374,0.0,10.5075,1.16489003736
 08/16  17:00:00,364.136939135,27.7417423161,55.2719261508,0.0,62.886420148,41.4019203762,11.6724328058,0.0,10.5075,1.16493280585
 08/16  18:00:00,344.605954596,27.7417423161,44.0426005215,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,322.591614542,27.7417423161,33.0071134264,0.0,41.9242800987,36.8599292233,10.5046992869,0.0,9.34,1.16469928694
 08/16  20:00:00,294.31216487,27.7417423161,22.0194669997,0.0,34.9369000822,32.3179380704,9.33717054127,0.0,8.1725,1.16467054127
 08/16  21:00:00,210.056053551,27.7417423161,17.880484669,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,130.299027097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938757472,0.0,2.335,1.16438757472
 08/16  23:00:00,156.730432918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,134.763224937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,123.046175663,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920858766,0.0,2.335,1.16420858766
 08/17  02:00:00,121.470414829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,119.972443511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,126.410162424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,124.491161462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924409019,0.0,2.335,1.16424409019
 08/17  06:00:00,169.655683924,27.7417423161,1.35377316056,0.0,13.9747600329,18.6919646116,19.6336849371,14.9436849371,4.67,0.02
 08/17  07:00:00,183.624748945,27.7417423161,1.38039622286,0.0,13.9747600329,18.6919646116,34.9165908507,30.2265908507,4.67,0.02
 08/17  08:00:00,269.24112979,27.7417423161,4.94955242124,0.0,34.9369000822,32.3179380704,10.9691053395,1.6320858946,8.1725,1.16451944489
 08/17  09:00:00,313.139543183,27.7417423161,11.3668088642,0.0,62.886420148,41.4019203762,11.6721757869,0.0,10.5075,1.1646757869
 08/17  10:00:00,317.82617112,27.7417423161,15.076718447,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  11:00:00,341.346231522,27.7417423161,21.1486920971,0.0,62.886420148,41.4019203762,11.672419442,0.0,10.5075,1.16491944197
 08/17  12:00:00,342.211683745,27.7417423161,27.7741475309,0.0,62.886420148,41.4019203762,11.6724603816,0.0,10.5075,1.16496038156
 08/17  13:00:00,351.374208244,27.7417423161,33.1464447058,0.0,62.886420148,41.4019203762,11.6724640159,0.0,10.5075,1.16496401587
 08/17  14:00:00,348.059731667,27.7417423161,37.9825180081,0.0,62.886420148,41.4019203762,11.6722963383,0.0,10.5075,1.16479633832
 08/17  15:00:00,347.956572209,27.7417423161,43.0656397085,0.0,62.886420148,41.4019203762,11.6722788714,0.0,10.5075,1.16477887138
 08/17  16:00:00,348.975961738,27.7417423161,44.3442651884,0.0,62.886420148,41.4019203762,11.6723045276,0.0,10.5075,1.1648045276
 08/17  17:00:00,346.684822108,27.7417423161,42.735863757,0.0,62.886420148,41.4019203762,11.6723477407,0.0,10.5075,1.16484774074
 08/17  18:00:00,335.065148908,27.7417423161,37.3499976643,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,317.668869964,27.7417423161,29.440206454,0.0,41.9242800987,36.8599292233,10.5046141854,0.0,9.34,1.16461418538
 08/17  20:00:00,293.106586086,27.7417423161,19.3495477986,0.0,34.9369000822,32.3179380704,9.33708573072,0.0,8.1725,1.16458573072
 08/17  21:00:00,214.362346676,27.7417423161,20.3789208206,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,134.889628228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939292304,0.0,2.335,1.16439292304
 08/17  23:00:00,163.136243422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,144.69117546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,134.726207676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,129.467696805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925705376,0.0,2.335,1.16425705376
 08/18  03:00:00,126.819216668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,153.249234763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,153.540222253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922319914,0.0,2.335,1.16422319914
 08/18  06:00:00,204.211878498,27.7417423161,4.56891333344,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,203.089179935,27.7417423161,2.7436935002,0.0,13.9747600329,18.6919646116,9.25375789693,4.56375789693,4.67,0.02
 08/18  08:00:00,268.660492069,27.7417423161,5.36238430565,0.0,34.9369000822,32.3179380704,9.45517893917,0.118184327035,8.1725,1.16449461214
