Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/18  09:00:00,302.949591939,27.7417423161,8.83041301249,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,301.003404584,27.7417423161,10.0579660875,0.0,62.886420148,41.4019203762,11.6723076697,0.0,10.5075,1.16480766966
 08/18  11:00:00,323.199036181,27.7417423161,12.358896205,0.0,62.886420148,41.4019203762,11.6725555383,0.0,10.5075,1.16505553827
 08/18  12:00:00,318.020800389,27.7417423161,13.9616103885,0.0,62.886420148,41.4019203762,11.6726112319,0.0,10.5075,1.16511123188
 08/18  13:00:00,325.735632919,27.7417423161,16.7557419186,0.0,62.886420148,41.4019203762,11.6726122768,0.0,10.5075,1.16511227678
 08/18  14:00:00,321.649227376,27.7417423161,20.5093849921,0.0,62.886420148,41.4019203762,11.672412582,0.0,10.5075,1.16491258202
 08/18  15:00:00,324.2797272,27.7417423161,26.2128891487,0.0,62.886420148,41.4019203762,11.6723807538,0.0,10.5075,1.16488075378
 08/18  16:00:00,329.678498386,27.7417423161,30.4094820473,0.0,62.886420148,41.4019203762,11.6724095231,0.0,10.5075,1.16490952312
 08/18  17:00:00,331.687646487,27.7417423161,31.8080820469,0.0,62.886420148,41.4019203762,11.6722661462,0.0,10.5075,1.16476614621
 08/18  18:00:00,319.113657436,27.7417423161,26.2894177426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  19:00:00,292.647605847,27.7417423161,19.2270731982,0.0,41.9242800987,36.8599292233,10.5046845602,0.0,9.34,1.16468456017
 08/18  20:00:00,272.589645932,27.7417423161,13.4675934318,0.0,34.9369000822,32.3179380704,10.1464846036,0.809331105343,8.1725,1.16465349822
 08/18  21:00:00,193.091331396,27.7417423161,10.0441489035,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,129.17818323,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931152187,0.0,2.335,1.16431152187
 08/18  23:00:00,157.811383979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,137.826577377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,124.41190613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,123.132628888,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553373718,0.0,1.75125,1.16428373718
 08/19  03:00:00,122.480469951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,129.551024834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,128.655588237,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550917629,0.0,1.75125,1.16425917629
 08/19  06:00:00,162.100096693,27.7417423161,1.25235522024,0.0,6.98738001645,14.1499734587,4.52217341523,0.999673415226,3.5025,0.02
 08/19  07:00:00,174.55054257,27.7417423161,1.12719886639,0.0,6.98738001645,14.1499734587,26.0519516836,22.5294516836,3.5025,0.02
 08/19  08:00:00,238.441736385,27.7417423161,2.46474782139,0.0,20.9621400493,23.2339557645,15.4358786119,8.43380757551,5.8375,1.16457103643
 08/19  09:00:00,271.206079012,27.7417423161,7.07151513669,0.0,41.9242800987,36.8599292233,10.5045853638,0.0,9.34,1.16458536377
 08/19  10:00:00,304.064661143,27.7417423161,11.5140007345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,328.514447181,27.7417423161,13.9921858605,0.0,62.886420148,41.4019203762,11.6724333687,0.0,10.5075,1.16493336868
 08/19  12:00:00,325.953757467,27.7417423161,16.7488645272,0.0,62.886420148,41.4019203762,11.6724398887,0.0,10.5075,1.16493988873
 08/19  13:00:00,337.642098375,27.7417423161,23.3660067538,0.0,62.886420148,41.4019203762,11.67244108,0.0,10.5075,1.16494107998
 08/19  14:00:00,337.116412642,27.7417423161,29.3758812523,0.0,62.886420148,41.4019203762,11.6724577936,0.0,10.5075,1.16495779359
 08/19  15:00:00,336.58083188,27.7417423161,33.9888520428,0.0,62.886420148,41.4019203762,11.6723063654,0.0,10.5075,1.16480636537
 08/19  16:00:00,335.590233148,27.7417423161,34.1884644292,0.0,62.886420148,41.4019203762,11.6723330874,0.0,10.5075,1.16483308743
 08/19  17:00:00,309.135241132,27.7417423161,17.6961266285,0.0,62.886420148,41.4019203762,12.2672791592,0.594934268801,10.5075,1.16484489044
 08/19  18:00:00,278.899094363,27.7417423161,10.8353747113,0.0,34.9369000822,32.3179380704,8.54419539598,0.351695395982,8.1725,0.02
 08/19  19:00:00,238.719943027,27.7417423161,8.23940176673,0.0,20.9621400493,23.2339557645,7.34454775792,0.342369894906,5.8375,1.16467786302
 08/19  20:00:00,235.472896162,27.7417423161,6.89847908322,0.0,20.9621400493,23.2339557645,7.00205374794,0.0,5.8375,1.16455374794
 08/19  21:00:00,177.860538394,27.7417423161,5.26471024461,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,126.696232106,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561571849,0.0,1.75125,1.16436571849
 08/19  23:00:00,155.508295803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,135.326919874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,124.857263565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552024573,0.0,1.75125,1.16427024573
 08/20  02:00:00,124.525397699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,124.260241226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,131.134448075,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550888338,0.0,1.75125,1.16425888338
 08/20  05:00:00,129.873837452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,163.666476967,27.7417423161,1.27389603368,0.0,6.98738001645,14.1499734587,4.44686484163,0.924364841627,3.5025,0.02
 08/20  07:00:00,177.060618281,27.7417423161,1.19494067251,0.0,6.98738001645,14.1499734587,21.5028418274,16.8360685901,3.5025,1.16427323729
 08/20  08:00:00,212.942577144,27.7417423161,1.60161678717,0.0,6.98738001645,14.1499734587,10.4447470244,6.92224702437,3.5025,0.02
 08/20  09:00:00,198.639784515,27.7417423161,2.77439893485,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,238.232993981,27.7417423161,7.82059582429,0.0,27.9495200658,27.7759469175,8.16961300568,0.0,7.005,1.16461300568
 08/20  11:00:00,265.689081217,27.7417423161,10.7324823352,0.0,27.9495200658,27.7759469175,8.16963662668,0.0,7.005,1.16463662668
 08/20  12:00:00,296.551723274,27.7417423161,16.8829050198,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,309.36845757,27.7417423161,24.1543609455,0.0,41.9242800987,36.8599292233,10.5047320244,0.0,9.34,1.16473202436
 08/20  14:00:00,307.768982146,27.7417423161,30.2832800385,0.0,41.9242800987,36.8599292233,10.5047122026,0.0,9.34,1.16471220262
 08/20  15:00:00,311.596242579,27.7417423161,37.3900494602,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,317.734627468,27.7417423161,42.2888970396,0.0,41.9242800987,36.8599292233,10.5047754552,0.0,9.34,1.16477545517
 08/20  17:00:00,288.119743141,27.7417423161,41.7490488324,0.0,27.9495200658,27.7759469175,8.16959637389,0.0,7.005,1.16459637389
 08/20  18:00:00,280.985780552,27.7417423161,33.1887736776,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,266.137281355,27.7417423161,27.47687487,0.0,13.9747600329,18.6919646116,5.83450373733,0.0,4.67,1.16450373733
 08/20  20:00:00,257.387780248,27.7417423161,21.5375391494,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,233.571854507,27.7417423161,33.1727427496,0.0,13.9747600329,18.6919646116,5.83435698905,0.0,4.67,1.16435698905
 08/20  22:00:00,138.010110158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,164.893822196,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,147.014307214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551580264,0.0,1.75125,1.16426580264
 08/21  01:00:00,138.24552521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,135.855717391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,134.814335839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923859607,0.0,2.335,1.16423859607
 08/21  04:00:00,143.150103226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,142.289410133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,196.413051952,27.7417423161,10.3409295742,0.0,13.9747600329,18.6919646116,5.00432814366,0.314328143659,4.67,0.02
 08/21  07:00:00,207.582731901,27.7417423161,7.09970668796,0.0,13.9747600329,18.6919646116,7.06906167263,1.23464334226,4.67,1.16441833037
 08/21  08:00:00,286.381023465,27.7417423161,10.6392988108,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  09:00:00,325.969714435,27.7417423161,16.3368038676,0.0,62.886420148,41.4019203762,11.6721864214,0.0,10.5075,1.16468642139
 08/21  10:00:00,329.31938792,27.7417423161,22.1862626507,0.0,62.886420148,41.4019203762,11.6721976023,0.0,10.5075,1.16469760233
 08/21  11:00:00,357.832276407,27.7417423161,33.9035466521,0.0,62.886420148,41.4019203762,11.6725417569,0.0,10.5075,1.16504175694
 08/21  12:00:00,363.716113013,27.7417423161,43.0721573176,0.0,62.886420148,41.4019203762,11.6726283962,0.0,10.5075,1.16512839622
 08/21  13:00:00,374.172222496,27.7417423161,49.1458232521,0.0,62.886420148,41.4019203762,11.6726249663,0.0,10.5075,1.16512496631
 08/21  14:00:00,371.872661269,27.7417423161,54.6383864679,0.0,62.886420148,41.4019203762,11.6723615308,0.0,10.5075,1.16486153078
 08/21  15:00:00,366.765784885,27.7417423161,57.0680992931,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  16:00:00,367.932676858,27.7417423161,58.2592627175,0.0,62.886420148,41.4019203762,11.672317586,0.0,10.5075,1.16481758601
 08/21  17:00:00,366.463507457,27.7417423161,56.5886987906,0.0,62.886420148,41.4019203762,11.6723566663,0.0,10.5075,1.16485666628
 08/21  18:00:00,352.398461249,27.7417423161,49.324352004,0.0,41.9242800987,36.8599292233,10.5047818506,0.0,9.34,1.1647818506
 08/21  19:00:00,336.363502788,27.7417423161,41.3749613815,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,310.915972782,27.7417423161,30.9893669164,0.0,34.9369000822,32.3179380704,9.33717973638,0.0,8.1725,1.16467973638
 08/21  21:00:00,231.811199516,27.7417423161,32.4384340726,0.0,13.9747600329,18.6919646116,5.83455681485,0.0,4.67,1.16455681485
 08/21  22:00:00,139.165963252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,166.886916705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,148.619642881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924141697,0.0,2.335,1.16424141697
 08/22  01:00:00,135.39952555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,132.067164035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,130.97802514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,158.805550307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923591278,0.0,2.335,1.16423591278
 08/22  05:00:00,158.648802263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,221.625451837,27.7417423161,11.1324589447,0.0,13.9747600329,18.6919646116,4.96065710229,0.270657102293,4.67,0.02
 08/22  07:00:00,222.8593435,27.7417423161,7.92746922671,0.0,13.9747600329,18.6919646116,7.52115423781,1.68680154664,4.67,1.16435269117
 08/22  08:00:00,284.676967519,27.7417423161,10.2366784522,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  09:00:00,316.609433437,27.7417423161,13.2204833281,0.0,62.886420148,41.4019203762,11.6721217161,0.0,10.5075,1.16462171613
 08/22  10:00:00,311.524020164,27.7417423161,13.3819893372,0.0,62.886420148,41.4019203762,11.6723062492,0.0,10.5075,1.16480624922
 08/22  11:00:00,328.493884118,27.7417423161,14.9839577033,0.0,62.886420148,41.4019203762,11.6724785518,0.0,10.5075,1.16497855181
 08/22  12:00:00,324.894357681,27.7417423161,17.9771501349,0.0,62.886420148,41.4019203762,11.6725659099,0.0,10.5075,1.1650659099
 08/22  13:00:00,327.834399916,27.7417423161,18.9917194991,0.0,62.886420148,41.4019203762,11.6725631241,0.0,10.5075,1.16506312406
 08/22  14:00:00,317.901584872,27.7417423161,18.9232177456,0.0,62.886420148,41.4019203762,11.6723000798,0.0,10.5075,1.16480007979
 08/22  15:00:00,313.173549755,27.7417423161,20.3163348774,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  16:00:00,307.097349804,27.7417423161,17.2209449081,0.0,62.886420148,41.4019203762,11.6722565594,0.0,10.5075,1.16475655936
 08/22  17:00:00,297.140283039,27.7417423161,13.8029691628,0.0,62.886420148,41.4019203762,11.6722962832,0.0,10.5075,1.16479628319
 08/22  18:00:00,285.397674299,27.7417423161,10.8907408839,0.0,41.9242800987,36.8599292233,10.8750236945,0.370301746631,9.34,1.16472194783
 08/22  19:00:00,262.896477147,27.7417423161,9.38118229473,0.0,41.9242800987,36.8599292233,9.71337683848,0.353376838475,9.34,0.02
 08/22  20:00:00,247.667480163,27.7417423161,7.77559843928,0.0,34.9369000822,32.3179380704,9.33712023524,0.0,8.1725,1.16462023524
 08/22  21:00:00,177.477874957,27.7417423161,4.86763287615,0.0,13.9747600329,18.6919646116,5.8344976274,0.0,4.67,1.1644976274
 08/22  22:00:00,119.208464948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,148.507061487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,123.18574707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924595882,0.0,2.335,1.16424595882
 08/23  01:00:00,110.925162247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,108.477713246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,107.163076952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,114.470622583,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924057181,0.0,2.335,1.16424057181
 08/23  05:00:00,114.878336328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,166.417053832,27.7417423161,0.803270071588,0.0,13.9747600329,18.6919646116,32.4316367091,27.7416367091,4.67,0.02
 08/23  07:00:00,175.449537442,27.7417423161,0.691512007734,0.0,13.9747600329,18.6919646116,61.8475937281,56.0132031589,4.67,1.16439056913
 08/23  08:00:00,252.620103885,27.7417423161,2.13299716598,0.0,34.9369000822,32.3179380704,44.8616557514,36.6691557514,8.1725,0.02
 08/23  09:00:00,282.203005424,27.7417423161,3.88925533383,0.0,62.886420148,41.4019203762,24.313868786,12.641804796,10.5075,1.16456399004
 08/23  10:00:00,276.374422161,27.7417423161,4.64753822728,0.0,62.886420148,41.4019203762,13.5962368329,1.92398747843,10.5075,1.16474935447
 08/23  11:00:00,300.572414275,27.7417423161,5.52737158728,0.0,62.886420148,41.4019203762,11.6724225922,0.0,10.5075,1.16492259216
 08/23  12:00:00,288.918039167,27.7417423161,6.24254864103,0.0,62.886420148,41.4019203762,11.6725106742,0.0,10.5075,1.16501067421
 08/23  13:00:00,290.111712826,27.7417423161,7.34399416742,0.0,62.886420148,41.4019203762,11.6725085721,0.0,10.5075,1.16500857214
 08/23  14:00:00,286.273030366,27.7417423161,8.29951291181,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,282.937767887,27.7417423161,8.92089240251,0.0,62.886420148,41.4019203762,11.6723648805,0.0,10.5075,1.16486488051
 08/23  16:00:00,283.282533054,27.7417423161,9.36743303361,0.0,62.886420148,41.4019203762,11.6723902565,0.0,10.5075,1.16489025649
 08/23  17:00:00,282.880312242,27.7417423161,9.59253113621,0.0,62.886420148,41.4019203762,11.6724333669,0.0,10.5075,1.16493336695
 08/23  18:00:00,276.464837353,27.7417423161,8.41581566777,0.0,41.9242800987,36.8599292233,10.5048447383,0.0,9.34,1.1648447383
 08/23  19:00:00,261.791057698,27.7417423161,6.8171562101,0.0,41.9242800987,36.8599292233,10.3386846822,0.978684682205,9.34,0.02
 08/23  20:00:00,244.576282187,27.7417423161,4.9579934993,0.0,34.9369000822,32.3179380704,9.44721048812,0.109993536527,8.1725,1.16471695159
 08/23  21:00:00,176.743545669,27.7417423161,2.45638825876,0.0,13.9747600329,18.6919646116,5.83444511144,0.0,4.67,1.16444511144
 08/23  22:00:00,118.480340484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,148.772450174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,125.249495468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919375464,0.0,2.335,1.16419375464
 08/24  01:00:00,115.388436958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,115.144924729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,113.895621613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,120.047052445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925212333,0.0,2.335,1.16425212333
 08/24  05:00:00,118.358609479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,166.230677135,27.7417423161,0.650997493858,0.0,13.9747600329,18.6919646116,32.81972933,28.12972933,4.67,0.02
 08/24  07:00:00,171.370561484,27.7417423161,0.600427224206,0.0,13.9747600329,18.6919646116,65.796149622,59.9618106952,4.67,1.16433892682
 08/24  08:00:00,246.980603105,27.7417423161,1.7393450508,0.0,34.9369000822,32.3179380704,51.6885008827,43.4960008827,8.1725,0.02
 08/24  09:00:00,276.678729493,27.7417423161,3.31336577284,0.0,62.886420148,41.4019203762,35.1521036246,23.4799438556,10.5075,1.16465976901
 08/24  10:00:00,270.106425425,27.7417423161,3.5537291929,0.0,62.886420148,41.4019203762,28.4634361661,16.7912368848,10.5075,1.16469928124
 08/24  11:00:00,297.322706312,27.7417423161,3.95079100475,0.0,62.886420148,41.4019203762,17.8315752559,7.3040752559,10.5075,0.02
 08/24  12:00:00,284.940901266,27.7417423161,4.24152619924,0.0,62.886420148,41.4019203762,15.9646285824,3.14699352829,10.5075,2.31013505415
 08/24  13:00:00,285.208157838,27.7417423161,4.48387082124,0.0,62.886420148,41.4019203762,11.6724606239,0.0,10.5075,1.16496062387
 08/24  14:00:00,280.454322585,27.7417423161,4.80822230149,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,276.439611086,27.7417423161,4.96271439167,0.0,62.886420148,41.4019203762,11.6723173687,0.0,10.5075,1.1648173687
 08/24  16:00:00,277.458244208,27.7417423161,5.16490803387,0.0,62.886420148,41.4019203762,11.6723435059,0.0,10.5075,1.16484350592
 08/24  17:00:00,277.604133678,27.7417423161,5.21162647136,0.0,62.886420148,41.4019203762,11.6723873479,0.0,10.5075,1.16488734787
 08/24  18:00:00,272.76494585,27.7417423161,4.31354758842,0.0,41.9242800987,36.8599292233,10.9936167863,0.488817508593,9.34,1.16479927771
 08/24  19:00:00,261.471786668,27.7417423161,3.94609145635,0.0,41.9242800987,36.8599292233,16.4188176427,7.05881764274,9.34,0.02
 08/24  20:00:00,250.181777224,27.7417423161,3.27087691003,0.0,34.9369000822,32.3179380704,21.6996823687,12.3625104275,8.1725,1.1646719412
 08/24  21:00:00,181.566834724,27.7417423161,1.75584930639,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,122.377588722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938255947,0.0,2.335,1.16438255947
 08/24  23:00:00,152.694692786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,129.572063704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,119.655242276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992287296,0.0,2.335,1.1642287296
 08/25  02:00:00,118.79862858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,117.961348942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,142.597240174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920758955,0.0,2.335,1.16420758955
 08/25  05:00:00,142.054207923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,194.136215522,27.7417423161,0.747830823,0.0,13.9747600329,18.6919646116,23.2189256858,18.5289256858,4.67,0.02
 08/25  07:00:00,196.583830827,27.7417423161,0.822682408773,0.0,13.9747600329,18.6919646116,51.2129375969,45.378546294,4.67,1.16439130282
 08/25  08:00:00,266.598407468,27.7417423161,3.22743738888,0.0,34.9369000822,32.3179380704,19.8832062451,11.6907062451,8.1725,0.02
 08/25  09:00:00,308.671755682,27.7417423161,8.48581433898,0.0,62.886420148,41.4019203762,11.6721165112,0.0,10.5075,1.16461651119
 08/25  10:00:00,314.167891542,27.7417423161,12.7006161993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  11:00:00,334.705452086,27.7417423161,15.9121017164,0.0,62.886420148,41.4019203762,11.6725862131,0.0,10.5075,1.1650862131
 08/25  12:00:00,338.070690678,27.7417423161,22.6311344352,0.0,62.886420148,41.4019203762,11.6726314315,0.0,10.5075,1.16513143148
 08/25  13:00:00,354.13731885,27.7417423161,32.6886633013,0.0,62.886420148,41.4019203762,11.6726395136,0.0,10.5075,1.16513951358
 08/25  14:00:00,353.402902627,27.7417423161,38.0976420931,0.0,62.886420148,41.4019203762,11.6724754952,0.0,10.5075,1.16497549521
 08/25  15:00:00,351.535198513,27.7417423161,43.023933444,0.0,62.886420148,41.4019203762,11.6722773252,0.0,10.5075,1.16477732518
 08/25  16:00:00,353.244970592,27.7417423161,44.8915713325,0.0,62.886420148,41.4019203762,11.6723041863,0.0,10.5075,1.16480418629
 08/25  17:00:00,351.799932371,27.7417423161,44.0587129983,0.0,62.886420148,41.4019203762,11.6723487933,0.0,10.5075,1.16484879335
 08/25  18:00:00,336.991349295,27.7417423161,36.5310318216,0.0,41.9242800987,36.8599292233,10.5047613189,0.0,9.34,1.1647613189
 08/25  19:00:00,315.808817306,27.7417423161,31.9934098968,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  20:00:00,291.243918245,27.7417423161,21.3478815403,0.0,34.9369000822,32.3179380704,9.33713446817,0.0,8.1725,1.16463446817
 08/25  21:00:00,217.181909242,27.7417423161,25.8578431266,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,135.484292617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940012641,0.0,2.335,1.16440012641
 08/25  23:00:00,161.705152542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,141.721544835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,128.502171673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560348202,0.0,1.75125,1.16435348202
 08/26  02:00:00,127.608606396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,126.603863329,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,134.002720711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551377774,0.0,1.75125,1.16426377774
 08/26  05:00:00,133.274248411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,171.843896192,27.7417423161,3.11621356619,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,181.392017961,27.7417423161,2.11398019565,0.0,6.98738001645,14.1499734587,7.92965231508,3.26269334211,3.5025,1.16445897297
 08/26  08:00:00,243.376367068,27.7417423161,4.05458507504,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,267.704331463,27.7417423161,6.75713410965,0.0,41.9242800987,36.8599292233,10.5046110399,0.0,9.34,1.16461103993
 08/26  10:00:00,289.643444189,27.7417423161,7.14121236088,0.0,62.886420148,41.4019203762,11.672359754,0.0,10.5075,1.16485975403
 08/26  11:00:00,307.130961851,27.7417423161,6.92717978318,0.0,62.886420148,41.4019203762,11.6724474177,0.0,10.5075,1.16494741767
 08/26  12:00:00,295.117785584,27.7417423161,6.9108071413,0.0,62.886420148,41.4019203762,11.6725024976,0.0,10.5075,1.16500249764
 08/26  13:00:00,294.143104046,27.7417423161,7.10870726679,0.0,62.886420148,41.4019203762,11.6725168922,0.0,10.5075,1.16501689222
 08/26  14:00:00,288.727696541,27.7417423161,7.43638244729,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,283.765527551,27.7417423161,7.47801397291,0.0,62.886420148,41.4019203762,11.672424192,0.0,10.5075,1.16492419204
 08/26  16:00:00,283.068456126,27.7417423161,7.48206094051,0.0,62.886420148,41.4019203762,11.6722672481,0.0,10.5075,1.16476724813
 08/26  17:00:00,282.037509613,27.7417423161,7.21556127392,0.0,62.886420148,41.4019203762,11.6722862987,0.0,10.5075,1.16478629871
 08/26  18:00:00,261.074340057,27.7417423161,4.90231321821,0.0,34.9369000822,32.3179380704,10.1069214872,0.76965588987,8.1725,1.16476559737
 08/26  19:00:00,223.271617292,27.7417423161,2.96474809165,0.0,20.9621400493,23.2339557645,7.87184313713,2.01434313713,5.8375,0.02
 08/26  20:00:00,218.558079639,27.7417423161,2.33271408576,0.0,20.9621400493,23.2339557645,17.6171257256,10.6150207597,5.8375,1.16460496593
 08/26  21:00:00,166.478979769,27.7417423161,1.22488584583,0.0,6.98738001645,14.1499734587,4.66697593542,0.0,3.5025,1.16447593542
 08/26  22:00:00,119.887062744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,150.234406576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,126.739067576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558960412,0.0,1.75125,1.16433960412
 08/27  01:00:00,115.880476938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,114.608432857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,113.673843546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549307128,0.0,1.75125,1.16424307128
 08/27  04:00:00,119.707722605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,118.165623481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,155.816315458,27.7417423161,0.140403972041,0.0,6.98738001645,14.1499734587,40.8066267293,36.1398760082,3.5025,1.16425072106
 08/27  07:00:00,163.764548314,27.7417423161,0.137715927848,0.0,6.98738001645,14.1499734587,73.1412506393,69.6187506393,3.5025,0.02
 08/27  08:00:00,197.303363052,27.7417423161,0.334770356089,0.0,6.98738001645,14.1499734587,64.774205452,61.251705452,3.5025,0.02
 08/27  09:00:00,175.637577876,27.7417423161,0.320231790022,0.0,6.98738001645,14.1499734587,63.5372796913,58.8704204834,3.5025,1.16435920785
 08/27  10:00:00,208.909668709,27.7417423161,1.17021938261,0.0,27.9495200658,27.7759469175,49.5179212363,42.4929212363,7.005,0.02
 08/27  11:00:00,235.687571067,27.7417423161,1.45661832207,0.0,27.9495200658,27.7759469175,40.1509877625,31.9812961127,7.005,1.16469164979
 08/27  12:00:00,251.806500246,27.7417423161,3.08466148632,0.0,41.9242800987,36.8599292233,22.89910025,12.394338265,9.34,1.16476198505
 08/27  13:00:00,252.537996753,27.7417423161,3.49206116955,0.0,41.9242800987,36.8599292233,11.5277635997,2.16776359965,9.34,0.02
 08/27  14:00:00,248.393749507,27.7417423161,4.18939330308,0.0,41.9242800987,36.8599292233,10.5046052477,0.0,9.34,1.16460524766
 08/27  15:00:00,245.488202437,27.7417423161,4.99844022357,0.0,41.9242800987,36.8599292233,10.5046260022,0.0,9.34,1.16462600215
 08/27  16:00:00,247.86179097,27.7417423161,5.80882167661,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  17:00:00,219.175998277,27.7417423161,4.90666626165,0.0,27.9495200658,27.7759469175,8.16965020149,0.0,7.005,1.16465020149
 08/27  18:00:00,220.764839473,27.7417423161,3.21309891933,0.0,13.9747600329,18.6919646116,5.83457577163,0.0,4.67,1.16457577163
 08/27  19:00:00,206.751452753,27.7417423161,1.76281331187,0.0,13.9747600329,18.6919646116,9.19535896892,4.50535896892,4.67,0.02
 08/27  20:00:00,200.560470405,27.7417423161,0.888566374118,0.0,13.9747600329,18.6919646116,36.0056203735,30.1711453825,4.67,1.16447499101
 08/27  21:00:00,176.071844561,27.7417423161,0.563029303895,0.0,13.9747600329,18.6919646116,15.95682603,11.26682603,4.67,0.02
 08/27  22:00:00,114.862569574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,144.788290453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155151624,0.0,1.75125,1.1642651624
 08/27  24:00:00,119.450580057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,111.100807572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,108.713910018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923167209,0.0,2.335,1.16423167209
 08/28  03:00:00,106.066607917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,111.377338519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,110.64233678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919636403,0.0,2.335,1.16419636403
 08/28  06:00:00,158.370219119,27.7417423161,0.000821734793538,0.0,13.9747600329,18.6919646116,94.4270704813,89.7370704813,4.67,0.02
 08/28  07:00:00,164.306343457,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,113.02127204,108.33127204,4.67,0.02
 08/28  08:00:00,247.152076197,27.7417423161,1.09752580984,0.0,34.9369000822,32.3179380704,79.1918041684,69.8547740574,8.1725,1.16453011098
 08/28  09:00:00,286.085190387,27.7417423161,3.40623618678,0.0,62.886420148,41.4019203762,30.823210661,20.295710661,10.5075,0.02
 08/28  10:00:00,285.746978372,27.7417423161,4.64186629022,0.0,62.886420148,41.4019203762,12.1211398859,0.448908846724,10.5075,1.16473103913
 08/28  11:00:00,313.412865305,27.7417423161,7.14502338141,0.0,62.886420148,41.4019203762,11.6724875149,0.0,10.5075,1.1649875149
 08/28  12:00:00,308.167193285,27.7417423161,9.62670447416,0.0,62.886420148,41.4019203762,11.6725502907,0.0,10.5075,1.16505029074
 08/28  13:00:00,308.633630837,27.7417423161,10.3505753836,0.0,62.886420148,41.4019203762,11.6725578129,0.0,10.5075,1.16505781287
 08/28  14:00:00,303.450380357,27.7417423161,11.6640477164,0.0,62.886420148,41.4019203762,11.6723626922,0.0,10.5075,1.16486269221
 08/28  15:00:00,301.971188911,27.7417423161,13.9946164535,0.0,62.886420148,41.4019203762,11.6723365637,0.0,10.5075,1.16483656371
 08/28  16:00:00,302.921600515,27.7417423161,15.1498215118,0.0,62.886420148,41.4019203762,11.6723716791,0.0,10.5075,1.16487167907
 08/28  17:00:00,300.444180278,27.7417423161,14.3822605103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  18:00:00,292.868746359,27.7417423161,12.311772399,0.0,41.9242800987,36.8599292233,10.5048440666,0.0,9.34,1.1648440666
 08/28  19:00:00,282.169838178,27.7417423161,10.1441524993,0.0,41.9242800987,36.8599292233,11.8574147351,1.35275825024,9.34,1.1646564849
 08/28  20:00:00,261.927112556,27.7417423161,7.38566084475,0.0,34.9369000822,32.3179380704,11.4735954711,2.13646477714,8.1725,1.164630694
 08/28  21:00:00,187.163937242,27.7417423161,4.18179069952,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,124.294030975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,153.722758347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930010312,0.0,2.335,1.16430010312
 08/28  24:00:00,132.207865119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,120.801679309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,118.79538762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922253433,0.0,2.335,1.16422253433
 08/29  03:00:00,116.652395033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,137.928041301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,136.070668788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,184.602279208,27.7417423161,0.446858935254,0.0,13.9747600329,18.6919646116,48.7249525532,42.8907014177,4.67,1.16425113549
 08/29  07:00:00,183.911412154,27.7417423161,0.468514235092,0.0,13.9747600329,18.6919646116,76.2770157087,71.5870157087,4.67,0.02
 08/29  08:00:00,256.066271801,27.7417423161,2.11490605787,0.0,34.9369000822,32.3179380704,43.3405807624,34.0035587413,8.1725,1.16452202114
 08/29  09:00:00,294.736764842,27.7417423161,5.14575241033,0.0,62.886420148,41.4019203762,11.0171422583,0.489642258316,10.5075,0.02
 08/29  10:00:00,294.213179597,27.7417423161,7.38185981909,0.0,62.886420148,41.4019203762,11.6722240096,0.0,10.5075,1.16472400956
 08/29  11:00:00,320.027981043,27.7417423161,10.0270614441,0.0,62.886420148,41.4019203762,11.6724816717,0.0,10.5075,1.16498167168
 08/29  12:00:00,314.869509731,27.7417423161,11.8839257266,0.0,62.886420148,41.4019203762,11.6725454394,0.0,10.5075,1.16504543942
 08/29  13:00:00,319.018096436,27.7417423161,13.6334156941,0.0,62.886420148,41.4019203762,11.6725538757,0.0,10.5075,1.16505387572
 08/29  14:00:00,313.489624091,27.7417423161,17.0601969891,0.0,62.886420148,41.4019203762,11.6723594062,0.0,10.5075,1.16485940624
 08/29  15:00:00,311.0955649,27.7417423161,19.9413907187,0.0,62.886420148,41.4019203762,11.6723340845,0.0,10.5075,1.1648340845
 08/29  16:00:00,312.992863454,27.7417423161,20.6887358119,0.0,62.886420148,41.4019203762,11.6723700894,0.0,10.5075,1.16487008944
 08/29  17:00:00,311.808838533,27.7417423161,20.1104459595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,299.352998555,27.7417423161,14.9188509087,0.0,41.9242800987,36.8599292233,10.5048432815,0.0,9.34,1.16484328151
 08/29  19:00:00,278.279873005,27.7417423161,11.3349680789,0.0,41.9242800987,36.8599292233,11.3276553287,0.822999030386,9.34,1.16465629836
 08/29  20:00:00,257.034509341,27.7417423161,8.54656019099,0.0,34.9369000822,32.3179380704,10.41245745,1.07532620084,8.1725,1.16463124913
 08/29  21:00:00,184.768131105,27.7417423161,5.79844961736,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,126.024664055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,153.764131272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930082151,0.0,2.335,1.16430082151
 08/29  24:00:00,130.249811814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,117.941406359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,116.320417563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922347224,0.0,2.335,1.16422347224
 08/30  03:00:00,115.472290965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,121.865552261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,119.73403312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,168.68234147,27.7417423161,0.704412860018,0.0,13.9747600329,18.6919646116,35.4606138562,29.6263615573,4.67,1.16425229893
 08/30  07:00:00,177.56784462,27.7417423161,0.683193207635,0.0,13.9747600329,18.6919646116,61.3651125188,56.6751125188,4.67,0.02
 08/30  08:00:00,259.504996727,27.7417423161,2.60765016485,0.0,34.9369000822,32.3179380704,31.692941815,22.3559177329,8.1725,1.16452408214
 08/30  09:00:00,295.449584044,27.7417423161,5.30470380146,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  10:00:00,294.60905934,27.7417423161,7.28572377562,0.0,62.886420148,41.4019203762,11.6722271408,0.0,10.5075,1.16472714076
 08/30  11:00:00,319.837947653,27.7417423161,10.0118438837,0.0,62.886420148,41.4019203762,11.6724860131,0.0,10.5075,1.16498601312
 08/30  12:00:00,314.270502841,27.7417423161,11.6641176216,0.0,62.886420148,41.4019203762,11.6725508054,0.0,10.5075,1.16505080544
 08/30  13:00:00,319.837441918,27.7417423161,13.4727045858,0.0,62.886420148,41.4019203762,11.6725601999,0.0,10.5075,1.16506019985
 08/30  14:00:00,314.008796088,27.7417423161,15.4834754676,0.0,62.886420148,41.4019203762,11.6723664252,0.0,10.5075,1.16486642516
 08/30  15:00:00,312.359905839,27.7417423161,18.4326837287,0.0,62.886420148,41.4019203762,11.6723419542,0.0,10.5075,1.16484195425
 08/30  16:00:00,311.486623185,27.7417423161,18.357398735,0.0,62.886420148,41.4019203762,11.6723788756,0.0,10.5075,1.16487887558
 08/30  17:00:00,304.682009489,27.7417423161,14.9932189078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  18:00:00,291.257228274,27.7417423161,11.6029439547,0.0,41.9242800987,36.8599292233,10.8607249131,0.355871997188,9.34,1.16485291595
 08/30  19:00:00,276.857440351,27.7417423161,9.11863984257,0.0,41.9242800987,36.8599292233,12.2540246584,1.74935807802,9.34,1.16466658033
 08/30  20:00:00,253.392338493,27.7417423161,6.40451330276,0.0,34.9369000822,32.3179380704,10.9040227686,1.56688045993,8.1725,1.16464230866
 08/30  21:00:00,179.28719851,27.7417423161,3.22661862782,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,117.178753402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,147.283512539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931205963,0.0,2.335,1.16431205963
 08/30  24:00:00,122.839045989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,112.097434969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,110.589522573,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923493821,0.0,2.335,1.16423493821
 08/31  03:00:00,109.296559982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,115.046503885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,113.583460308,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920025638,0.0,2.335,1.16420025638
 08/31  06:00:00,161.561803195,27.7417423161,0.282593666038,0.0,13.9747600329,18.6919646116,64.3027295652,59.6127295652,4.67,0.02
 08/31  07:00:00,167.734461335,27.7417423161,0.322341207163,0.0,13.9747600329,18.6919646116,90.3711618945,85.6811618945,4.67,0.02
 08/31  08:00:00,250.155270999,27.7417423161,1.75701914725,0.0,34.9369000822,32.3179380704,55.5083965194,46.171359798,8.1725,1.16453672145
 08/31  09:00:00,286.521616773,27.7417423161,4.23914645017,0.0,62.886420148,41.4019203762,15.6184094297,5.0909094297,10.5075,0.02
 08/31  10:00:00,283.072563084,27.7417423161,5.6320581195,0.0,62.886420148,41.4019203762,11.6722408585,0.0,10.5075,1.16474085852
 08/31  11:00:00,307.966578199,27.7417423161,7.62124514597,0.0,62.886420148,41.4019203762,11.6725009584,0.0,10.5075,1.16500095843
 08/31  12:00:00,295.752181367,27.7417423161,8.51455412557,0.0,62.886420148,41.4019203762,11.6725668062,0.0,10.5075,1.16506680619
 08/31  13:00:00,294.691664449,27.7417423161,9.73339586385,0.0,62.886420148,41.4019203762,11.6725772017,0.0,10.5075,1.16507720171
 08/31  14:00:00,290.793311892,27.7417423161,11.0806094394,0.0,62.886420148,41.4019203762,11.6723841648,0.0,10.5075,1.16488416478
 08/31  15:00:00,288.825433738,27.7417423161,12.7655716156,0.0,62.886420148,41.4019203762,11.6723605879,0.0,10.5075,1.16486058794
 08/31  16:00:00,290.541301171,27.7417423161,13.8121858842,0.0,62.886420148,41.4019203762,11.6723984511,0.0,10.5075,1.16489845105
 08/31  17:00:00,289.761772813,27.7417423161,14.182238489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  18:00:00,281.664355642,27.7417423161,11.9290251779,0.0,41.9242800987,36.8599292233,10.5048733827,0.0,9.34,1.16487338271
 08/31  19:00:00,269.611447046,27.7417423161,9.21408167061,0.0,41.9242800987,36.8599292233,11.65152694,1.14683919657,9.34,1.16468774341
 08/31  20:00:00,243.429894504,27.7417423161,5.6176962373,0.0,34.9369000822,32.3179380704,10.9423612792,1.60519699468,8.1725,1.16466428453
 08/31  21:00:00,174.782300262,27.7417423161,2.29300710894,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,116.250425324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932451983,0.0,2.335,1.16432451983
 08/31  23:00:00,148.76708315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,127.805748699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,119.540359444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,121.043244692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925727504,0.0,2.335,1.16425727504
 09/01  03:00:00,123.304307876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,153.334174934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,154.531502286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992228111,0.0,2.335,1.1642228111
 09/01  06:00:00,205.130357886,27.7417423161,2.57051160402,0.0,13.9747600329,18.6919646116,6.48045902402,1.79045902402,4.67,0.02
 09/01  07:00:00,207.442040064,27.7417423161,1.91317721596,0.0,13.9747600329,18.6919646116,21.3419794018,16.6519794018,4.67,0.02
 09/01  08:00:00,278.753028048,27.7417423161,6.19920853845,0.0,34.9369000822,32.3179380704,9.33706025172,0.0,8.1725,1.16456025172
 09/01  09:00:00,320.796097722,27.7417423161,12.7858494069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,323.714896706,27.7417423161,15.8560717769,0.0,62.886420148,41.4019203762,11.6722654782,0.0,10.5075,1.16476547817
 09/01  11:00:00,341.473912499,27.7417423161,20.5778668784,0.0,62.886420148,41.4019203762,11.6725268155,0.0,10.5075,1.16502681549
 09/01  12:00:00,347.571023289,27.7417423161,29.2265119831,0.0,62.886420148,41.4019203762,11.6725937479,0.0,10.5075,1.1650937479
 09/01  13:00:00,357.803768031,27.7417423161,35.9256427276,0.0,62.886420148,41.4019203762,11.6726051866,0.0,10.5075,1.16510518663
 09/01  14:00:00,354.220894987,27.7417423161,39.2198081247,0.0,62.886420148,41.4019203762,11.6724129298,0.0,10.5075,1.16491292977
 09/01  15:00:00,352.169830712,27.7417423161,44.2810355207,0.0,62.886420148,41.4019203762,11.6723902894,0.0,10.5075,1.16489028937
 09/01  16:00:00,354.240994764,27.7417423161,46.2112693479,0.0,62.886420148,41.4019203762,11.6724291185,0.0,10.5075,1.16492911852
 09/01  17:00:00,348.629417267,27.7417423161,42.2120635549,0.0,62.886420148,41.4019203762,11.6722939551,0.0,10.5075,1.16479395514
 09/01  18:00:00,333.766518151,27.7417423161,35.0393496666,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  19:00:00,312.453379652,27.7417423161,28.1859664247,0.0,41.9242800987,36.8599292233,10.5047201967,0.0,9.34,1.16472019669
 09/01  20:00:00,288.1382812,27.7417423161,19.6347504421,0.0,34.9369000822,32.3179380704,9.33719754595,0.0,8.1725,1.16469754595
 09/01  21:00:00,215.236360939,27.7417423161,24.7612285243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,137.608207613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935811343,0.0,2.335,1.16435811343
 09/01  23:00:00,165.173272978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,148.011391861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,135.914021026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553403644,0.0,1.75125,1.16428403644
 09/02  02:00:00,134.088387613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,133.233147009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,141.208137782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,140.116966205,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549242845,0.0,1.75125,1.16424242845
 09/02  06:00:00,184.632660775,27.7417423161,8.96537022651,0.0,6.98738001645,14.1499734587,3.82956893134,0.307068931339,3.5025,0.02
 09/02  07:00:00,192.384702449,27.7417423161,5.3766709302,0.0,6.98738001645,14.1499734587,6.52129051245,1.85433301947,3.5025,1.16445749297
 09/02  08:00:00,250.71501363,27.7417423161,6.19668672978,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,279.737673134,27.7417423161,10.4797196379,0.0,41.9242800987,36.8599292233,10.5045248555,0.0,9.34,1.16452485545
 09/02  10:00:00,313.069255524,27.7417423161,14.7683841072,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,336.618574714,27.7417423161,19.0801754824,0.0,62.886420148,41.4019203762,11.6725210048,0.0,10.5075,1.16502100484
 09/02  12:00:00,342.952014434,27.7417423161,26.8448738185,0.0,62.886420148,41.4019203762,11.6725384003,0.0,10.5075,1.16503840033
 09/02  13:00:00,350.533005933,27.7417423161,32.2225121614,0.0,62.886420148,41.4019203762,11.6725506424,0.0,10.5075,1.16505064242
 09/02  14:00:00,348.631923224,27.7417423161,36.5719514377,0.0,62.886420148,41.4019203762,11.6723802328,0.0,10.5075,1.16488023279
 09/02  15:00:00,340.612495598,27.7417423161,36.2808117392,0.0,62.886420148,41.4019203762,11.6724354609,0.0,10.5075,1.16493546088
 09/02  16:00:00,333.665591183,27.7417423161,32.2649417774,0.0,62.886420148,41.4019203762,11.6722806787,0.0,10.5075,1.16478067873
 09/02  17:00:00,323.927141558,27.7417423161,25.3758016503,0.0,62.886420148,41.4019203762,11.6723031199,0.0,10.5075,1.16480311987
 09/02  18:00:00,291.094063103,27.7417423161,14.9264104643,0.0,34.9369000822,32.3179380704,9.71630964267,0.379027204772,8.1725,1.1647824379
 09/02  19:00:00,252.642788286,27.7417423161,11.0412777132,0.0,20.9621400493,23.2339557645,6.24487680893,0.387376808935,5.8375,0.02
 09/02  20:00:00,246.989515201,27.7417423161,10.0095500624,0.0,20.9621400493,23.2339557645,7.00208096703,0.0,5.8375,1.16458096703
 09/02  21:00:00,186.232823415,27.7417423161,8.55405162857,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  22:00:00,130.673013757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568744198,0.0,1.75125,1.16443744198
 09/02  23:00:00,158.378412907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,139.252379128,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560283741,0.0,1.75125,1.16435283741
 09/03  01:00:00,128.658363679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,128.040689561,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,127.355968323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547841529,0.0,1.75125,1.16422841529
 09/03  04:00:00,134.688470205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,133.658498586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,170.424666503,27.7417423161,2.27967646196,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  07:00:00,177.253461611,27.7417423161,1.25294621243,0.0,6.98738001645,14.1499734587,23.4917306201,18.8248823422,3.5025,1.16434827795
 09/03  08:00:00,208.5062797,27.7417423161,1.25379252502,0.0,6.98738001645,14.1499734587,26.6731156158,23.1506156158,3.5025,0.02
 09/03  09:00:00,187.973335543,27.7417423161,1.22924164949,0.0,6.98738001645,14.1499734587,26.8352782176,22.1683784286,3.5025,1.16439978897
 09/03  10:00:00,220.448832134,27.7417423161,2.84267616227,0.0,27.9495200658,27.7759469175,19.7611249313,12.7361249313,7.005,0.02
 09/03  11:00:00,242.682817506,27.7417423161,2.88741597826,0.0,27.9495200658,27.7759469175,19.908789774,11.7390925925,7.005,1.16469718151
 09/03  12:00:00,264.404656117,27.7417423161,5.64405319586,0.0,41.9242800987,36.8599292233,10.5046294917,0.0,9.34,1.16462949173
 09/03  13:00:00,267.976404858,27.7417423161,6.9030507765,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  14:00:00,261.511028654,27.7417423161,7.08830811654,0.0,41.9242800987,36.8599292233,10.5046315093,0.0,9.34,1.16463150934
 09/03  15:00:00,256.086731865,27.7417423161,6.9543804978,0.0,41.9242800987,36.8599292233,10.5046614526,0.0,9.34,1.16466145262
 09/03  16:00:00,256.429237135,27.7417423161,7.14402808599,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,225.772792987,27.7417423161,5.350302242,0.0,27.9495200658,27.7759469175,8.16968874231,0.0,7.005,1.16468874231
 09/03  18:00:00,226.843154481,27.7417423161,3.50105887881,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  19:00:00,212.561869349,27.7417423161,2.08548725204,0.0,13.9747600329,18.6919646116,10.0642938707,4.22966933216,4.67,1.16462453857
 09/03  20:00:00,204.680516631,27.7417423161,1.12810212382,0.0,13.9747600329,18.6919646116,28.2257417151,22.391258139,4.67,1.16448357608
 09/03  21:00:00,178.286602889,27.7417423161,0.791886581039,0.0,13.9747600329,18.6919646116,7.98580518552,3.29580518552,4.67,0.02
 09/03  22:00:00,115.601168831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,144.556318965,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548046071,0.0,1.75125,1.16423046071
 09/03  24:00:00,118.800116846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,107.90482135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
