Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  02:00:00,105.179633346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551497165,0.0,1.75125,1.16426497165
 09/04  03:00:00,102.842634625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,107.763547402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,105.008064145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549285031,0.0,1.75125,1.16424285031
 09/04  06:00:00,139.296244823,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,133.34230651,129.81980651,3.5025,0.02
 09/04  07:00:00,144.374052522,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,149.002005171,145.479505171,3.5025,0.02
 09/04  08:00:00,182.480693448,27.7417423161,0.033748119201,0.0,6.98738001645,14.1499734587,117.79162202,113.124747983,3.5025,1.16437403673
 09/04  09:00:00,164.757130466,27.7417423161,0.0243723424388,0.0,6.98738001645,14.1499734587,90.8160177549,87.2935177549,3.5025,0.02
 09/04  10:00:00,201.663811958,27.7417423161,1.03374691976,0.0,27.9495200658,27.7759469175,64.9138884597,56.7442744271,7.005,1.16461403259
 09/04  11:00:00,230.86574117,27.7417423161,1.47104586308,0.0,27.9495200658,27.7759469175,42.7188463436,35.6938463436,7.005,0.02
 09/04  12:00:00,247.298399019,27.7417423161,3.16461285649,0.0,41.9242800987,36.8599292233,17.2741297098,6.76944096881,9.34,1.16468874099
 09/04  13:00:00,248.238981254,27.7417423161,3.98440423393,0.0,41.9242800987,36.8599292233,10.5047303836,0.0,9.34,1.16473038357
 09/04  14:00:00,245.665788123,27.7417423161,5.24342073384,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,243.728196254,27.7417423161,6.46275487938,0.0,41.9242800987,36.8599292233,10.504728617,0.0,9.34,1.164728617
 09/04  16:00:00,243.816859568,27.7417423161,7.17367311698,0.0,41.9242800987,36.8599292233,10.5046399822,0.0,9.34,1.16463998222
 09/04  17:00:00,211.79973014,27.7417423161,5.89976432854,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,213.821108686,27.7417423161,3.85841461306,0.0,13.9747600329,18.6919646116,6.19561544909,0.361020770108,4.67,1.16459467898
 09/04  19:00:00,199.918363692,27.7417423161,2.23057284586,0.0,13.9747600329,18.6919646116,8.56752566244,3.87752566244,4.67,0.02
 09/04  20:00:00,193.877744308,27.7417423161,1.09368936494,0.0,13.9747600329,18.6919646116,32.8204088826,26.9858852078,4.67,1.16452367481
 09/04  21:00:00,171.276476776,27.7417423161,0.708261311106,0.0,13.9747600329,18.6919646116,15.1249012503,10.4349012503,4.67,0.02
 09/04  22:00:00,111.14780333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558880229,0.0,1.75125,1.16433880229
 09/04  23:00:00,141.085122351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,113.713570266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,105.452179647,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783342,0.0,2.335,1.16424783342
 09/05  02:00:00,104.006226108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,102.554542096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,123.77408035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922644324,0.0,2.335,1.16422644324
 09/05  05:00:00,122.176956122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,170.112007009,27.7417423161,0.000708080605371,0.0,13.9747600329,18.6919646116,117.70443688,113.01443688,4.67,0.02
 09/05  07:00:00,169.035762803,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,126.330297045,120.495943967,4.67,1.16435307719
 09/05  08:00:00,241.76420977,27.7417423161,1.04289219497,0.0,34.9369000822,32.3179380704,89.9037730303,81.7112730303,8.1725,0.02
 09/05  09:00:00,280.714465234,27.7417423161,3.21470866375,0.0,62.886420148,41.4019203762,42.6048538012,30.9327634103,10.5075,1.16459039088
 09/05  10:00:00,280.553976654,27.7417423161,4.50932491744,0.0,62.886420148,41.4019203762,13.2692251912,2.74172519119,10.5075,0.02
 09/05  11:00:00,309.602283922,27.7417423161,6.44735546856,0.0,62.886420148,41.4019203762,11.6725769799,0.0,10.5075,1.16507697987
 09/05  12:00:00,307.790391591,27.7417423161,9.35990852347,0.0,62.886420148,41.4019203762,11.6726339233,0.0,10.5075,1.16513392325
 09/05  13:00:00,314.078591887,27.7417423161,11.5757248102,0.0,62.886420148,41.4019203762,11.6726530938,0.0,10.5075,1.16515309379
 09/05  14:00:00,312.289550936,27.7417423161,14.0148990162,0.0,62.886420148,41.4019203762,11.6724975227,0.0,10.5075,1.16499752269
 09/05  15:00:00,316.002621114,27.7417423161,19.7321706397,0.0,62.886420148,41.4019203762,11.6723072378,0.0,10.5075,1.16480723778
 09/05  16:00:00,317.433000334,27.7417423161,20.8663459558,0.0,62.886420148,41.4019203762,11.6723447046,0.0,10.5075,1.16484470456
 09/05  17:00:00,315.475346706,27.7417423161,19.7328667298,0.0,62.886420148,41.4019203762,11.6724001628,0.0,10.5075,1.16490016282
 09/05  18:00:00,306.326704949,27.7417423161,16.0696765489,0.0,41.9242800987,36.8599292233,10.5048215191,0.0,9.34,1.16482151912
 09/05  19:00:00,289.864848857,27.7417423161,12.5758220173,0.0,41.9242800987,36.8599292233,9.7048149483,0.344814948301,9.34,0.02
 09/05  20:00:00,267.519066968,27.7417423161,10.1354579344,0.0,34.9369000822,32.3179380704,9.72221758087,0.385015446864,8.1725,1.164702134
 09/05  21:00:00,192.132504705,27.7417423161,7.86939967898,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,130.814655048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939443212,0.0,2.335,1.16439443212
 09/05  23:00:00,158.947962936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,139.199707073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,128.126286466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926589507,0.0,2.335,1.16426589507
 09/06  02:00:00,127.428918644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,126.234069788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,133.173698508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924769414,0.0,2.335,1.16424769414
 09/06  05:00:00,131.298227414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,179.09737718,27.7417423161,1.57814133187,0.0,13.9747600329,18.6919646116,7.02823865084,2.33823865084,4.67,0.02
 09/06  07:00:00,186.048599125,27.7417423161,1.07880702047,0.0,13.9747600329,18.6919646116,39.2530056653,33.4187995806,4.67,1.16420608477
 09/06  08:00:00,265.793961908,27.7417423161,3.48378014503,0.0,34.9369000822,32.3179380704,16.3757986855,8.18329868553,8.1725,0.02
 09/06  09:00:00,303.661254517,27.7417423161,7.35156646935,0.0,62.886420148,41.4019203762,11.6721773457,0.0,10.5075,1.16467734574
 09/06  10:00:00,305.545200363,27.7417423161,10.4442633644,0.0,62.886420148,41.4019203762,11.6722295737,0.0,10.5075,1.16472957371
 09/06  11:00:00,329.470863272,27.7417423161,13.6955112054,0.0,62.886420148,41.4019203762,11.6724197621,0.0,10.5075,1.16491976213
 09/06  12:00:00,329.349727057,27.7417423161,18.492286997,0.0,62.886420148,41.4019203762,11.6725231891,0.0,10.5075,1.16502318908
 09/06  13:00:00,342.35973769,27.7417423161,26.178295462,0.0,62.886420148,41.4019203762,11.6725347255,0.0,10.5075,1.16503472554
 09/06  14:00:00,340.641899919,27.7417423161,32.0585548167,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  15:00:00,338.618067117,27.7417423161,35.477867132,0.0,62.886420148,41.4019203762,11.6724010665,0.0,10.5075,1.16490106651
 09/06  16:00:00,340.644383282,27.7417423161,37.2462175175,0.0,62.886420148,41.4019203762,11.6724395653,0.0,10.5075,1.16493956526
 09/06  17:00:00,339.473323738,27.7417423161,36.4946201385,0.0,62.886420148,41.4019203762,11.6723030997,0.0,10.5075,1.16480309965
 09/06  18:00:00,325.169683072,27.7417423161,29.5397983947,0.0,41.9242800987,36.8599292233,10.5047405654,0.0,9.34,1.16474056538
 09/06  19:00:00,312.618172988,27.7417423161,20.6420172521,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,287.057748475,27.7417423161,15.0144485815,0.0,34.9369000822,32.3179380704,9.33714912394,0.0,8.1725,1.16464912394
 09/06  21:00:00,210.988203958,27.7417423161,16.7926574649,0.0,13.9747600329,18.6919646116,5.83453534837,0.0,4.67,1.16453534837
 09/06  22:00:00,133.844788817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,161.538110846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,142.221756043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922076699,0.0,2.335,1.16422076699
 09/07  01:00:00,130.208209259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,129.030889138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,127.862372376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,134.535696832,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499219365,0.0,2.335,1.164219365
 09/07  05:00:00,133.082200135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  06:00:00,188.509645591,27.7417423161,3.38446479466,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,193.434640903,27.7417423161,2.36011466813,0.0,13.9747600329,18.6919646116,9.69002675611,3.85568266132,4.67,1.16434409479
 09/07  08:00:00,267.302815794,27.7417423161,4.2883566884,0.0,34.9369000822,32.3179380704,10.1531837171,1.9606837171,8.1725,0.02
 09/07  09:00:00,299.264840869,27.7417423161,7.22418923392,0.0,62.886420148,41.4019203762,11.6721301618,0.0,10.5075,1.16463016179
 09/07  10:00:00,296.685225781,27.7417423161,8.17012865413,0.0,62.886420148,41.4019203762,11.6723321292,0.0,10.5075,1.16483212924
 09/07  11:00:00,318.088462135,27.7417423161,10.0572498281,0.0,62.886420148,41.4019203762,11.6725237233,0.0,10.5075,1.1650237233
 09/07  12:00:00,319.177497599,27.7417423161,13.6007989128,0.0,62.886420148,41.4019203762,11.6726327336,0.0,10.5075,1.16513273357
 09/07  13:00:00,326.716111607,27.7417423161,15.4039939385,0.0,62.886420148,41.4019203762,11.672641313,0.0,10.5075,1.165141313
 09/07  14:00:00,324.50290375,27.7417423161,20.4228659783,0.0,62.886420148,41.4019203762,11.6723880773,0.0,10.5075,1.16488807731
 09/07  15:00:00,326.39927457,27.7417423161,26.0100550361,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  16:00:00,327.766873138,27.7417423161,27.2760403641,0.0,62.886420148,41.4019203762,11.6723581795,0.0,10.5075,1.16485817948
 09/07  17:00:00,326.9733056,27.7417423161,27.1135980135,0.0,62.886420148,41.4019203762,11.6724131658,0.0,10.5075,1.16491316581
 09/07  18:00:00,314.92855346,27.7417423161,21.8724951577,0.0,41.9242800987,36.8599292233,10.5048516979,0.0,9.34,1.16485169787
 09/07  19:00:00,303.917324481,27.7417423161,15.1518635753,0.0,41.9242800987,36.8599292233,10.5046230607,0.0,9.34,1.1646230607
 09/07  20:00:00,279.045483169,27.7417423161,11.6650210728,0.0,34.9369000822,32.3179380704,8.90642562044,0.713925620443,8.1725,0.02
 09/07  21:00:00,200.815099556,27.7417423161,9.66438840317,0.0,13.9747600329,18.6919646116,5.83452711461,0.0,4.67,1.16452711461
 09/07  22:00:00,132.310846305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,159.995049445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,140.099971228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920621145,0.0,2.335,1.16420621145
 09/08  01:00:00,128.71239623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,127.030226619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,126.383253591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920530663,0.0,2.335,1.16420530663
 09/08  04:00:00,153.396041413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,152.613511116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,204.624257004,27.7417423161,1.83322349154,0.0,13.9747600329,18.6919646116,5.86501907622,1.17501907622,4.67,0.02
 09/08  07:00:00,200.893053858,27.7417423161,1.32905005801,0.0,13.9747600329,18.6919646116,32.4327664241,26.5983403347,4.67,1.16442608934
 09/08  08:00:00,269.093531661,27.7417423161,4.04622924438,0.0,34.9369000822,32.3179380704,14.2556712584,6.06317125839,8.1725,0.02
 09/08  09:00:00,309.827433239,27.7417423161,9.72102424687,0.0,62.886420148,41.4019203762,11.6721722574,0.0,10.5075,1.16467225745
 09/08  10:00:00,313.58346155,27.7417423161,13.0779844821,0.0,62.886420148,41.4019203762,11.6722730074,0.0,10.5075,1.16477300742
 09/08  11:00:00,334.165779409,27.7417423161,16.3240129645,0.0,62.886420148,41.4019203762,11.6724184833,0.0,10.5075,1.16491848329
 09/08  12:00:00,335.852109704,27.7417423161,22.0623021503,0.0,62.886420148,41.4019203762,11.6725098309,0.0,10.5075,1.16500983094
 09/08  13:00:00,347.927893259,27.7417423161,29.521360735,0.0,62.886420148,41.4019203762,11.6725270032,0.0,10.5075,1.16502700316
 09/08  14:00:00,346.618857859,27.7417423161,34.9297386809,0.0,62.886420148,41.4019203762,11.6725102359,0.0,10.5075,1.16501023587
 09/08  15:00:00,342.439420893,27.7417423161,37.8268235484,0.0,62.886420148,41.4019203762,11.6722774069,0.0,10.5075,1.1647774069
 09/08  16:00:00,342.798181708,27.7417423161,38.286521534,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  17:00:00,340.552235115,27.7417423161,37.0652419962,0.0,62.886420148,41.4019203762,11.672344218,0.0,10.5075,1.16484421799
 09/08  18:00:00,325.889214126,27.7417423161,29.9550412412,0.0,41.9242800987,36.8599292233,10.5047990936,0.0,9.34,1.16479909361
 09/08  19:00:00,298.196536097,27.7417423161,18.0884145187,0.0,41.9242800987,36.8599292233,10.5047501313,0.0,9.34,1.16475013128
 09/08  20:00:00,273.225156486,27.7417423161,13.0569792811,0.0,34.9369000822,32.3179380704,8.66178200173,0.469282001732,8.1725,0.02
 09/08  21:00:00,201.250548682,27.7417423161,14.3128933211,0.0,13.9747600329,18.6919646116,5.83453375711,0.0,4.67,1.16453375711
 09/08  22:00:00,134.04532999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,161.32676456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932415437,0.0,2.335,1.16432415437
 09/08  24:00:00,141.78740838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,128.518533143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,127.469106375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554344354,0.0,1.75125,1.16429344354
 09/09  03:00:00,126.561171495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,132.826947244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,130.62409612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,170.241330635,27.7417423161,1.53133808132,0.0,6.98738001645,14.1499734587,4.91041066413,0.243618830237,3.5025,1.1642918339
 09/09  07:00:00,172.979048469,27.7417423161,1.07779537582,0.0,6.98738001645,14.1499734587,28.3471721952,24.8246721952,3.5025,0.02
 09/09  08:00:00,235.226291308,27.7417423161,2.13865855906,0.0,20.9621400493,23.2339557645,20.3288849186,13.3268827345,5.8375,1.16450218419
 09/09  09:00:00,264.784766998,27.7417423161,5.3875815708,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,293.42802563,27.7417423161,8.45718824707,0.0,62.886420148,41.4019203762,11.67228854,0.0,10.5075,1.16478853997
 09/09  11:00:00,317.390842373,27.7417423161,9.64179991448,0.0,62.886420148,41.4019203762,11.6725000744,0.0,10.5075,1.16500007445
 09/09  12:00:00,305.493811653,27.7417423161,10.3927973478,0.0,62.886420148,41.4019203762,11.6725416333,0.0,10.5075,1.16504163328
 09/09  13:00:00,303.509814389,27.7417423161,11.5616071825,0.0,62.886420148,41.4019203762,11.6725658128,0.0,10.5075,1.16506581284
 09/09  14:00:00,295.359680091,27.7417423161,13.2849794407,0.0,62.886420148,41.4019203762,11.6723686223,0.0,10.5075,1.16486862227
 09/09  15:00:00,291.202215876,27.7417423161,14.5550537952,0.0,62.886420148,41.4019203762,11.6724297738,0.0,10.5075,1.16492977377
 09/09  16:00:00,291.986940917,27.7417423161,15.3124260308,0.0,62.886420148,41.4019203762,11.6722788571,0.0,10.5075,1.16477885711
 09/09  17:00:00,289.950447219,27.7417423161,14.6246571446,0.0,62.886420148,41.4019203762,11.6723067392,0.0,10.5075,1.16480673922
 09/09  18:00:00,266.292630951,27.7417423161,10.255759759,0.0,34.9369000822,32.3179380704,8.8483144268,0.655814426802,8.1725,0.02
 09/09  19:00:00,226.295258024,27.7417423161,6.65636277359,0.0,20.9621400493,23.2339557645,9.09715886548,2.09500251084,5.8375,1.16465635464
 09/09  20:00:00,212.07813871,27.7417423161,4.38591988326,0.0,20.9621400493,23.2339557645,9.03955876888,2.03751286561,5.8375,1.16454590326
 09/09  21:00:00,158.705501162,27.7417423161,2.199902934,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,110.166983769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561693546,0.0,1.75125,1.16436693546
 09/09  23:00:00,140.71069203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,115.420025679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,104.107394739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552878233,0.0,1.75125,1.16427878233
 09/10  02:00:00,102.445993309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,101.21927348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,106.399757346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552430009,0.0,1.75125,1.16427430009
 09/10  05:00:00,104.414313667,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,143.081918467,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,103.386968461,99.8644684611,3.5025,0.02
 09/10  07:00:00,143.52701066,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,134.093295092,129.426497203,3.5025,1.16429788908
 09/10  08:00:00,180.989426301,27.7417423161,0.031154250571,0.0,6.98738001645,14.1499734587,106.357793247,102.835293247,3.5025,0.02
 09/10  09:00:00,164.541981412,27.7417423161,0.256036682241,0.0,6.98738001645,14.1499734587,79.64020648,76.11770648,3.5025,0.02
 09/10  10:00:00,205.796273689,27.7417423161,1.70713720773,0.0,27.9495200658,27.7759469175,40.7120419517,32.5424063891,7.005,1.16463556258
 09/10  11:00:00,236.454027082,27.7417423161,2.68486940046,0.0,27.9495200658,27.7759469175,14.1351783602,5.96547827656,7.005,1.16470008368
 09/10  12:00:00,252.117876538,27.7417423161,4.96591667447,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  13:00:00,251.109150606,27.7417423161,6.33926740779,0.0,41.9242800987,36.8599292233,10.5046551027,0.0,9.34,1.1646551027
 09/10  14:00:00,246.850200033,27.7417423161,7.79349661714,0.0,41.9242800987,36.8599292233,10.5046588718,0.0,9.34,1.16465887182
 09/10  15:00:00,244.706829681,27.7417423161,9.047947884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  16:00:00,245.085220422,27.7417423161,9.49785654433,0.0,41.9242800987,36.8599292233,10.50473296,0.0,9.34,1.16473295999
 09/10  17:00:00,210.950432505,27.7417423161,7.55661611647,0.0,27.9495200658,27.7759469175,8.5164216305,0.346689296657,7.005,1.16473233384
 09/10  18:00:00,210.874188158,27.7417423161,4.77429154692,0.0,13.9747600329,18.6919646116,5.2716990252,0.581699025197,4.67,0.02
 09/10  19:00:00,198.857765482,27.7417423161,2.67795133523,0.0,13.9747600329,18.6919646116,10.112734088,4.27821477518,4.67,1.16451931279
 09/10  20:00:00,191.97048821,27.7417423161,1.57003329462,0.0,13.9747600329,18.6919646116,23.6385210868,18.9485210868,4.67,0.02
 09/10  21:00:00,170.149475324,27.7417423161,1.13880746171,0.0,13.9747600329,18.6919646116,9.53284868772,3.69843128411,4.67,1.16441740361
 09/10  22:00:00,107.96449022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,138.377171828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552274206,0.0,1.75125,1.16427274206
 09/10  24:00:00,112.363356313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,103.92502125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,102.202455711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,100.522369817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921840291,0.0,2.335,1.16421840291
 09/11  04:00:00,105.33913217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,103.676858679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,154.625912797,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,125.504661524,119.670403408,4.67,1.16425811605
 09/11  07:00:00,155.323620308,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,141.825409976,137.135409976,4.67,0.02
 09/11  08:00:00,236.384754604,27.7417423161,0.856333261112,0.0,34.9369000822,32.3179380704,107.82535249,98.4883793652,8.1725,1.16447312444
 09/11  09:00:00,275.04743058,27.7417423161,2.68999020678,0.0,62.886420148,41.4019203762,57.2674150156,46.7399150156,10.5075,0.02
 09/11  10:00:00,276.260199585,27.7417423161,4.12818852534,0.0,62.886420148,41.4019203762,20.9897197908,9.31747168386,10.5075,1.16474810694
 09/11  11:00:00,302.877514448,27.7417423161,5.60077233276,0.0,62.886420148,41.4019203762,11.6725747647,0.0,10.5075,1.16507476468
 09/11  12:00:00,292.979909416,27.7417423161,7.17433320989,0.0,62.886420148,41.4019203762,11.6726708046,0.0,10.5075,1.16517080459
 09/11  13:00:00,293.922411714,27.7417423161,8.71393034551,0.0,62.886420148,41.4019203762,11.6726921856,0.0,10.5075,1.16519218565
 09/11  14:00:00,290.613007441,27.7417423161,10.2151303213,0.0,62.886420148,41.4019203762,11.6724757956,0.0,10.5075,1.16497579564
 09/11  15:00:00,288.460558424,27.7417423161,11.4292325348,0.0,62.886420148,41.4019203762,11.6722610841,0.0,10.5075,1.16476108407
 09/11  16:00:00,291.242429129,27.7417423161,12.5840355411,0.0,62.886420148,41.4019203762,11.6723126966,0.0,10.5075,1.16481269661
 09/11  17:00:00,291.1051758,27.7417423161,12.3674148186,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  18:00:00,284.349483197,27.7417423161,10.2727572118,0.0,41.9242800987,36.8599292233,10.5048000662,0.0,9.34,1.16480006622
 09/11  19:00:00,276.507415114,27.7417423161,8.03531240861,0.0,41.9242800987,36.8599292233,12.1873087563,1.68268516097,9.34,1.16462359532
 09/11  20:00:00,250.375543697,27.7417423161,5.58386609755,0.0,34.9369000822,32.3179380704,10.8732298281,1.53611820498,8.1725,1.16461162307
 09/11  21:00:00,178.696083853,27.7417423161,2.7986713102,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,116.968003386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,147.377596695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928407142,0.0,2.335,1.16428407142
 09/11  24:00:00,121.960707825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,110.248557826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,108.224825436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921057443,0.0,2.335,1.16421057443
 09/12  03:00:00,106.319154599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,128.21709793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,126.75429841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,180.515390248,27.7417423161,0.304158652145,0.0,13.9747600329,18.6919646116,71.0222824407,65.1880262548,4.67,1.16425618591
 09/12  07:00:00,176.155127167,27.7417423161,0.330578896491,0.0,13.9747600329,18.6919646116,94.3772946256,89.6872946256,4.67,0.02
 09/12  08:00:00,248.446059298,27.7417423161,1.7384397385,0.0,34.9369000822,32.3179380704,61.2469194402,51.9098887726,8.1725,1.16453066765
 09/12  09:00:00,283.529448779,27.7417423161,4.02497963508,0.0,62.886420148,41.4019203762,21.5733150697,11.0458150697,10.5075,0.02
 09/12  10:00:00,280.89767444,27.7417423161,5.47691095865,0.0,62.886420148,41.4019203762,11.6722524074,0.0,10.5075,1.16475240739
 09/12  11:00:00,310.388704993,27.7417423161,8.24477771388,0.0,62.886420148,41.4019203762,11.6725323968,0.0,10.5075,1.16503239678
 09/12  12:00:00,302.419077504,27.7417423161,9.93219148734,0.0,62.886420148,41.4019203762,11.672615019,0.0,10.5075,1.16511501899
 09/12  13:00:00,302.491436854,27.7417423161,11.4870507679,0.0,62.886420148,41.4019203762,11.6726410389,0.0,10.5075,1.16514103892
 09/12  14:00:00,300.34618185,27.7417423161,14.1018755693,0.0,62.886420148,41.4019203762,11.6724592661,0.0,10.5075,1.16495926609
 09/12  15:00:00,294.670950006,27.7417423161,14.5065836072,0.0,62.886420148,41.4019203762,11.6722607827,0.0,10.5075,1.16476078274
 09/12  16:00:00,294.92048944,27.7417423161,13.4938167241,0.0,62.886420148,41.4019203762,11.6723108296,0.0,10.5075,1.16481082962
 09/12  17:00:00,295.181863994,27.7417423161,12.4850500999,0.0,62.886420148,41.4019203762,11.6723791642,0.0,10.5075,1.16487916422
 09/12  18:00:00,284.506798609,27.7417423161,9.05664410836,0.0,41.9242800987,36.8599292233,10.6708925645,1.31089256449,9.34,0.02
 09/12  19:00:00,272.714535902,27.7417423161,7.56928319079,0.0,41.9242800987,36.8599292233,11.2712624875,0.766601548455,9.34,1.16466093903
 09/12  20:00:00,254.714152206,27.7417423161,6.31675596522,0.0,34.9369000822,32.3179380704,9.33715319257,0.0,8.1725,1.16465319257
 09/12  21:00:00,183.372698751,27.7417423161,4.21084168582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,126.608854352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937836352,0.0,2.335,1.16437836352
 09/12  23:00:00,156.61935829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,135.94987006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,124.792977462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927087048,0.0,2.335,1.16427087048
 09/13  02:00:00,124.45944122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,123.881420047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,130.617679716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,129.806932925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924597894,0.0,2.335,1.16424597894
 09/13  06:00:00,183.41895329,27.7417423161,1.33551487961,0.0,13.9747600329,18.6919646116,7.66608875448,2.97608875448,4.67,0.02
 09/13  07:00:00,188.787898982,27.7417423161,1.13367510746,0.0,13.9747600329,18.6919646116,36.6558455909,31.9658455909,4.67,0.02
 09/13  08:00:00,265.277280531,27.7417423161,3.14556444612,0.0,34.9369000822,32.3179380704,26.0394114354,16.7024294509,8.1725,1.16448198454
 09/13  09:00:00,298.146939512,27.7417423161,5.62633101443,0.0,62.886420148,41.4019203762,11.6721510845,0.0,10.5075,1.16465108453
 09/13  10:00:00,296.773037832,27.7417423161,7.07244650757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  11:00:00,317.741888556,27.7417423161,9.00671781697,0.0,62.886420148,41.4019203762,11.6725056984,0.0,10.5075,1.16500569838
 09/13  12:00:00,313.522290072,27.7417423161,10.743911806,0.0,62.886420148,41.4019203762,11.6725748937,0.0,10.5075,1.16507489367
 09/13  13:00:00,318.931523154,27.7417423161,12.310691235,0.0,62.886420148,41.4019203762,11.6726056079,0.0,10.5075,1.16510560795
 09/13  14:00:00,313.902915898,27.7417423161,13.6620338698,0.0,62.886420148,41.4019203762,11.6724587614,0.0,10.5075,1.16495876137
 09/13  15:00:00,313.234158283,27.7417423161,16.0270414622,0.0,62.886420148,41.4019203762,11.6722766746,0.0,10.5075,1.16477667457
 09/13  16:00:00,314.602497685,27.7417423161,17.1853719022,0.0,62.886420148,41.4019203762,11.6723251564,0.0,10.5075,1.16482515638
 09/13  17:00:00,313.747571754,27.7417423161,16.5244945762,0.0,62.886420148,41.4019203762,11.6723919895,0.0,10.5075,1.16489198954
 09/13  18:00:00,303.888328242,27.7417423161,13.8841434514,0.0,41.9242800987,36.8599292233,10.5048225682,0.0,9.34,1.16482256816
 09/13  19:00:00,296.524534885,27.7417423161,11.7373457369,0.0,41.9242800987,36.8599292233,10.3942756302,1.03427563017,9.34,0.02
 09/13  20:00:00,272.435054538,27.7417423161,8.86493721781,0.0,34.9369000822,32.3179380704,10.3361073804,0.998896430935,8.1725,1.16471094948
 09/13  21:00:00,194.327170653,27.7417423161,6.08368437977,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,129.720270436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940724248,0.0,2.335,1.16440724248
 09/13  23:00:00,157.411011853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,136.533075926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920082161,0.0,2.335,1.16420082161
 09/14  01:00:00,125.364930512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,124.301663894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,122.933522129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,129.679390781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920214768,0.0,2.335,1.16420214768
 09/14  05:00:00,128.621323052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,181.068108492,27.7417423161,0.954150331419,0.0,13.9747600329,18.6919646116,17.9908485991,13.3008485991,4.67,0.02
 09/14  07:00:00,185.582092132,27.7417423161,0.889659046625,0.0,13.9747600329,18.6919646116,52.6059130187,46.7715466789,4.67,1.16436633983
 09/14  08:00:00,261.498442612,27.7417423161,2.54587558606,0.0,34.9369000822,32.3179380704,38.9267073359,30.7342073359,8.1725,0.02
 09/14  09:00:00,294.04117854,27.7417423161,4.94792195128,0.0,62.886420148,41.4019203762,16.8618065868,5.18959073763,10.5075,1.16471584917
 09/14  10:00:00,291.711857088,27.7417423161,5.75793286264,0.0,62.886420148,41.4019203762,11.6722795737,0.0,10.5075,1.16477957374
 09/14  11:00:00,319.60201298,27.7417423161,9.91154115114,0.0,62.886420148,41.4019203762,11.6724842855,0.0,10.5075,1.16498428553
 09/14  12:00:00,319.367134784,27.7417423161,13.1948269835,0.0,62.886420148,41.4019203762,11.6726009205,0.0,10.5075,1.16510092048
 09/14  13:00:00,323.487111553,27.7417423161,13.7886029623,0.0,62.886420148,41.4019203762,11.6726241237,0.0,10.5075,1.1651241237
 09/14  14:00:00,318.711527216,27.7417423161,15.8463425935,0.0,62.886420148,41.4019203762,11.6723774172,0.0,10.5075,1.16487741719
 09/14  15:00:00,322.10384642,27.7417423161,22.2765201919,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,320.993686727,27.7417423161,22.3762580736,0.0,62.886420148,41.4019203762,11.6723565825,0.0,10.5075,1.16485658249
 09/14  17:00:00,316.591640656,27.7417423161,19.9865358474,0.0,62.886420148,41.4019203762,11.6724219001,0.0,10.5075,1.16492190013
 09/14  18:00:00,305.217721607,27.7417423161,15.332739123,0.0,41.9242800987,36.8599292233,10.5048690719,0.0,9.34,1.16486907189
 09/14  19:00:00,298.586804,27.7417423161,12.6981110247,0.0,41.9242800987,36.8599292233,11.2226295476,0.717982889903,9.34,1.16464665773
 09/14  20:00:00,274.281088885,27.7417423161,9.96287345718,0.0,34.9369000822,32.3179380704,8.97161291865,0.779112918652,8.1725,0.02
 09/14  21:00:00,194.640773641,27.7417423161,6.44059675757,0.0,13.9747600329,18.6919646116,5.83455744303,0.0,4.67,1.16455744303
 09/14  22:00:00,128.281833171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,156.536241535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,134.627600674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923773788,0.0,2.335,1.16423773788
 09/15  01:00:00,123.539986089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,122.731007156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,121.450842581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923969801,0.0,2.335,1.16423969801
 09/15  04:00:00,145.707607931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,145.030070217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,197.517960274,27.7417423161,0.795630998677,0.0,13.9747600329,18.6919646116,24.0232596669,19.3332596669,4.67,0.02
 09/15  07:00:00,192.499544559,27.7417423161,0.656947610113,0.0,13.9747600329,18.6919646116,63.4912696675,57.6568694777,4.67,1.16440018977
 09/15  08:00:00,260.817437102,27.7417423161,2.43620179048,0.0,34.9369000822,32.3179380704,38.1171742319,29.9246742319,8.1725,0.02
 09/15  09:00:00,299.604225063,27.7417423161,6.05611571404,0.0,62.886420148,41.4019203762,12.1461017078,0.473955041624,10.5075,1.1646466662
 09/15  10:00:00,303.678930258,27.7417423161,9.24508291513,0.0,62.886420148,41.4019203762,11.6723346237,0.0,10.5075,1.16483462365
 09/15  11:00:00,328.975907941,27.7417423161,13.5194522205,0.0,62.886420148,41.4019203762,11.672492474,0.0,10.5075,1.16499247401
 09/15  12:00:00,328.578122643,27.7417423161,16.6687289255,0.0,62.886420148,41.4019203762,11.6725956847,0.0,10.5075,1.16509568467
 09/15  13:00:00,343.035918857,27.7417423161,24.9967803355,0.0,62.886420148,41.4019203762,11.6726235688,0.0,10.5075,1.16512356881
 09/15  14:00:00,344.833355417,27.7417423161,32.6092601794,0.0,62.886420148,41.4019203762,11.6724115197,0.0,10.5075,1.16491151968
 09/15  15:00:00,342.379756136,27.7417423161,36.5810045,0.0,62.886420148,41.4019203762,11.6723907846,0.0,10.5075,1.16489078459
 09/15  16:00:00,345.641929393,27.7417423161,39.1945862584,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  17:00:00,344.399728925,27.7417423161,38.4471245284,0.0,62.886420148,41.4019203762,11.6724681536,0.0,10.5075,1.16496815363
 09/15  18:00:00,329.487881073,27.7417423161,31.3169568249,0.0,41.9242800987,36.8599292233,10.5047515599,0.0,9.34,1.16475155988
 09/15  19:00:00,311.845569892,27.7417423161,22.2600585247,0.0,41.9242800987,36.8599292233,10.5047355704,0.0,9.34,1.16473557041
 09/15  20:00:00,283.149643766,27.7417423161,15.9623688116,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,210.733520948,27.7417423161,20.6954261153,0.0,13.9747600329,18.6919646116,5.83455920604,0.0,4.67,1.16455920604
 09/15  22:00:00,137.425681696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,164.688192874,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932240115,0.0,2.335,1.16432240115
 09/15  24:00:00,145.757580219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,132.731027754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,131.501442876,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554557571,0.0,1.75125,1.16429557571
 09/16  03:00:00,131.197904766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,140.960352022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,139.446150186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552455217,0.0,1.75125,1.16427455217
 09/16  06:00:00,183.42520519,27.7417423161,6.10684029262,0.0,6.98738001645,14.1499734587,3.86802256956,0.345522569561,3.5025,0.02
 09/16  07:00:00,189.423480089,27.7417423161,4.25293778852,0.0,6.98738001645,14.1499734587,4.71843672275,1.19593672275,3.5025,0.02
 09/16  08:00:00,253.982591461,27.7417423161,6.89111778216,0.0,20.9621400493,23.2339557645,7.00204510113,0.0,5.8375,1.16454510113
 09/16  09:00:00,287.436154,27.7417423161,12.1297933154,0.0,41.9242800987,36.8599292233,10.5045844899,0.0,9.34,1.16458448986
 09/16  10:00:00,319.584528039,27.7417423161,16.8982602734,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,347.719657,27.7417423161,25.9365274589,0.0,62.886420148,41.4019203762,11.672476444,0.0,10.5075,1.164976444
 09/16  12:00:00,351.947827008,27.7417423161,34.363566893,0.0,62.886420148,41.4019203762,11.6725141404,0.0,10.5075,1.16501414036
 09/16  13:00:00,360.742923364,27.7417423161,39.361837902,0.0,62.886420148,41.4019203762,11.6725464098,0.0,10.5075,1.16504640982
 09/16  14:00:00,357.072828894,27.7417423161,42.6685398118,0.0,62.886420148,41.4019203762,11.6723910015,0.0,10.5075,1.16489100154
 09/16  15:00:00,351.86605033,27.7417423161,44.7371546612,0.0,62.886420148,41.4019203762,11.6724661578,0.0,10.5075,1.16496615782
 09/16  16:00:00,347.759468956,27.7417423161,42.3952522985,0.0,62.886420148,41.4019203762,11.6723267135,0.0,10.5075,1.16482671346
 09/16  17:00:00,346.764593339,27.7417423161,41.6031121068,0.0,62.886420148,41.4019203762,11.6723681458,0.0,10.5075,1.16486814583
 09/16  18:00:00,318.938830213,27.7417423161,32.6906407577,0.0,34.9369000822,32.3179380704,9.33736518337,0.0,8.1725,1.16486518337
 09/16  19:00:00,277.931325073,27.7417423161,19.7298539505,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,257.040617351,27.7417423161,13.7906751648,0.0,20.9621400493,23.2339557645,7.00217521393,0.0,5.8375,1.16467521393
 09/16  21:00:00,193.375681484,27.7417423161,13.1267920524,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,130.807836928,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570794784,0.0,1.75125,1.16445794784
 09/16  23:00:00,156.785543259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,136.009132565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554475006,0.0,1.75125,1.16429475006
 09/17  01:00:00,125.275862579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,124.368443208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,123.273103954,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552647467,0.0,1.75125,1.16427647467
 09/17  04:00:00,128.867641303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,124.889202959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,162.444017451,27.7417423161,0.405356623123,0.0,6.98738001645,14.1499734587,32.6013307502,27.9345337161,3.5025,1.16429703411
 09/17  07:00:00,166.259139182,27.7417423161,0.401903911158,0.0,6.98738001645,14.1499734587,62.8683630627,59.3458630627,3.5025,0.02
 09/17  08:00:00,203.217569533,27.7417423161,0.802730578846,0.0,6.98738001645,14.1499734587,44.7918099535,41.2693099535,3.5025,0.02
 09/17  09:00:00,186.285939965,27.7417423161,1.00277379482,0.0,6.98738001645,14.1499734587,29.7357708978,25.0689211756,3.5025,1.16434972226
 09/17  10:00:00,222.144444032,27.7417423161,2.99800202649,0.0,27.9495200658,27.7759469175,9.97649131555,2.95149131555,7.005,0.02
 09/17  11:00:00,249.931979304,27.7417423161,4.48993704287,0.0,27.9495200658,27.7759469175,8.16956701491,0.0,7.005,1.16456701491
 09/17  12:00:00,275.628161447,27.7417423161,8.94213009547,0.0,41.9242800987,36.8599292233,10.5046484398,0.0,9.34,1.16464843977
 09/17  13:00:00,281.993830584,27.7417423161,11.3454790806,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,280.441945033,27.7417423161,13.5216524259,0.0,41.9242800987,36.8599292233,10.5046741885,0.0,9.34,1.16467418847
 09/17  15:00:00,279.601252308,27.7417423161,16.5988044203,0.0,41.9242800987,36.8599292233,10.5047192502,0.0,9.34,1.16471925017
 09/17  16:00:00,281.620486243,27.7417423161,18.3880993287,0.0,41.9242800987,36.8599292233,10.5046521064,0.0,9.34,1.16465210644
 09/17  17:00:00,249.066275114,27.7417423161,15.4966556363,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  18:00:00,244.141152011,27.7417423161,10.1032226942,0.0,13.9747600329,18.6919646116,5.83458342732,0.0,4.67,1.16458342732
 09/17  19:00:00,236.346831976,27.7417423161,7.38562187035,0.0,13.9747600329,18.6919646116,6.67546998315,1.98546998315,4.67,0.02
 09/17  20:00:00,220.684596629,27.7417423161,5.55572740597,0.0,13.9747600329,18.6919646116,6.43440358483,0.599890659048,4.67,1.16451292578
 09/17  21:00:00,192.172592106,27.7417423161,4.8781182685,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,127.019397984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557895784,0.0,1.75125,1.16432895784
 09/17  23:00:00,157.607113405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,138.426134658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,129.895772936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926754994,0.0,2.335,1.16426754994
 09/18  02:00:00,129.392893229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,129.026070006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,136.664256869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,135.277741332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924470771,0.0,2.335,1.16424470771
 09/18  06:00:00,191.094348885,27.7417423161,3.70111556746,0.0,13.9747600329,18.6919646116,4.83020119118,0.140201191176,4.67,0.02
 09/18  07:00:00,198.211237553,27.7417423161,2.76164583193,0.0,13.9747600329,18.6919646116,5.79824199769,1.10824199769,4.67,0.02
 09/18  08:00:00,277.463480094,27.7417423161,6.72213661016,0.0,34.9369000822,32.3179380704,9.3369875837,0.0,8.1725,1.1644875837
 09/18  09:00:00,316.035763437,27.7417423161,11.6946872404,0.0,62.886420148,41.4019203762,11.6721650818,0.0,10.5075,1.16466508175
 09/18  10:00:00,316.072513598,27.7417423161,13.8112254799,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,342.233170916,27.7417423161,21.3546771844,0.0,62.886420148,41.4019203762,11.6726481493,0.0,10.5075,1.16514814934
 09/18  12:00:00,345.45814759,27.7417423161,29.3935568806,0.0,62.886420148,41.4019203762,11.6726093834,0.0,10.5075,1.16510938337
 09/18  13:00:00,357.607818677,27.7417423161,36.4408704036,0.0,62.886420148,41.4019203762,11.6726488027,0.0,10.5075,1.16514880274
 09/18  14:00:00,354.998249875,27.7417423161,41.6400661114,0.0,62.886420148,41.4019203762,11.67250855,0.0,10.5075,1.16500854999
 09/18  15:00:00,352.257377866,27.7417423161,44.8011831231,0.0,62.886420148,41.4019203762,11.6723325681,0.0,10.5075,1.16483256811
 09/18  16:00:00,351.661705259,27.7417423161,44.4076631556,0.0,62.886420148,41.4019203762,11.6723892581,0.0,10.5075,1.1648892581
 09/18  17:00:00,347.733658116,27.7417423161,41.6099200999,0.0,62.886420148,41.4019203762,11.6724644275,0.0,10.5075,1.16496442755
 09/18  18:00:00,333.264639833,27.7417423161,34.2916789688,0.0,41.9242800987,36.8599292233,10.5047202459,0.0,9.34,1.16472024586
 09/18  19:00:00,326.974793025,27.7417423161,26.6113236698,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  20:00:00,296.672741269,27.7417423161,19.3650164055,0.0,34.9369000822,32.3179380704,9.33714220115,0.0,8.1725,1.16464220115
 09/18  21:00:00,224.871735359,27.7417423161,26.6051378849,0.0,13.9747600329,18.6919646116,5.83453995813,0.0,4.67,1.16453995813
 09/18  22:00:00,138.681451973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,166.195338192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,148.830496394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922635902,0.0,2.335,1.16422635902
 09/19  01:00:00,137.945426426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,136.206894044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,135.119910507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,165.011402094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923004026,0.0,2.335,1.16423004026
 09/19  05:00:00,165.050369644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,228.116168338,27.7417423161,10.9126972227,0.0,13.9747600329,18.6919646116,5.05652317691,0.366523176907,4.67,0.02
 09/19  07:00:00,221.777733553,27.7417423161,7.21020155923,0.0,13.9747600329,18.6919646116,7.3060943975,1.47168030517,4.67,1.16441409233
 09/19  08:00:00,284.848602307,27.7417423161,9.71561204753,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  09:00:00,319.705165229,27.7417423161,13.4137789492,0.0,62.886420148,41.4019203762,11.6721713765,0.0,10.5075,1.16467137651
 09/19  10:00:00,321.561027275,27.7417423161,17.3979155312,0.0,62.886420148,41.4019203762,11.6722159032,0.0,10.5075,1.16471590321
 09/19  11:00:00,351.918752375,27.7417423161,29.5126698671,0.0,62.886420148,41.4019203762,11.6726100958,0.0,10.5075,1.16511009585
 09/19  12:00:00,347.551442289,27.7417423161,31.9198603601,0.0,62.886420148,41.4019203762,11.6724851105,0.0,10.5075,1.16498511051
 09/19  13:00:00,348.728441708,27.7417423161,31.7018524511,0.0,62.886420148,41.4019203762,11.6725281764,0.0,10.5075,1.16502817642
 09/19  14:00:00,345.06559982,27.7417423161,35.5296702837,0.0,62.886420148,41.4019203762,11.6725273281,0.0,10.5075,1.1650273281
 09/19  15:00:00,341.057277244,27.7417423161,38.2234131276,0.0,62.886420148,41.4019203762,11.6723061504,0.0,10.5075,1.16480615043
 09/19  16:00:00,336.930117554,27.7417423161,35.4275724628,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  17:00:00,326.554917341,27.7417423161,28.2818587609,0.0,62.886420148,41.4019203762,11.672390755,0.0,10.5075,1.16489075498
 09/19  18:00:00,309.791207807,27.7417423161,19.6152056497,0.0,41.9242800987,36.8599292233,10.5048607309,0.0,9.34,1.1648607309
 09/19  19:00:00,293.895564059,27.7417423161,14.0499845525,0.0,41.9242800987,36.8599292233,10.504668318,0.0,9.34,1.16466831802
 09/19  20:00:00,265.568671302,27.7417423161,10.4705526582,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,189.608222548,27.7417423161,8.07426174074,0.0,13.9747600329,18.6919646116,5.83455827256,0.0,4.67,1.16455827256
 09/19  22:00:00,125.288829372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,152.478857962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499261155,0.0,2.335,1.164261155
 09/19  24:00:00,127.089456151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,113.279217063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,109.335849052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924905573,0.0,2.335,1.16424905573
 09/20  03:00:00,106.364683455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,110.847118143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,107.594024749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,157.232948001,27.7417423161,0.425775905605,0.0,13.9747600329,18.6919646116,68.9263088538,63.0920941227,4.67,1.1642147311
 09/20  07:00:00,155.656984797,27.7417423161,0.224782595613,0.0,13.9747600329,18.6919646116,110.338950685,105.648950685,4.67,0.02
 09/20  08:00:00,231.286275317,27.7417423161,0.976062927141,0.0,34.9369000822,32.3179380704,101.819785448,92.4827116051,8.1725,1.16457384266
 09/20  09:00:00,260.269495343,27.7417423161,2.33164545298,0.0,62.886420148,41.4019203762,78.5341421133,68.0066421133,10.5075,0.02
 09/20  10:00:00,251.524104422,27.7417423161,2.68640286627,0.0,62.886420148,41.4019203762,69.1153545705,57.4429876073,10.5075,1.16486696324
 09/20  11:00:00,280.310136104,27.7417423161,3.25152117738,0.0,62.886420148,41.4019203762,48.1722860843,36.4998005045,10.5075,1.16498557981
 09/20  12:00:00,264.769271985,27.7417423161,3.76485617194,0.0,62.886420148,41.4019203762,30.7368479768,19.0642648179,10.5075,1.16508315896
 09/20  13:00:00,262.595136282,27.7417423161,4.16848528601,0.0,62.886420148,41.4019203762,22.0562055486,10.383582471,10.5075,1.16512307767
 09/20  14:00:00,259.823932183,27.7417423161,4.77374447416,0.0,62.886420148,41.4019203762,13.7236057068,2.05115445306,10.5075,1.16495125375
 09/20  15:00:00,259.73695275,27.7417423161,5.84227157137,0.0,62.886420148,41.4019203762,11.6722623584,0.0,10.5075,1.16476235836
 09/20  16:00:00,260.149173583,27.7417423161,5.86033364684,0.0,62.886420148,41.4019203762,11.6723257453,0.0,10.5075,1.16482574531
 09/20  17:00:00,257.369045588,27.7417423161,5.36384760392,0.0,62.886420148,41.4019203762,12.9059998079,1.23359201696,10.5075,1.16490779092
