Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  18:00:00,252.336838397,27.7417423161,4.10949552641,0.0,41.9242800987,36.8599292233,24.5940867323,15.2340867323,9.34,0.02
 09/20  19:00:00,246.555222495,27.7417423161,3.21596946656,0.0,41.9242800987,36.8599292233,48.8441642442,38.3394662877,9.34,1.16469795658
 09/20  20:00:00,222.832229786,27.7417423161,2.26513181443,0.0,34.9369000822,32.3179380704,62.5436891004,53.2064875886,8.1725,1.16470151188
 09/20  21:00:00,161.925149695,27.7417423161,0.714505713033,0.0,13.9747600329,18.6919646116,31.7372623377,27.0472623377,4.67,0.02
 09/20  22:00:00,104.674355893,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933881596,0.0,2.335,1.16433881596
 09/20  23:00:00,137.146840731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  24:00:00,109.846519764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,100.204341664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925894404,0.0,2.335,1.16425894404
 09/21  02:00:00,99.1327095788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,98.5706086964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,104.743745198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,103.362392946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924040065,0.0,2.335,1.16424040065
 09/21  06:00:00,153.855808583,27.7417423161,0.000675036566746,0.0,13.9747600329,18.6919646116,117.699746544,113.009746544,4.67,0.02
 09/21  07:00:00,153.968440056,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,136.753511078,132.063511078,4.67,0.02
 09/21  08:00:00,231.381612584,27.7417423161,0.71826593104,0.0,34.9369000822,32.3179380704,115.646520606,106.309467984,8.1725,1.16455262105
 09/21  09:00:00,262.88933383,27.7417423161,1.96524464667,0.0,62.886420148,41.4019203762,84.7992773725,73.1270427962,10.5075,1.16473457632
 09/21  10:00:00,259.733627774,27.7417423161,2.93612967188,0.0,62.886420148,41.4019203762,53.9500146154,43.4225146154,10.5075,0.02
 09/21  11:00:00,291.435161896,27.7417423161,3.84966630121,0.0,62.886420148,41.4019203762,23.8777935654,12.2051854564,10.5075,1.16510810901
 09/21  12:00:00,278.371601019,27.7417423161,4.55905058413,0.0,62.886420148,41.4019203762,12.8177018555,0.0,10.5075,2.31020185554
 09/21  13:00:00,278.572266212,27.7417423161,5.38426690165,0.0,62.886420148,41.4019203762,11.6725452919,0.0,10.5075,1.16504529187
 09/21  14:00:00,275.345096161,27.7417423161,6.77189428184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  15:00:00,272.592043932,27.7417423161,7.77799269915,0.0,62.886420148,41.4019203762,11.6724294383,0.0,10.5075,1.16492943831
 09/21  16:00:00,274.451975862,27.7417423161,8.41889193442,0.0,62.886420148,41.4019203762,11.6722964721,0.0,10.5075,1.16479647207
 09/21  17:00:00,273.011729839,27.7417423161,8.27383058822,0.0,62.886420148,41.4019203762,11.6723741567,0.0,10.5075,1.16487415669
 09/21  18:00:00,267.903037517,27.7417423161,6.74811027374,0.0,41.9242800987,36.8599292233,10.5048316895,0.0,9.34,1.16483168946
 09/21  19:00:00,264.955673284,27.7417423161,5.25114746688,0.0,41.9242800987,36.8599292233,10.9901640445,0.485547382942,9.34,1.16461666151
 09/21  20:00:00,237.279092429,27.7417423161,3.5180644924,0.0,34.9369000822,32.3179380704,14.1301361438,5.93763614378,8.1725,0.02
 09/21  21:00:00,171.65426722,27.7417423161,1.64701059532,0.0,13.9747600329,18.6919646116,5.96047928171,0.125943880952,4.67,1.16453540076
 09/21  22:00:00,112.9078692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,144.255635697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,118.559184347,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921716335,0.0,2.335,1.16421716335
 09/22  01:00:00,108.316664673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,107.383676404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,106.954215049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922249004,0.0,2.335,1.16422249004
 09/22  04:00:00,131.777703211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  05:00:00,132.231276046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,187.143398375,27.7417423161,0.273781782957,0.0,13.9747600329,18.6919646116,62.6668979491,57.9768979491,4.67,0.02
 09/22  07:00:00,185.862079715,27.7417423161,0.34704758133,0.0,13.9747600329,18.6919646116,86.0505509721,80.2161618086,4.67,1.16438916344
 09/22  08:00:00,251.583835683,27.7417423161,1.2255543404,0.0,34.9369000822,32.3179380704,72.5642254742,64.3717254742,8.1725,0.02
 09/22  09:00:00,282.891950896,27.7417423161,3.0246857198,0.0,62.886420148,41.4019203762,49.291768144,37.6196194763,10.5075,1.16464866776
 09/22  10:00:00,280.675647218,27.7417423161,3.70709381663,0.0,62.886420148,41.4019203762,32.8708220567,21.1984716706,10.5075,1.16485038607
 09/22  11:00:00,304.6708156,27.7417423161,4.49211735252,0.0,62.886420148,41.4019203762,15.4539756681,3.7814525326,10.5075,1.1650231355
 09/22  12:00:00,294.729918578,27.7417423161,5.00892363257,0.0,62.886420148,41.4019203762,11.6726403878,0.0,10.5075,1.16514038785
 09/22  13:00:00,295.570128083,27.7417423161,5.52974874518,0.0,62.886420148,41.4019203762,11.6726810174,0.0,10.5075,1.16518101737
 09/22  14:00:00,291.860149292,27.7417423161,6.45229389211,0.0,62.886420148,41.4019203762,11.6724775529,0.0,10.5075,1.16497755294
 09/22  15:00:00,288.465990493,27.7417423161,7.11731453234,0.0,62.886420148,41.4019203762,11.6722757328,0.0,10.5075,1.1647757328
 09/22  16:00:00,287.738337255,27.7417423161,7.08856445058,0.0,62.886420148,41.4019203762,11.6723459643,0.0,10.5075,1.16484596425
 09/22  17:00:00,284.771127704,27.7417423161,6.32938558353,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  18:00:00,277.396194054,27.7417423161,4.74130662882,0.0,41.9242800987,36.8599292233,10.5048503487,0.0,9.34,1.16485034873
 09/22  19:00:00,268.704564373,27.7417423161,4.32451539759,0.0,41.9242800987,36.8599292233,14.9355623961,4.43087577032,9.34,1.16468662582
 09/22  20:00:00,246.912077128,27.7417423161,3.36864657715,0.0,34.9369000822,32.3179380704,23.7985820893,14.4613918216,8.1725,1.16469026768
 09/22  21:00:00,177.343720921,27.7417423161,1.56092076786,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,123.673338673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935837636,0.0,2.335,1.16435837636
 09/22  23:00:00,154.062729897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,131.933082112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,120.713481062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554454003,0.0,1.75125,1.16429454003
 09/23  02:00:00,120.172181108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,119.680285187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,127.469518356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,126.992584828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551234045,0.0,1.75125,1.16426234045
 09/23  06:00:00,167.061740438,27.7417423161,0.400315105526,0.0,6.98738001645,14.1499734587,25.1083510938,21.5858510938,3.5025,0.02
 09/23  07:00:00,171.363232845,27.7417423161,0.402762006793,0.0,6.98738001645,14.1499734587,62.8493321674,58.182328919,3.5025,1.16450324842
 09/23  08:00:00,231.570459939,27.7417423161,1.04328340769,0.0,20.9621400493,23.2339557645,54.8129852244,48.9554852244,5.8375,0.02
 09/23  09:00:00,256.399460132,27.7417423161,2.78316136774,0.0,41.9242800987,36.8599292233,40.9897495863,30.485150353,9.34,1.1645992333
 09/23  10:00:00,282.127936271,27.7417423161,3.96742070049,0.0,62.886420148,41.4019203762,25.1617707122,13.4895113863,10.5075,1.16475932595
 09/23  11:00:00,305.695078882,27.7417423161,4.65220111958,0.0,62.886420148,41.4019203762,12.2643393983,0.591947904309,10.5075,1.16489149396
 09/23  12:00:00,295.124520166,27.7417423161,5.03283513623,0.0,62.886420148,41.4019203762,11.6724891145,0.0,10.5075,1.16498911453
 09/23  13:00:00,294.805581846,27.7417423161,5.32285699556,0.0,62.886420148,41.4019203762,11.6725439247,0.0,10.5075,1.16504392474
 09/23  14:00:00,288.617178484,27.7417423161,5.6239947222,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,284.482441443,27.7417423161,5.85396850448,0.0,62.886420148,41.4019203762,11.6724830463,0.0,10.5075,1.16498304633
 09/23  16:00:00,282.0296434,27.7417423161,5.42873644725,0.0,62.886420148,41.4019203762,11.6723567431,0.0,10.5075,1.16485674306
 09/23  17:00:00,279.384837274,27.7417423161,4.79283175146,0.0,62.886420148,41.4019203762,11.6724136726,0.0,10.5075,1.16491367259
 09/23  18:00:00,258.593405573,27.7417423161,3.0054712217,0.0,34.9369000822,32.3179380704,29.4943550149,20.1569265181,8.1725,1.16492849674
 09/23  19:00:00,228.228133117,27.7417423161,1.51831134472,0.0,20.9621400493,23.2339557645,39.6197886113,32.6175413683,5.8375,1.16474724303
 09/23  20:00:00,216.587624619,27.7417423161,1.08827330459,0.0,20.9621400493,23.2339557645,49.0113731276,43.1538731276,5.8375,0.02
 09/23  21:00:00,164.058073228,27.7417423161,0.413183352154,0.0,6.98738001645,14.1499734587,21.0390020414,16.3719347803,3.5025,1.16456726107
 09/23  22:00:00,117.812483619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,148.283288986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557887467,0.0,1.75125,1.16432887467
 09/23  24:00:00,123.48852446,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,113.844117455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,112.139302018,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553015043,0.0,1.75125,1.16428015043
 09/24  03:00:00,110.36701514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,116.673988803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,115.550036451,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551812238,0.0,1.75125,1.16426812238
 09/24  06:00:00,155.859357541,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,76.4514108721,72.9289108721,3.5025,0.02
 09/24  07:00:00,163.175951593,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,103.981499538,100.458999538,3.5025,0.02
 09/24  08:00:00,192.294487231,27.7417423161,0.00727384193411,0.0,6.98738001645,14.1499734587,97.329120853,92.6622917479,3.5025,1.16432910507
 09/24  09:00:00,168.849478369,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,96.0697029159,92.5472029159,3.5025,0.02
 09/24  10:00:00,202.383848575,27.7417423161,0.61530096265,0.0,27.9495200658,27.7759469175,88.2276244231,80.0580750913,7.005,1.16454933172
 09/24  11:00:00,229.980729131,27.7417423161,0.700031447332,0.0,27.9495200658,27.7759469175,78.8393421736,71.8143421736,7.005,0.02
 09/24  12:00:00,243.933091273,27.7417423161,1.5437604099,0.0,41.9242800987,36.8599292233,66.9160757713,56.411277769,9.34,1.16479800234
 09/24  13:00:00,244.275783671,27.7417423161,1.91748386547,0.0,41.9242800987,36.8599292233,59.2265104181,48.7218062748,9.34,1.16470414333
 09/24  14:00:00,239.143412779,27.7417423161,2.12012609385,0.0,41.9242800987,36.8599292233,53.0908207355,43.7308207355,9.34,0.02
 09/24  15:00:00,235.228503665,27.7417423161,2.30039409432,0.0,41.9242800987,36.8599292233,49.7167435326,39.212010472,9.34,1.16473306057
 09/24  16:00:00,236.196364383,27.7417423161,2.46298517157,0.0,41.9242800987,36.8599292233,46.0833874909,35.5787235473,9.34,1.16466394358
 09/24  17:00:00,207.441840926,27.7417423161,1.24259145313,0.0,27.9495200658,27.7759469175,54.3325311896,46.1628567152,7.005,1.16467447441
 09/24  18:00:00,211.37516609,27.7417423161,0.583145008126,0.0,13.9747600329,18.6919646116,58.9054710603,54.2154710603,4.67,0.02
 09/24  19:00:00,209.82829359,27.7417423161,0.431374148154,0.0,13.9747600329,18.6919646116,68.8650454736,63.0304554513,4.67,1.16459002226
 09/24  20:00:00,195.6652723,27.7417423161,0.25040421917,0.0,13.9747600329,18.6919646116,80.487813937,75.797813937,4.67,0.02
 09/24  21:00:00,173.540443366,27.7417423161,0.133683681711,0.0,13.9747600329,18.6919646116,47.8874241789,42.0529923481,4.67,1.16443183083
 09/24  22:00:00,113.259380302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,143.403443304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,117.086585681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550177922,0.0,1.75125,1.16425177922
 09/25  01:00:00,109.054608474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  02:00:00,106.765010563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,104.799614811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923569593,0.0,2.335,1.16423569593
 09/25  04:00:00,110.534066633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,109.15271295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,159.446283873,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,125.992034422,121.302034422,4.67,0.02
 09/25  07:00:00,163.225568545,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,144.123348441,138.288908251,4.67,1.16444019024
 09/25  08:00:00,236.473819528,27.7417423161,0.411822058466,0.0,34.9369000822,32.3179380704,121.873886361,113.681386361,8.1725,0.02
 09/25  09:00:00,268.908998541,27.7417423161,1.4460454819,0.0,62.886420148,41.4019203762,90.0724987283,78.4003142533,10.5075,1.16468447508
 09/25  10:00:00,269.596536221,27.7417423161,2.48206942538,0.0,62.886420148,41.4019203762,55.2739697416,43.6016547122,10.5075,1.1648150294
 09/25  11:00:00,303.14908853,27.7417423161,3.90194947252,0.0,62.886420148,41.4019203762,15.8128226914,4.14032770281,10.5075,1.16499498861
 09/25  12:00:00,296.331050366,27.7417423161,5.16271443451,0.0,62.886420148,41.4019203762,11.6726188782,0.0,10.5075,1.16511887815
 09/25  13:00:00,299.631357863,27.7417423161,6.3725713424,0.0,62.886420148,41.4019203762,11.6726655929,0.0,10.5075,1.16516559294
 09/25  14:00:00,296.678235995,27.7417423161,8.01444095056,0.0,62.886420148,41.4019203762,11.6724662202,0.0,10.5075,1.1649662202
 09/25  15:00:00,297.5846566,27.7417423161,9.97108961171,0.0,62.886420148,41.4019203762,11.6724617792,0.0,10.5075,1.16496177918
 09/25  16:00:00,299.765478196,27.7417423161,10.995013654,0.0,62.886420148,41.4019203762,11.6723443647,0.0,10.5075,1.16484436468
 09/25  17:00:00,297.977004091,27.7417423161,10.9624335016,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,288.514480283,27.7417423161,9.03865085102,0.0,41.9242800987,36.8599292233,11.263172108,0.758317999052,9.34,1.16485410892
 09/25  19:00:00,285.858791703,27.7417423161,6.56768404814,0.0,41.9242800987,36.8599292233,11.9694487821,1.4647543871,9.34,1.16469439501
 09/25  20:00:00,253.677484908,27.7417423161,4.02190147362,0.0,34.9369000822,32.3179380704,10.9544874783,1.61728453518,8.1725,1.16470294315
 09/25  21:00:00,181.078848149,27.7417423161,1.7834242701,0.0,13.9747600329,18.6919646116,4.9003925182,0.210392518196,4.67,0.02
 09/25  22:00:00,120.259903759,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937248795,0.0,2.335,1.16437248795
 09/25  23:00:00,149.8099262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,124.860971792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,113.169310552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,110.246609197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924457533,0.0,2.335,1.16424457533
 09/26  03:00:00,107.894175104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,129.111198861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,126.546762237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922218366,0.0,2.335,1.16422218366
 09/26  06:00:00,176.321396423,27.7417423161,0.000763898460717,0.0,13.9747600329,18.6919646116,108.163814374,103.473814374,4.67,0.02
 09/26  07:00:00,172.466902297,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,132.201844674,127.511844674,4.67,0.02
 09/26  08:00:00,239.932989845,27.7417423161,0.918230181433,0.0,34.9369000822,32.3179380704,97.0131113107,87.6760734949,8.1725,1.16453781578
 09/26  09:00:00,280.780212567,27.7417423161,2.87172287373,0.0,62.886420148,41.4019203762,44.1524774302,32.4803713971,10.5075,1.16460603311
 09/26  10:00:00,284.01052157,27.7417423161,4.44185538509,0.0,62.886420148,41.4019203762,12.1805834354,1.65308343543,10.5075,0.02
 09/26  11:00:00,313.951979763,27.7417423161,6.64585815539,0.0,62.886420148,41.4019203762,11.6724941206,0.0,10.5075,1.16499412062
 09/26  12:00:00,308.980856568,27.7417423161,8.8741820393,0.0,62.886420148,41.4019203762,11.672588925,0.0,10.5075,1.16508892499
 09/26  13:00:00,310.069275484,27.7417423161,10.2563761607,0.0,62.886420148,41.4019203762,11.6726440548,0.0,10.5075,1.16514405485
 09/26  14:00:00,304.282975709,27.7417423161,11.7163613259,0.0,62.886420148,41.4019203762,11.6725158302,0.0,10.5075,1.16501583024
 09/26  15:00:00,301.791428002,27.7417423161,14.3662361224,0.0,62.886420148,41.4019203762,11.6723510682,0.0,10.5075,1.16485106818
 09/26  16:00:00,300.376063687,27.7417423161,13.6240093826,0.0,62.886420148,41.4019203762,11.672422822,0.0,10.5075,1.16492282204
 09/26  17:00:00,299.061481896,27.7417423161,12.4816907188,0.0,62.886420148,41.4019203762,11.6723134752,0.0,10.5075,1.16481347524
 09/26  18:00:00,289.365977145,27.7417423161,10.0085903043,0.0,41.9242800987,36.8599292233,11.3644393433,0.859660126507,9.34,1.16477921682
 09/26  19:00:00,282.357980009,27.7417423161,8.42568746827,0.0,41.9242800987,36.8599292233,9.89180062642,0.531800626415,9.34,0.02
 09/26  20:00:00,251.639963411,27.7417423161,6.23479886612,0.0,34.9369000822,32.3179380704,10.3147245724,0.977512143131,8.1725,1.16471242928
 09/26  21:00:00,180.047370316,27.7417423161,3.61838736415,0.0,13.9747600329,18.6919646116,5.83449516154,0.0,4.67,1.16449516154
 09/26  22:00:00,123.985782626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,151.021924092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,126.098668907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992425915,0.0,2.335,1.1642425915
 09/27  01:00:00,114.536689107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,112.335311398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,111.920239475,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925055831,0.0,2.335,1.16425055831
 09/27  04:00:00,118.400493952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,116.808387457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,169.165241955,27.7417423161,0.331041982186,0.0,13.9747600329,18.6919646116,58.1924234179,53.5024234179,4.67,0.02
 09/27  07:00:00,177.383183774,27.7417423161,0.401401769136,0.0,13.9747600329,18.6919646116,83.7960118041,77.9616540218,4.67,1.16435778233
 09/27  08:00:00,255.113485273,27.7417423161,1.79920731845,0.0,34.9369000822,32.3179380704,53.6620618662,45.4695618662,8.1725,0.02
 09/27  09:00:00,291.311394686,27.7417423161,4.25766518407,0.0,62.886420148,41.4019203762,16.8344547003,5.16232683749,10.5075,1.16462786279
 09/27  10:00:00,290.083938405,27.7417423161,5.50125840184,0.0,62.886420148,41.4019203762,11.6723406795,0.0,10.5075,1.16484067948
 09/27  11:00:00,317.842308145,27.7417423161,8.47295557237,0.0,62.886420148,41.4019203762,11.6725254647,0.0,10.5075,1.16502546472
 09/27  12:00:00,312.420122254,27.7417423161,10.4446725496,0.0,62.886420148,41.4019203762,11.6726539819,0.0,10.5075,1.16515398189
 09/27  13:00:00,315.902076866,27.7417423161,12.158985322,0.0,62.886420148,41.4019203762,11.6727048656,0.0,10.5075,1.16520486557
 09/27  14:00:00,312.65001131,27.7417423161,15.7771509599,0.0,62.886420148,41.4019203762,11.6725082955,0.0,10.5075,1.16500829547
 09/27  15:00:00,312.697898066,27.7417423161,19.6594639803,0.0,62.886420148,41.4019203762,11.6723133694,0.0,10.5075,1.1648133694
 09/27  16:00:00,314.269002443,27.7417423161,20.2509172151,0.0,62.886420148,41.4019203762,11.672393567,0.0,10.5075,1.16489356703
 09/27  17:00:00,310.938381087,27.7417423161,17.7707728142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  18:00:00,298.300715371,27.7417423161,12.3205540082,0.0,41.9242800987,36.8599292233,10.5049070171,0.0,9.34,1.16490701714
 09/27  19:00:00,298.18371121,27.7417423161,10.072655028,0.0,41.9242800987,36.8599292233,11.3123533626,0.807603257183,9.34,1.16475010538
 09/27  20:00:00,269.373311632,27.7417423161,8.2123662457,0.0,34.9369000822,32.3179380704,9.33710556593,0.0,8.1725,1.16460556593
 09/27  21:00:00,194.578001016,27.7417423161,5.87855258862,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  22:00:00,130.046717262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933963463,0.0,2.335,1.16433963463
 09/27  23:00:00,159.295780794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,139.461987617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  01:00:00,125.026986609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923773481,0.0,2.335,1.16423773481
 09/28  02:00:00,119.19149822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,113.583890561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,116.914054523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,112.472748837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921943998,0.0,2.335,1.16421943998
 09/28  06:00:00,161.500045506,27.7417423161,0.377951111374,0.0,13.9747600329,18.6919646116,60.3699088318,55.6799088318,4.67,0.02
 09/28  07:00:00,164.554884603,27.7417423161,0.378092651758,0.0,13.9747600329,18.6919646116,91.3233055642,86.6333055642,4.67,0.02
 09/28  08:00:00,237.671701284,27.7417423161,1.2883079915,0.0,34.9369000822,32.3179380704,78.4282104279,69.0911690394,8.1725,1.16454138854
 09/28  09:00:00,269.442832414,27.7417423161,2.9921290125,0.0,62.886420148,41.4019203762,52.0672092348,40.3950339882,10.5075,1.16467524655
 09/28  10:00:00,266.335240518,27.7417423161,4.19379631058,0.0,62.886420148,41.4019203762,20.6172684689,10.0897684689,10.5075,0.02
 09/28  11:00:00,299.450872657,27.7417423161,6.59059297044,0.0,62.886420148,41.4019203762,11.6725688474,0.0,10.5075,1.1650688474
 09/28  12:00:00,289.655792,27.7417423161,8.96030445824,0.0,62.886420148,41.4019203762,11.6726680736,0.0,10.5075,1.16516807361
 09/28  13:00:00,287.091097969,27.7417423161,10.2934205127,0.0,62.886420148,41.4019203762,12.8177738061,0.0,10.5075,2.31027380606
 09/28  14:00:00,280.413088858,27.7417423161,11.3294545785,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  15:00:00,275.761619494,27.7417423161,12.1424907786,0.0,62.886420148,41.4019203762,11.6724409047,0.0,10.5075,1.16494090472
 09/28  16:00:00,275.715079374,27.7417423161,12.7300375657,0.0,62.886420148,41.4019203762,11.6723189309,0.0,10.5075,1.16481893091
 09/28  17:00:00,273.08204885,27.7417423161,12.1008765466,0.0,62.886420148,41.4019203762,11.6724107239,0.0,10.5075,1.16491072392
 09/28  18:00:00,265.142571126,27.7417423161,9.71921063406,0.0,41.9242800987,36.8599292233,11.5114468655,1.0065667926,9.34,1.16488007287
 09/28  19:00:00,258.194457146,27.7417423161,6.49701315861,0.0,41.9242800987,36.8599292233,12.1280599292,1.62338635464,9.34,1.16467357458
 09/28  20:00:00,223.749085741,27.7417423161,3.50313225928,0.0,34.9369000822,32.3179380704,26.1434074354,17.9509074354,8.1725,0.02
 09/28  21:00:00,160.713434856,27.7417423161,1.25997069906,0.0,13.9747600329,18.6919646116,16.0917268273,10.2572504124,4.67,1.16447641489
 09/28  22:00:00,102.543390046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  23:00:00,134.263698881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927663223,0.0,2.335,1.16427663223
 09/28  24:00:00,107.504922328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,98.5793343135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  02:00:00,97.0414437594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,95.527349436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922965259,0.0,2.335,1.16422965259
 09/29  04:00:00,116.841908085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,115.911807303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  06:00:00,167.244308166,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,143.9058237,138.071610298,4.67,1.16421340203
 09/29  07:00:00,162.948124708,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,153.874202802,149.184202802,4.67,0.02
 09/29  08:00:00,231.176758453,27.7417423161,0.778911441454,0.0,34.9369000822,32.3179380704,114.231820567,106.039320567,8.1725,0.02
 09/29  09:00:00,268.265251955,27.7417423161,2.70707304801,0.0,62.886420148,41.4019203762,64.0790787094,52.4068357518,10.5075,1.16474295755
 09/29  10:00:00,266.807957745,27.7417423161,4.03757500185,0.0,62.886420148,41.4019203762,26.0223438697,14.3500671871,10.5075,1.16477668253
 09/29  11:00:00,301.247199267,27.7417423161,6.07696009031,0.0,62.886420148,41.4019203762,11.6726487787,0.0,10.5075,1.16514877873
 09/29  12:00:00,294.332037904,27.7417423161,8.35219847679,0.0,62.886420148,41.4019203762,11.6725333755,0.0,10.5075,1.1650333755
 09/29  13:00:00,299.079838467,27.7417423161,11.394558895,0.0,62.886420148,41.4019203762,11.6725917148,0.0,10.5075,1.16509171478
 09/29  14:00:00,298.620449626,27.7417423161,15.205665139,0.0,62.886420148,41.4019203762,11.6724332243,0.0,10.5075,1.16493322426
 09/29  15:00:00,296.769179993,27.7417423161,19.2397608152,0.0,62.886420148,41.4019203762,11.6724521364,0.0,10.5075,1.16495213644
 09/29  16:00:00,296.024944161,27.7417423161,20.182668207,0.0,62.886420148,41.4019203762,11.6723382415,0.0,10.5075,1.16483824149
 09/29  17:00:00,291.44280063,27.7417423161,17.9461084694,0.0,62.886420148,41.4019203762,11.6724385594,0.0,10.5075,1.16493855937
 09/29  18:00:00,281.164333337,27.7417423161,13.1908468804,0.0,41.9242800987,36.8599292233,10.1255938759,0.765593875931,9.34,0.02
 09/29  19:00:00,269.774224622,27.7417423161,8.97747430208,0.0,41.9242800987,36.8599292233,11.8572016447,1.35246023793,9.34,1.16474140678
 09/29  20:00:00,234.641414675,27.7417423161,5.36529935909,0.0,34.9369000822,32.3179380704,11.8667126469,2.52945407489,8.1725,1.16475857197
 09/29  21:00:00,167.66193128,27.7417423161,2.23531263416,0.0,13.9747600329,18.6919646116,4.79856558901,0.108565589011,4.67,0.02
 09/29  22:00:00,114.100031682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940119819,0.0,2.335,1.16440119819
 09/29  23:00:00,142.83551921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,116.815569917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,103.991973281,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560985302,0.0,1.75125,1.16435985302
 09/30  02:00:00,102.03222818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,100.050983224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,105.307050021,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553609179,0.0,1.75125,1.16428609179
 09/30  05:00:00,102.72502213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  06:00:00,140.703533157,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,121.027373573,117.504873573,3.5025,0.02
 09/30  07:00:00,142.14053239,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,150.961566964,146.294548173,3.5025,1.16451879101
 09/30  08:00:00,205.21607013,27.7417423161,0.315396326163,0.0,20.9621400493,23.2339557645,111.420836573,105.563336573,5.8375,0.02
 09/30  09:00:00,238.852036724,27.7417423161,2.05960765957,0.0,41.9242800987,36.8599292233,60.1847158581,49.680085613,9.34,1.16463024511
 09/30  10:00:00,268.791520703,27.7417423161,4.2487643214,0.0,62.886420148,41.4019203762,18.7390467027,7.06669743494,10.5075,1.16484926773
 09/30  11:00:00,299.612486394,27.7417423161,6.27422241874,0.0,62.886420148,41.4019203762,11.6724597303,0.0,10.5075,1.16495973033
 09/30  12:00:00,288.592551257,27.7417423161,7.95805520678,0.0,62.886420148,41.4019203762,11.6725572939,0.0,10.5075,1.16505729392
 09/30  13:00:00,286.978352854,27.7417423161,9.56005821025,0.0,62.886420148,41.4019203762,11.6726238904,0.0,10.5075,1.16512389039
 09/30  14:00:00,283.196997207,27.7417423161,11.2685989694,0.0,62.886420148,41.4019203762,11.6724190125,0.0,10.5075,1.16491901248
 09/30  15:00:00,281.639556057,27.7417423161,13.7234273517,0.0,62.886420148,41.4019203762,11.6725155311,0.0,10.5075,1.16501553114
 09/30  16:00:00,282.71878729,27.7417423161,14.9517371059,0.0,62.886420148,41.4019203762,11.6723910485,0.0,10.5075,1.1648910485
 09/30  17:00:00,281.47116653,27.7417423161,14.0418560239,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  18:00:00,257.791576803,27.7417423161,9.33422631736,0.0,34.9369000822,32.3179380704,10.1971598432,0.859739601121,8.1725,1.16492024213
 09/30  19:00:00,221.974403307,27.7417423161,4.39799565296,0.0,20.9621400493,23.2339557645,8.38898251153,1.38668340994,5.8375,1.16479910159
 09/30  20:00:00,203.666616869,27.7417423161,2.24196863564,0.0,20.9621400493,23.2339557645,18.9976765383,11.9954850631,5.8375,1.16469147519
 09/30  21:00:00,153.177502417,27.7417423161,0.822472840126,0.0,6.98738001645,14.1499734587,8.26706096775,4.74456096775,3.5025,0.02
 09/30  22:00:00,107.608919806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563533791,0.0,1.75125,1.16438533791
 09/30  23:00:00,140.658618713,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,117.813903191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,109.997456328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556130613,0.0,1.75125,1.16431130613
 10/01  02:00:00,111.482461541,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,113.357335825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,123.2436348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549893108,0.0,1.75125,1.16424893108
 10/01  05:00:00,121.930207328,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,160.18684146,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,58.4804703338,54.9579703338,3.5025,0.02
 10/01  07:00:00,165.176129327,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,98.5686951946,93.9018341391,3.5025,1.16436105553
 10/01  08:00:00,191.777791088,27.7417423161,0.00566967575464,0.0,6.98738001645,14.1499734587,96.4088904177,92.8863904177,3.5025,0.02
 10/01  09:00:00,167.305661787,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,97.5124981368,93.9899981368,3.5025,0.02
 10/01  10:00:00,199.096990239,27.7417423161,0.755134831614,0.0,27.9495200658,27.7759469175,89.5659820242,81.396293522,7.005,1.16468850221
 10/01  11:00:00,225.630786227,27.7417423161,0.782475241564,0.0,27.9495200658,27.7759469175,85.1258842691,76.9561988632,7.005,1.16468540591
 10/01  12:00:00,238.759513301,27.7417423161,1.72996758919,0.0,41.9242800987,36.8599292233,73.0040993871,62.4994415678,9.34,1.1646578193
 10/01  13:00:00,238.815659731,27.7417423161,1.95346377314,0.0,41.9242800987,36.8599292233,66.2356248367,56.8756248367,9.34,0.02
 10/01  14:00:00,235.492993153,27.7417423161,2.17113957407,0.0,41.9242800987,36.8599292233,61.0548834864,50.5501820873,9.34,1.16470139904
 10/01  15:00:00,232.508353738,27.7417423161,2.32528385995,0.0,41.9242800987,36.8599292233,57.0956522624,46.5908775859,9.34,1.16477467648
 10/01  16:00:00,232.592318956,27.7417423161,2.40577462824,0.0,41.9242800987,36.8599292233,54.738597362,45.378597362,9.34,0.02
 10/01  17:00:00,201.363685442,27.7417423161,1.04058704101,0.0,27.9495200658,27.7759469175,71.6897680272,63.5200836625,7.005,1.16468436474
 10/01  18:00:00,203.628748566,27.7417423161,0.422499900163,0.0,13.9747600329,18.6919646116,85.1511870398,79.3166711639,4.67,1.16451587597
 10/01  19:00:00,201.0746762,27.7417423161,0.278972739088,0.0,13.9747600329,18.6919646116,92.1270740422,87.4370740422,4.67,0.02
 10/01  20:00:00,189.558019785,27.7417423161,0.208118695228,0.0,13.9747600329,18.6919646116,97.5192038201,91.6847398499,4.67,1.16446397024
 10/01  21:00:00,169.50060221,27.7417423161,0.136244037539,0.0,13.9747600329,18.6919646116,58.7715373359,54.0815373359,4.67,0.02
 10/01  22:00:00,109.242927757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554043049,0.0,1.75125,1.16429043049
 10/01  23:00:00,140.687200475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,113.020250591,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/02  01:00:00,105.437980326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923632834,0.0,2.335,1.16423632834
 10/02  02:00:00,103.832025746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,102.632208853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,108.041632324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,106.531557839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922017625,0.0,2.335,1.16422017625
 10/02  06:00:00,157.710369987,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,139.667839427,134.977839427,4.67,0.02
 10/02  07:00:00,161.415711944,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,147.785622998,143.095622998,4.67,0.02
 10/02  08:00:00,233.756461982,27.7417423161,0.396229905747,0.0,34.9369000822,32.3179380704,131.719829584,122.382758612,8.1725,1.16457097247
 10/02  09:00:00,263.887624079,27.7417423161,1.30410271038,0.0,62.886420148,41.4019203762,104.681325134,93.0091331783,10.5075,1.16469195611
 10/02  10:00:00,256.587030826,27.7417423161,1.7354749355,0.0,62.886420148,41.4019203762,91.7931610112,81.2656610112,10.5075,0.02
 10/02  11:00:00,283.437815264,27.7417423161,2.0599650313,0.0,62.886420148,41.4019203762,80.9585596215,69.2859618694,10.5075,1.16509775204
 10/02  12:00:00,271.223516931,27.7417423161,2.79232362915,0.0,62.886420148,41.4019203762,56.4835811178,43.665832868,10.5075,2.31024824987
 10/02  13:00:00,270.424136394,27.7417423161,3.29518274121,0.0,62.886420148,41.4019203762,36.4034001629,24.7307996385,10.5075,1.16510052442
 10/02  14:00:00,264.729359566,27.7417423161,3.67321473728,0.0,62.886420148,41.4019203762,26.8020392709,15.1296628636,10.5075,1.16487640739
 10/02  15:00:00,258.938621856,27.7417423161,4.09141452153,0.0,62.886420148,41.4019203762,19.4109647478,8.88346474779,10.5075,0.02
 10/02  16:00:00,258.934904424,27.7417423161,4.38081773954,0.0,62.886420148,41.4019203762,20.2881188816,8.61573225825,10.5075,1.1648866234
 10/02  17:00:00,258.499602431,27.7417423161,4.25625042959,0.0,62.886420148,41.4019203762,27.5282858656,15.8557986829,10.5075,1.16498718268
 10/02  18:00:00,252.304173816,27.7417423161,3.00782037717,0.0,41.9242800987,36.8599292233,51.0574731683,40.552696049,9.34,1.16477711935
 10/02  19:00:00,251.122252788,27.7417423161,2.44714585928,0.0,41.9242800987,36.8599292233,70.6980893105,60.1933264388,9.34,1.1647628717
 10/02  20:00:00,218.544565276,27.7417423161,1.31735769398,0.0,34.9369000822,32.3179380704,94.3125348378,86.1200348378,8.1725,0.02
 10/02  21:00:00,154.251117386,27.7417423161,0.0941814690245,0.0,13.9747600329,18.6919646116,84.8670688144,79.0324980225,4.67,1.16457079189
 10/02  22:00:00,97.4989683319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,130.46829068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929567386,0.0,2.335,1.16429567386
 10/02  24:00:00,101.183143818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,92.6677051559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,90.9088840182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921267567,0.0,2.335,1.16421267567
 10/03  03:00:00,89.3968904203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,110.447312493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,109.394817551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,161.020083346,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,263.672233139,257.837984128,4.67,1.16424901076
 10/03  07:00:00,154.427380126,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,253.317129162,248.627129162,4.67,0.02
 10/03  08:00:00,218.082665632,27.7417423161,0.053135112511,0.0,34.9369000822,32.3179380704,216.811005923,207.473934008,8.1725,1.16457191454
 10/03  09:00:00,249.461802633,27.7417423161,0.579988617621,0.0,62.886420148,41.4019203762,153.971776829,143.444276829,10.5075,0.02
 10/03  10:00:00,249.745044049,27.7417423161,1.48029647216,0.0,62.886420148,41.4019203762,101.400710303,89.7283128444,10.5075,1.16489745901
 10/03  11:00:00,282.451098077,27.7417423161,2.62291648166,0.0,62.886420148,41.4019203762,62.388811951,50.7162656754,10.5075,1.16504627565
 10/03  12:00:00,266.991867316,27.7417423161,3.3506710761,0.0,62.886420148,41.4019203762,41.5275919146,29.8549184034,10.5075,1.16517351115
 10/03  13:00:00,265.486402208,27.7417423161,3.93307341616,0.0,62.886420148,41.4019203762,26.2101733813,14.5374323513,10.5075,1.16524102996
 10/03  14:00:00,261.001323765,27.7417423161,4.30550219459,0.0,62.886420148,41.4019203762,16.2120925751,4.53971624802,10.5075,1.16487632707
 10/03  15:00:00,257.969986047,27.7417423161,4.81856658798,0.0,62.886420148,41.4019203762,11.672419471,0.0,10.5075,1.16491947098
 10/03  16:00:00,258.863818834,27.7417423161,5.16785687683,0.0,62.886420148,41.4019203762,11.6723094871,0.0,10.5075,1.16480948709
 10/03  17:00:00,257.392964911,27.7417423161,4.97625867937,0.0,62.886420148,41.4019203762,18.1284151018,6.4559995376,10.5075,1.16491556422
 10/03  18:00:00,254.414149006,27.7417423161,3.63717840022,0.0,41.9242800987,36.8599292233,39.5037756564,28.9988975552,9.34,1.16487810124
 10/03  19:00:00,238.796520748,27.7417423161,2.48537467174,0.0,41.9242800987,36.8599292233,75.349146401,65.989146401,9.34,0.02
 10/03  20:00:00,209.331827079,27.7417423161,1.41398434139,0.0,34.9369000822,32.3179380704,97.3536944335,88.0165593793,8.1725,1.16463505415
 10/03  21:00:00,150.59927168,27.7417423161,0.416488803305,0.0,13.9747600329,18.6919646116,64.4057070779,58.5711550981,4.67,1.16455197985
 10/03  22:00:00,98.2099669525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,130.613430361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,100.624875648,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924001197,0.0,2.335,1.16424001197
 10/04  01:00:00,91.4522179367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,90.2794506679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,89.4840845257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,95.6100046788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925209542,0.0,2.335,1.16425209542
 10/04  05:00:00,94.7637285081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,146.962895752,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,197.293884592,192.603884592,4.67,0.02
 10/04  07:00:00,149.061494073,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,190.17720251,184.342799856,4.67,1.16440265322
 10/04  08:00:00,224.855710601,27.7417423161,0.275101259449,0.0,34.9369000822,32.3179380704,153.594846552,145.402346552,8.1725,0.02
 10/04  09:00:00,259.731959725,27.7417423161,1.5421318483,0.0,62.886420148,41.4019203762,103.577341937,91.9050981514,10.5075,1.16474378546
 10/04  10:00:00,254.737887224,27.7417423161,2.53144087135,0.0,62.886420148,41.4019203762,74.0376963877,62.3653783989,10.5075,1.16481798883
 10/04  11:00:00,285.933621626,27.7417423161,3.29559368857,0.0,62.886420148,41.4019203762,52.8925041762,41.2199828873,10.5075,1.16502128895
 10/04  12:00:00,273.361665769,27.7417423161,3.83880792666,0.0,62.886420148,41.4019203762,37.5137079291,25.8410407875,10.5075,1.16516714163
 10/04  13:00:00,273.892713524,27.7417423161,4.24436365507,0.0,62.886420148,41.4019203762,21.5291808149,9.85644699532,10.5075,1.16523381963
 10/04  14:00:00,272.530578496,27.7417423161,4.80356745025,0.0,62.886420148,41.4019203762,12.4021601081,0.729612246449,10.5075,1.16504786162
 10/04  15:00:00,272.548902744,27.7417423161,5.68977757596,0.0,62.886420148,41.4019203762,11.6723635307,0.0,10.5075,1.16486353072
 10/04  16:00:00,274.505635062,27.7417423161,5.96118181327,0.0,62.886420148,41.4019203762,11.6724590377,0.0,10.5075,1.16495903769
 10/04  17:00:00,274.723943847,27.7417423161,5.76784479182,0.0,62.886420148,41.4019203762,11.6723701764,0.0,10.5075,1.16487017638
 10/04  18:00:00,272.957580415,27.7417423161,4.6064558417,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/04  19:00:00,268.384446721,27.7417423161,3.56450843615,0.0,41.9242800987,36.8599292233,28.9778992152,18.4732209658,9.34,1.16467824938
 10/04  20:00:00,237.387875011,27.7417423161,2.65089998961,0.0,34.9369000822,32.3179380704,43.0289066738,33.6917003522,8.1725,1.16470632168
 10/04  21:00:00,171.437117582,27.7417423161,1.12334590931,0.0,13.9747600329,18.6919646116,13.9892743356,9.29927433555,4.67,0.02
 10/04  22:00:00,112.630530516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939880457,0.0,2.335,1.16439880457
 10/04  23:00:00,144.303827151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,118.028729209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,108.495943793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927832593,0.0,2.335,1.16427832593
 10/05  02:00:00,107.756968615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,106.847202415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,113.880850969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920214552,0.0,2.335,1.16420214552
 10/05  05:00:00,113.339624644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,165.81458005,27.7417423161,0.0912861708644,0.0,13.9747600329,18.6919646116,85.2830293277,80.5930293277,4.67,0.02
 10/05  07:00:00,171.297934502,27.7417423161,0.0627350552622,0.0,13.9747600329,18.6919646116,111.731198986,105.896837643,4.67,1.16436134239
 10/05  08:00:00,243.123142673,27.7417423161,0.776948429128,0.0,34.9369000822,32.3179380704,103.31054116,95.1180411595,8.1725,0.02
 10/05  09:00:00,271.686804522,27.7417423161,1.70205051137,0.0,62.886420148,41.4019203762,88.8355776681,77.1634178815,10.5075,1.16465978661
 10/05  10:00:00,263.276086435,27.7417423161,1.94902869711,0.0,62.886420148,41.4019203762,86.0633420415,74.3910765308,10.5075,1.1647655107
 10/05  11:00:00,286.096654626,27.7417423161,2.07216523487,0.0,62.886420148,41.4019203762,82.5247526441,70.8522294519,10.5075,1.16502319213
 10/05  12:00:00,268.629803957,27.7417423161,2.14636005144,0.0,62.886420148,41.4019203762,82.2851003259,70.6124124306,10.5075,1.16518789535
 10/05  13:00:00,266.271533595,27.7417423161,2.24603083506,0.0,62.886420148,41.4019203762,80.7197615098,69.0470077743,10.5075,1.16525373552
 10/05  14:00:00,260.386087066,27.7417423161,2.25954088333,0.0,62.886420148,41.4019203762,81.5195995845,69.8470658436,10.5075,1.16503374097
 10/05  15:00:00,255.910417565,27.7417423161,2.32641157341,0.0,62.886420148,41.4019203762,79.6983961091,68.0260612313,10.5075,1.16483487783
 10/05  16:00:00,256.166482038,27.7417423161,2.40606879672,0.0,62.886420148,41.4019203762,76.8039213272,66.2764213272,10.5075,0.02
 10/05  17:00:00,255.696170752,27.7417423161,2.40840052073,0.0,62.886420148,41.4019203762,80.8568124982,69.1843590411,10.5075,1.16495345708
 10/05  18:00:00,253.261790522,27.7417423161,1.77116556931,0.0,41.9242800987,36.8599292233,90.910374467,80.4056101719,9.34,1.16476429504
 10/05  19:00:00,246.434367611,27.7417423161,1.41169263183,0.0,41.9242800987,36.8599292233,106.742108356,96.2373269055,9.34,1.16478145023
 10/05  20:00:00,215.54502771,27.7417423161,0.693660652937,0.0,34.9369000822,32.3179380704,127.370236679,118.03309076,8.1725,1.16464591943
 10/05  21:00:00,154.145490342,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,103.329989652,98.6399896518,4.67,0.02
 10/05  22:00:00,98.4558942868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,131.605077582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932694921,0.0,2.335,1.16432694921
 10/05  24:00:00,102.012116624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,93.2930140741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,91.4592999615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926473048,0.0,2.335,1.16426473048
 10/06  03:00:00,89.9930943662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,111.409396434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,110.645006743,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924424466,0.0,2.335,1.16424424466
 10/06  06:00:00,163.175604416,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,227.650815275,222.960815275,4.67,0.02
 10/06  07:00:00,158.653437643,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,209.596137848,204.906137848,4.67,0.02
 10/06  08:00:00,222.562720742,27.7417423161,0.0919659867977,0.0,34.9369000822,32.3179380704,181.961222178,172.624143185,8.1725,1.16457899301
 10/06  09:00:00,250.045319524,27.7417423161,0.612919734058,0.0,62.886420148,41.4019203762,150.469014915,138.796911756,10.5075,1.16460315914
 10/06  10:00:00,242.564363092,27.7417423161,0.936070052389,0.0,62.886420148,41.4019203762,128.776469593,118.248969593,10.5075,0.02
 10/06  11:00:00,274.913931951,27.7417423161,1.50783790193,0.0,62.886420148,41.4019203762,101.200660002,89.5281376461,10.5075,1.16502235635
 10/06  12:00:00,258.820195622,27.7417423161,1.84050612325,0.0,62.886420148,41.4019203762,90.4026106016,78.7299694804,10.5075,1.16514112117
 10/06  13:00:00,256.301188877,27.7417423161,2.04158497285,0.0,62.886420148,41.4019203762,88.1537522186,75.3359811607,10.5075,2.31027105784
 10/06  14:00:00,254.460585204,27.7417423161,2.68329532113,0.0,62.886420148,41.4019203762,69.1129831158,58.5854831158,10.5075,0.02
 10/06  15:00:00,251.197787683,27.7417423161,2.99658351718,0.0,62.886420148,41.4019203762,62.0982134929,50.425753655,10.5075,1.16495983794
 10/06  16:00:00,249.437079318,27.7417423161,2.86553111081,0.0,62.886420148,41.4019203762,68.3772128172,56.7048608725,10.5075,1.1648519447
 10/06  17:00:00,248.046180232,27.7417423161,2.72764909781,0.0,62.886420148,41.4019203762,76.4304972856,64.7580354618,10.5075,1.16496182378
 10/06  18:00:00,247.191359396,27.7417423161,1.75172221488,0.0,41.9242800987,36.8599292233,94.8421197419,84.3373618618,9.34,1.16475788006
 10/06  19:00:00,238.54978553,27.7417423161,1.30462052585,0.0,41.9242800987,36.8599292233,108.635240668,98.1304897712,9.34,1.16475089704
 10/06  20:00:00,213.486549371,27.7417423161,0.767985604212,0.0,34.9369000822,32.3179380704,115.073527662,106.881027662,8.1725,0.02
 10/06  21:00:00,155.168009156,27.7417423161,0.0221947967656,0.0,13.9747600329,18.6919646116,85.1706039813,79.3360400753,4.67,1.164563906
 10/06  22:00:00,104.125253543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  23:00:00,136.567608509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499290996,0.0,2.335,1.164290996
 10/06  24:00:00,108.796828488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,97.9632389266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,96.7871825995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553041857,0.0,1.75125,1.16428041857
