Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  03:00:00,95.9450880309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,102.539268747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,102.074119545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551646707,0.0,1.75125,1.16426646707
 10/07  06:00:00,142.739202882,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,164.408819344,160.886319344,3.5025,0.02
 10/07  07:00:00,149.030455747,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,161.022380574,157.499880574,3.5025,0.02
 10/07  08:00:00,209.156803607,27.7417423161,0.0648981819803,0.0,20.9621400493,23.2339557645,142.989135183,135.987063563,5.8375,1.1645716205
 10/07  09:00:00,235.62475057,27.7417423161,0.689558891058,0.0,41.9242800987,36.8599292233,111.142615278,100.638034587,9.34,1.16458069149
 10/07  10:00:00,265.616005974,27.7417423161,1.66809671888,0.0,62.886420148,41.4019203762,80.9318731936,70.4043731936,10.5075,0.02
 10/07  11:00:00,296.696919151,27.7417423161,2.34800039272,0.0,62.886420148,41.4019203762,61.467215495,49.7946802051,10.5075,1.16503528989
 10/07  12:00:00,285.894474757,27.7417423161,2.84504837354,0.0,62.886420148,41.4019203762,48.2171246872,36.5445071707,10.5075,1.16511751645
 10/07  13:00:00,286.565847009,27.7417423161,3.2252038344,0.0,62.886420148,41.4019203762,38.5218726045,25.7041594066,10.5075,2.31021319789
 10/07  14:00:00,283.489522825,27.7417423161,3.72993525842,0.0,62.886420148,41.4019203762,21.7451332339,11.2176332339,10.5075,0.02
 10/07  15:00:00,282.224729805,27.7417423161,4.21453686005,0.0,62.886420148,41.4019203762,12.106057811,0.433574859871,10.5075,1.16498295113
 10/07  16:00:00,284.935251044,27.7417423161,4.74264029288,0.0,62.886420148,41.4019203762,11.6723808487,0.0,10.5075,1.1648808487
 10/07  17:00:00,287.359581797,27.7417423161,5.19614864156,0.0,62.886420148,41.4019203762,11.6724675007,0.0,10.5075,1.16496750068
 10/07  18:00:00,270.34217572,27.7417423161,3.49675474984,0.0,34.9369000822,32.3179380704,14.1451176674,4.80780267279,8.1725,1.16481499464
 10/07  19:00:00,236.60409799,27.7417423161,1.4748186484,0.0,20.9621400493,23.2339557645,42.4468178662,35.4446382419,5.8375,1.16467962433
 10/07  20:00:00,213.986983137,27.7417423161,0.74435928632,0.0,20.9621400493,23.2339557645,73.1699813886,67.3124813886,5.8375,0.02
 10/07  21:00:00,158.625974886,27.7417423161,0.0199855892996,0.0,6.98738001645,14.1499734587,58.0715489384,53.4044876701,3.5025,1.16456126829
 10/07  22:00:00,112.510398906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,142.07216292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561351434,0.0,1.75125,1.16436351434
 10/07  24:00:00,114.964363496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,105.111255733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,101.505554991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551995226,0.0,1.75125,1.16426995226
 10/08  03:00:00,97.9486713737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,101.224396479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,97.7089465252,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552427854,0.0,1.75125,1.16427427854
 10/08  06:00:00,134.538278317,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,217.557525073,214.035025073,3.5025,0.02
 10/08  07:00:00,133.104244855,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,232.948587068,229.426087068,3.5025,0.02
 10/08  08:00:00,162.494961061,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,208.612422503,203.945518224,3.5025,1.16440427965
 10/08  09:00:00,136.213730896,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,187.991008752,184.468508752,3.5025,0.02
 10/08  10:00:00,172.037199168,27.7417423161,0.0850462321134,0.0,27.9495200658,27.7759469175,162.216847988,154.047174757,7.005,1.16467323147
 10/08  11:00:00,204.22264582,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,141.555320013,133.385704155,7.005,1.16461585859
 10/08  12:00:00,215.540065115,27.7417423161,0.815155681307,0.0,41.9242800987,36.8599292233,113.92694753,104.56694753,9.34,0.02
 10/08  13:00:00,215.329389416,27.7417423161,0.962037729654,0.0,41.9242800987,36.8599292233,102.722949583,92.2181615677,9.34,1.1647880155
 10/08  14:00:00,212.08249315,27.7417423161,1.22895187381,0.0,41.9242800987,36.8599292233,93.1185849703,82.6139158307,9.34,1.1646691396
 10/08  15:00:00,208.685512196,27.7417423161,1.53829765558,0.0,41.9242800987,36.8599292233,87.9349755236,78.5749755236,9.34,0.02
 10/08  16:00:00,209.227835827,27.7417423161,1.7876257374,0.0,41.9242800987,36.8599292233,88.1856735081,77.6808776102,9.34,1.16479589786
 10/08  17:00:00,178.169718587,27.7417423161,0.641777608381,0.0,27.9495200658,27.7759469175,112.480202125,104.310523132,7.005,1.16467899287
 10/08  18:00:00,183.104070587,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,143.459003058,138.769003058,4.67,0.02
 10/08  19:00:00,172.546874745,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,176.538455255,170.703795394,4.67,1.16465986054
 10/08  20:00:00,163.177392756,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,190.832355375,184.997798534,4.67,1.16455684124
 10/08  21:00:00,147.638022114,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,160.751268034,156.061268034,4.67,0.02
 10/08  22:00:00,88.1386679423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,122.045424474,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549598117,0.0,1.75125,1.16424598117
 10/08  24:00:00,91.6700445779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,83.9645251379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,82.4942401285,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155530205,0.0,1.75125,1.1643030205
 10/09  03:00:00,81.5783021149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,87.2842664519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,86.0843669896,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548334176,0.0,1.75125,1.16423334176
 10/09  06:00:00,125.653306055,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,364.522542218,361.000042218,3.5025,0.02
 10/09  07:00:00,125.460655316,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,354.230890216,350.708390216,3.5025,0.02
 10/09  08:00:00,158.480548622,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,288.11772309,283.450858291,3.5025,1.16436479911
 10/09  09:00:00,135.933444975,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,236.577975128,233.055475128,3.5025,0.02
 10/09  10:00:00,173.95120285,27.7417423161,0.0570877279801,0.0,27.9495200658,27.7759469175,181.843363172,173.673653358,7.005,1.16470981412
 10/09  11:00:00,207.889776516,27.7417423161,0.0546878542516,0.0,27.9495200658,27.7759469175,140.837614168,133.812614168,7.005,0.02
 10/09  12:00:00,220.889490543,27.7417423161,0.883559265601,0.0,41.9242800987,36.8599292233,103.365565655,92.8607407695,9.34,1.16482488505
 10/09  13:00:00,223.350055056,27.7417423161,1.45644763818,0.0,41.9242800987,36.8599292233,78.0092676631,67.5045125044,9.34,1.16475515877
 10/09  14:00:00,222.570514071,27.7417423161,2.08022027998,0.0,41.9242800987,36.8599292233,59.560776104,49.0561381065,9.34,1.16463799752
 10/09  15:00:00,221.416999477,27.7417423161,2.55796035153,0.0,41.9242800987,36.8599292233,46.912642836,37.552642836,9.34,0.02
 10/09  16:00:00,223.421362632,27.7417423161,2.84320406809,0.0,41.9242800987,36.8599292233,44.710807952,34.2060408166,9.34,1.16476713542
 10/09  17:00:00,194.136851987,27.7417423161,1.53894607882,0.0,27.9495200658,27.7759469175,58.4484533371,50.2788014002,7.005,1.16465193683
 10/09  18:00:00,200.836013642,27.7417423161,0.605754409554,0.0,13.9747600329,18.6919646116,75.7751671554,71.0851671554,4.67,0.02
 10/09  19:00:00,194.338977943,27.7417423161,0.361901854158,0.0,13.9747600329,18.6919646116,91.513052921,85.6784183408,4.67,1.1646345802
 10/09  20:00:00,182.360254207,27.7417423161,0.220377563669,0.0,13.9747600329,18.6919646116,102.044496652,96.2099636461,4.67,1.16453300643
 10/09  21:00:00,163.786953093,27.7417423161,0.166224516409,0.0,13.9747600329,18.6919646116,62.7007904664,58.0107904664,4.67,0.02
 10/09  22:00:00,104.469996882,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,136.264405462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554413876,0.0,1.75125,1.16429413876
 10/09  24:00:00,107.72232612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,99.9485425815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,98.305876018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927986442,0.0,2.335,1.16427986442
 10/10  03:00:00,96.9128475791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,118.978163543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,118.864616509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,172.007910677,27.7417423161,0.0204812266681,0.0,13.9747600329,18.6919646116,153.657831991,147.82357367,4.67,1.16425832122
 10/10  07:00:00,171.001123305,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,157.450269896,152.760269896,4.67,0.02
 10/10  08:00:00,231.947539732,27.7417423161,0.436856927788,0.0,34.9369000822,32.3179380704,134.664743691,125.327643556,8.1725,1.16460013463
 10/10  09:00:00,263.700579421,27.7417423161,1.37842893631,0.0,62.886420148,41.4019203762,102.448340859,91.9208408593,10.5075,0.02
 10/10  10:00:00,257.316109916,27.7417423161,1.77944039705,0.0,62.886420148,41.4019203762,91.231263151,79.5588758415,10.5075,1.16488730945
 10/10  11:00:00,284.788481887,27.7417423161,2.10533729799,0.0,62.886420148,41.4019203762,79.7744402565,68.1019380899,10.5075,1.1650021666
 10/10  12:00:00,270.150913829,27.7417423161,2.35074864707,0.0,62.886420148,41.4019203762,72.1268580352,60.4542267499,10.5075,1.16513128528
 10/10  13:00:00,266.759732106,27.7417423161,2.21239180791,0.0,62.886420148,41.4019203762,79.5684514779,66.7506725827,10.5075,2.3102788953
 10/10  14:00:00,256.841624505,27.7417423161,1.7070790007,0.0,62.886420148,41.4019203762,97.6525807534,87.1250807534,10.5075,0.02
 10/10  15:00:00,246.217763222,27.7417423161,1.17035870571,0.0,62.886420148,41.4019203762,125.751345474,114.078870765,10.5075,1.16497470954
 10/10  16:00:00,240.664774868,27.7417423161,0.934151714479,0.0,62.886420148,41.4019203762,141.699603705,130.027229328,10.5075,1.16487437714
 10/10  17:00:00,237.576761541,27.7417423161,0.985384518508,0.0,62.886420148,41.4019203762,145.989822403,134.317328418,10.5075,1.16499398519
 10/10  18:00:00,236.530965204,27.7417423161,0.614888833684,0.0,41.9242800987,36.8599292233,160.289052094,149.78425569,9.34,1.16479640418
 10/10  19:00:00,221.978458607,27.7417423161,0.438771330288,0.0,41.9242800987,36.8599292233,177.083646096,166.578849026,9.34,1.16479707051
 10/10  20:00:00,195.809559512,27.7417423161,0.131948427213,0.0,34.9369000822,32.3179380704,183.758652895,175.566152895,8.1725,0.02
 10/10  21:00:00,139.853570137,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,153.433406881,147.598854509,4.67,1.16455237257
 10/10  22:00:00,88.0637943696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,122.621223936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926677116,0.0,2.335,1.16426677116
 10/10  24:00:00,92.701370563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,86.0296571198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,85.2893363953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926611747,0.0,2.335,1.16426611747
 10/11  03:00:00,84.8429723563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,90.7649578536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,89.354677999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,140.158276399,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,298.073840495,292.239598639,4.67,1.1642418559
 10/11  07:00:00,143.082511927,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,277.974893083,273.284893083,4.67,0.02
 10/11  08:00:00,212.221979546,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,247.638589286,238.301568559,8.1725,1.16452072745
 10/11  09:00:00,238.143520064,27.7417423161,0.121542472332,0.0,62.886420148,41.4019203762,201.724582559,191.197082559,10.5075,0.02
 10/11  10:00:00,229.72340071,27.7417423161,0.472727279282,0.0,62.886420148,41.4019203762,171.962861904,160.29055082,10.5075,1.16481108329
 10/11  11:00:00,260.771562053,27.7417423161,0.801098933026,0.0,62.886420148,41.4019203762,146.254393189,134.581724519,10.5075,1.16516867042
 10/11  12:00:00,242.580414734,27.7417423161,0.956047202128,0.0,62.886420148,41.4019203762,131.597283804,119.924723138,10.5075,1.16506066644
 10/11  13:00:00,242.220253079,27.7417423161,1.35998252209,0.0,62.886420148,41.4019203762,116.002917927,104.330266917,10.5075,1.16515100965
 10/11  14:00:00,239.521030961,27.7417423161,1.75820947187,0.0,62.886420148,41.4019203762,106.152695715,94.4801458838,10.5075,1.16504983093
 10/11  15:00:00,235.981162925,27.7417423161,1.98439649276,0.0,62.886420148,41.4019203762,98.8030107056,87.1306004812,10.5075,1.16491022445
 10/11  16:00:00,235.896883092,27.7417423161,2.05685920897,0.0,62.886420148,41.4019203762,101.572181229,89.8996655124,10.5075,1.16501571698
 10/11  17:00:00,234.507979391,27.7417423161,1.91048467395,0.0,62.886420148,41.4019203762,113.191444621,101.519010785,10.5075,1.16493383595
 10/11  18:00:00,233.817777894,27.7417423161,0.953068855619,0.0,41.9242800987,36.8599292233,137.321119046,126.816190422,9.34,1.16492862337
 10/11  19:00:00,227.836281817,27.7417423161,0.591227950743,0.0,41.9242800987,36.8599292233,165.905759245,155.401018847,9.34,1.16474039755
 10/11  20:00:00,201.974662461,27.7417423161,0.180418956714,0.0,34.9369000822,32.3179380704,180.513399806,172.320899806,8.1725,0.02
 10/11  21:00:00,144.224472731,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,159.718832341,153.884271482,4.67,1.1645608589
 10/11  22:00:00,86.9725108186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,121.263931234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929016706,0.0,2.335,1.16429016706
 10/11  24:00:00,90.5979179092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,83.6528978424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,82.9974890131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,82.291248332,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926227278,0.0,2.335,1.16426227278
 10/12  04:00:00,88.2489479265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,87.4225141392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,139.224500566,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,345.163788413,339.329535162,4.67,1.16425325076
 10/12  07:00:00,142.474092128,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,325.336489137,320.646489137,4.67,0.02
 10/12  08:00:00,211.924122263,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,279.713344443,270.376246943,8.1725,1.16459750012
 10/12  09:00:00,239.047574245,27.7417423161,0.0804638035466,0.0,62.886420148,41.4019203762,229.589989454,219.062489454,10.5075,0.02
 10/12  10:00:00,231.385970847,27.7417423161,0.166856852638,0.0,62.886420148,41.4019203762,190.489346358,178.816987805,10.5075,1.1648585526
 10/12  11:00:00,263.504874834,27.7417423161,0.775028738872,0.0,62.886420148,41.4019203762,146.459069298,134.786445895,10.5075,1.16512340312
 10/12  12:00:00,246.8486212,27.7417423161,1.23034431959,0.0,62.886420148,41.4019203762,115.767417387,104.094642924,10.5075,1.16527446229
 10/12  13:00:00,247.312121162,27.7417423161,1.91744653829,0.0,62.886420148,41.4019203762,90.6053360271,78.9327256262,10.5075,1.16511040087
 10/12  14:00:00,244.89355381,27.7417423161,2.56796172467,0.0,62.886420148,41.4019203762,74.5524846048,62.8799735827,10.5075,1.1650110221
 10/12  15:00:00,242.079626051,27.7417423161,3.01451592974,0.0,62.886420148,41.4019203762,64.4538090536,52.7814357571,10.5075,1.16487329643
 10/12  16:00:00,242.254723464,27.7417423161,3.17515794014,0.0,62.886420148,41.4019203762,65.8442299445,54.1717486558,10.5075,1.16498128869
 10/12  17:00:00,240.139626853,27.7417423161,2.94785873336,0.0,62.886420148,41.4019203762,79.0992602556,67.4268587432,10.5075,1.16490151242
 10/12  18:00:00,236.628727245,27.7417423161,1.67889433089,0.0,41.9242800987,36.8599292233,108.308808119,97.803909748,9.34,1.16489837056
 10/12  19:00:00,227.507422002,27.7417423161,0.898100908256,0.0,41.9242800987,36.8599292233,143.816452891,133.311741212,9.34,1.16471167841
 10/12  20:00:00,201.642940537,27.7417423161,0.335950047011,0.0,34.9369000822,32.3179380704,170.712193314,162.519693314,8.1725,0.02
 10/12  21:00:00,145.400458225,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,155.040313997,149.205716431,4.67,1.16459756539
 10/12  22:00:00,88.7880772373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,123.02867781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926330484,0.0,2.335,1.16426330484
 10/12  24:00:00,92.2342283874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,84.5924587707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,83.4757641964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,82.8795846986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923609145,0.0,2.335,1.16423609145
 10/13  04:00:00,104.959576406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,104.551513036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,156.754965438,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,298.686991044,292.852763366,4.67,1.16422767857
 10/13  07:00:00,153.003856813,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,282.033612218,277.343612218,4.67,0.02
 10/13  08:00:00,214.092691411,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,245.563582748,236.226508412,8.1725,1.16457433615
 10/13  09:00:00,242.613623141,27.7417423161,0.271677355637,0.0,62.886420148,41.4019203762,181.954145685,171.426645685,10.5075,0.02
 10/13  10:00:00,238.028040517,27.7417423161,1.03743091037,0.0,62.886420148,41.4019203762,131.523391825,119.850961586,10.5075,1.16493023878
 10/13  11:00:00,272.390363329,27.7417423161,1.92580720676,0.0,62.886420148,41.4019203762,89.8486059655,78.175999823,10.5075,1.16510614247
 10/13  12:00:00,258.437313924,27.7417423161,2.81010346811,0.0,62.886420148,41.4019203762,61.1824384725,49.5096784436,10.5075,1.16526002886
 10/13  13:00:00,259.302106446,27.7417423161,3.6063155163,0.0,62.886420148,41.4019203762,39.8603084752,28.1877105136,10.5075,1.16509796164
 10/13  14:00:00,257.295428194,27.7417423161,4.31106210337,0.0,62.886420148,41.4019203762,22.5040641436,10.8315636598,10.5075,1.16500048375
 10/13  15:00:00,255.127844433,27.7417423161,4.76961571132,0.0,62.886420148,41.4019203762,11.6723646278,0.0,10.5075,1.16486462775
 10/13  16:00:00,255.106733203,27.7417423161,4.80887462188,0.0,62.886420148,41.4019203762,16.5638987712,4.89142365167,10.5075,1.1649751195
 10/13  17:00:00,253.773173204,27.7417423161,4.58018971547,0.0,62.886420148,41.4019203762,28.2723889811,16.5999915816,10.5075,1.16489739949
 10/13  18:00:00,254.686625891,27.7417423161,3.31185832735,0.0,41.9242800987,36.8599292233,52.1828204787,41.6779240971,9.34,1.16489638157
 10/13  19:00:00,233.106697512,27.7417423161,1.96148013197,0.0,41.9242800987,36.8599292233,96.5794821497,86.0747709233,9.34,1.16471122636
 10/13  20:00:00,203.364710628,27.7417423161,0.939209854784,0.0,34.9369000822,32.3179380704,117.570955585,109.378455585,8.1725,0.02
 10/13  21:00:00,144.941096375,27.7417423161,0.0721472194419,0.0,13.9747600329,18.6919646116,95.9392424517,90.1047088209,4.67,1.16453363083
 10/13  22:00:00,92.5164729309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  23:00:00,125.897027546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926485102,0.0,2.335,1.16426485102
 10/13  24:00:00,96.301795074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,86.0272071428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  02:00:00,84.8903467591,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551080313,0.0,1.75125,1.16426080313
 10/14  03:00:00,83.7482686597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,89.11170685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,87.9576438587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550219402,0.0,1.75125,1.16425219402
 10/14  06:00:00,128.315753644,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,271.21739346,267.69489346,3.5025,0.02
 10/14  07:00:00,132.265676436,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,275.98177972,272.45927972,3.5025,0.02
 10/14  08:00:00,188.716758747,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,235.23758528,228.235578448,5.8375,1.16450683195
 10/14  09:00:00,210.225512592,27.7417423161,0.257163871768,0.0,41.9242800987,36.8599292233,166.401729953,155.897133681,9.34,1.16459627189
 10/14  10:00:00,240.675382115,27.7417423161,1.2538915567,0.0,62.886420148,41.4019203762,113.636998201,103.109498201,10.5075,0.02
 10/14  11:00:00,274.856360196,27.7417423161,2.30579171498,0.0,62.886420148,41.4019203762,76.6475907266,64.9750148207,10.5075,1.16507590589
 10/14  12:00:00,261.758523395,27.7417423161,3.27467358313,0.0,62.886420148,41.4019203762,48.952415097,37.2797391752,10.5075,1.16517592173
 10/14  13:00:00,266.340613128,27.7417423161,4.40390943884,0.0,62.886420148,41.4019203762,20.7501763531,7.93229796828,10.5075,2.31037838478
 10/14  14:00:00,272.084876631,27.7417423161,5.29139586809,0.0,62.886420148,41.4019203762,11.6723892013,0.0,10.5075,1.16488920128
 10/14  15:00:00,274.774070759,27.7417423161,5.92469386659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  16:00:00,279.00190252,27.7417423161,6.32690414487,0.0,62.886420148,41.4019203762,11.672498026,0.0,10.5075,1.16499802601
 10/14  17:00:00,278.29143944,27.7417423161,5.98153327642,0.0,62.886420148,41.4019203762,11.67239623,0.0,10.5075,1.16489622999
 10/14  18:00:00,261.195584541,27.7417423161,3.31087654141,0.0,34.9369000822,32.3179380704,17.1828511512,7.84538719607,8.1725,1.16496395511
 10/14  19:00:00,221.157430543,27.7417423161,1.08174281302,0.0,20.9621400493,23.2339557645,59.6565052096,52.6541668326,5.8375,1.16483837691
 10/14  20:00:00,203.035445234,27.7417423161,0.719757787687,0.0,20.9621400493,23.2339557645,81.2194062679,74.2173239145,5.8375,1.16458235348
 10/14  21:00:00,153.239077098,27.7417423161,0.22213421285,0.0,6.98738001645,14.1499734587,47.6435801801,44.1210801801,3.5025,0.02
 10/14  22:00:00,108.463069782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156430565,0.0,1.75125,1.1643930565
 10/14  23:00:00,139.735911873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,112.112827497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,101.078315575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555130021,0.0,1.75125,1.16430130021
 10/15  02:00:00,96.9776173568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,93.2768658133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,97.4528927526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549608439,0.0,1.75125,1.16424608439
 10/15  05:00:00,95.5794142045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,134.415162793,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,221.800361422,218.277861422,3.5025,0.02
 10/15  07:00:00,138.885653174,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,234.50115746,229.834355116,3.5025,1.16430234349
 10/15  08:00:00,166.03741233,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,201.288301571,197.765801571,3.5025,0.02
 10/15  09:00:00,141.251460972,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,176.534392957,173.011892957,3.5025,0.02
 10/15  10:00:00,178.25474879,27.7417423161,0.118266310008,0.0,27.9495200658,27.7759469175,141.52982165,133.360108728,7.005,1.16471292206
 10/15  11:00:00,210.831803969,27.7417423161,0.38358856101,0.0,27.9495200658,27.7759469175,112.597969932,104.428283211,7.005,1.16468672133
 10/15  12:00:00,222.719454139,27.7417423161,1.2536819203,0.0,41.9242800987,36.8599292233,87.4114000671,76.9067127169,9.34,1.16468735016
 10/15  13:00:00,222.484094369,27.7417423161,1.67291577904,0.0,41.9242800987,36.8599292233,73.3657631981,64.0057631981,9.34,0.02
 10/15  14:00:00,218.624830721,27.7417423161,2.02216770646,0.0,41.9242800987,36.8599292233,68.4691266909,57.9643665015,9.34,1.16476018935
 10/15  15:00:00,213.758010064,27.7417423161,2.08766809113,0.0,41.9242800987,36.8599292233,73.6939536582,63.1892589134,9.34,1.1646947448
 10/15  16:00:00,213.118149619,27.7417423161,2.17054542131,0.0,41.9242800987,36.8599292233,74.0364365932,64.6764365932,9.34,0.02
 10/15  17:00:00,182.226189143,27.7417423161,0.88365659225,0.0,27.9495200658,27.7759469175,97.1606282108,88.9908275061,7.005,1.16480070467
 10/15  18:00:00,190.601598951,27.7417423161,0.0842433582319,0.0,13.9747600329,18.6919646116,130.205788325,124.371273409,4.67,1.16451491587
 10/15  19:00:00,176.464557074,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,163.773593584,159.083593584,4.67,0.02
 10/15  20:00:00,166.411830087,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,190.454560937,184.620061518,4.67,1.16449941888
 10/15  21:00:00,149.932389869,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,171.448167658,166.758167658,4.67,0.02
 10/15  22:00:00,90.0757337289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561372836,0.0,1.75125,1.16436372836
 10/15  23:00:00,122.92438894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,91.6904565265,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/16  01:00:00,85.3809448468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927820787,0.0,2.335,1.16427820787
 10/16  02:00:00,83.8157351253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,82.8561708351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,88.362299718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921157302,0.0,2.335,1.16421157302
 10/16  05:00:00,87.33195046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,139.050756147,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,340.827244264,336.137244264,4.67,0.02
 10/16  07:00:00,142.098252817,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,328.820308942,322.985856537,4.67,1.16445240516
 10/16  08:00:00,211.880540255,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,274.869988911,266.677488911,8.1725,0.02
 10/16  09:00:00,238.944719267,27.7417423161,0.177369914593,0.0,62.886420148,41.4019203762,204.926358529,193.25415563,10.5075,1.16470289841
 10/16  10:00:00,233.390333091,27.7417423161,0.858689055386,0.0,62.886420148,41.4019203762,147.240138098,135.567723977,10.5075,1.16491412111
 10/16  11:00:00,268.597946487,27.7417423161,1.60844965404,0.0,62.886420148,41.4019203762,102.553081265,90.8803751534,10.5075,1.16520611133
 10/16  12:00:00,253.827116813,27.7417423161,2.37978866798,0.0,62.886420148,41.4019203762,74.7928294296,63.1201873116,10.5075,1.165142118
 10/16  13:00:00,254.294065279,27.7417423161,2.95062057719,0.0,62.886420148,41.4019203762,56.8985925054,45.2258533964,10.5075,1.16523910898
 10/16  14:00:00,253.617547567,27.7417423161,3.52042074703,0.0,62.886420148,41.4019203762,40.0418430517,28.3692694246,10.5075,1.16507362703
 10/16  15:00:00,251.927800637,27.7417423161,4.12165710989,0.0,62.886420148,41.4019203762,25.935377254,14.2629676028,10.5075,1.16490965124
 10/16  16:00:00,251.434310813,27.7417423161,4.30238366797,0.0,62.886420148,41.4019203762,28.432854281,16.7605261089,10.5075,1.1648281721
 10/16  17:00:00,249.002226592,27.7417423161,4.13789987325,0.0,62.886420148,41.4019203762,42.0182732436,30.3458034462,10.5075,1.1649697974
 10/16  18:00:00,249.505656688,27.7417423161,2.91523329434,0.0,41.9242800987,36.8599292233,65.9306140757,56.5706140757,9.34,0.02
 10/16  19:00:00,237.34748862,27.7417423161,1.89798268015,0.0,41.9242800987,36.8599292233,100.352976219,89.8481798606,9.34,1.16479635867
 10/16  20:00:00,208.695668498,27.7417423161,0.973722690144,0.0,34.9369000822,32.3179380704,118.260967982,108.923781823,8.1725,1.16468615894
 10/16  21:00:00,150.001482867,27.7417423161,0.142975187379,0.0,13.9747600329,18.6919646116,88.6391765506,83.9491765506,4.67,0.02
 10/16  22:00:00,92.8007187316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942356661,0.0,2.335,1.16442356661
 10/16  23:00:00,126.003915637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,96.9201546231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921541022,0.0,2.335,1.16421541022
 10/17  01:00:00,89.7801855316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,88.5945818209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,87.7032487622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,109.440400241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923619069,0.0,2.335,1.16423619069
 10/17  05:00:00,108.878486553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,160.933760654,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,210.618259978,205.928259978,4.67,0.02
 10/17  07:00:00,158.031321985,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,208.14731692,202.31287592,4.67,1.16444100027
 10/17  08:00:00,218.167847579,27.7417423161,0.0885555967828,0.0,34.9369000822,32.3179380704,181.705736617,173.513236617,8.1725,0.02
 10/17  09:00:00,248.809431045,27.7417423161,1.00591560694,0.0,62.886420148,41.4019203762,134.389023875,122.716807125,10.5075,1.16471674981
 10/17  10:00:00,244.182514187,27.7417423161,1.78154101718,0.0,62.886420148,41.4019203762,97.9813808341,86.3090602543,10.5075,1.16482057986
 10/17  11:00:00,278.85909856,27.7417423161,2.70637738264,0.0,62.886420148,41.4019203762,64.053730519,52.3811681623,10.5075,1.16506235676
 10/17  12:00:00,267.435952557,27.7417423161,3.47861175058,0.0,62.886420148,41.4019203762,38.3520038285,26.6792593722,10.5075,1.16524445629
 10/17  13:00:00,270.630005613,27.7417423161,4.24286207061,0.0,62.886420148,41.4019203762,16.0761182507,4.40353125236,10.5075,1.16508699831
 10/17  14:00:00,268.663130104,27.7417423161,4.90984107441,0.0,62.886420148,41.4019203762,11.6724602422,0.0,10.5075,1.16496024224
 10/17  15:00:00,264.348971718,27.7417423161,5.41601093683,0.0,62.886420148,41.4019203762,11.672315071,0.0,10.5075,1.16481507103
 10/17  16:00:00,262.480776712,27.7417423161,5.53592025623,0.0,62.886420148,41.4019203762,11.6724391828,0.0,10.5075,1.16493918281
 10/17  17:00:00,258.02889956,27.7417423161,4.98268754491,0.0,62.886420148,41.4019203762,17.2677902241,5.59541695123,10.5075,1.16487327289
 10/17  18:00:00,255.315111462,27.7417423161,3.32879531083,0.0,41.9242800987,36.8599292233,50.1702295906,39.6653655,9.34,1.16486409064
 10/17  19:00:00,234.99612533,27.7417423161,2.2144605601,0.0,41.9242800987,36.8599292233,87.5763266839,78.2163266839,9.34,0.02
 10/17  20:00:00,202.695516185,27.7417423161,0.91619936928,0.0,34.9369000822,32.3179380704,125.624231405,116.28709138,8.1725,1.16464002496
 10/17  21:00:00,143.448688551,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,110.525639143,104.691060496,4.67,1.1645786467
 10/17  22:00:00,90.9863507112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,124.444700384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,94.2841589791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992032032,0.0,2.335,1.1642032032
 10/18  01:00:00,86.5543978476,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,85.8511094962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,84.9465002825,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922480937,0.0,2.335,1.16422480937
 10/18  04:00:00,90.644978857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,90.0732548421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,142.554792153,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,269.748723844,265.058723844,4.67,0.02
 10/18  07:00:00,147.143876198,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,261.36329496,255.528836332,4.67,1.16445862886
 10/18  08:00:00,216.630434431,27.7417423161,0.0393343956424,0.0,34.9369000822,32.3179380704,225.165649415,216.973149415,8.1725,0.02
 10/18  09:00:00,244.663454915,27.7417423161,0.473508039842,0.0,62.886420148,41.4019203762,171.106748025,159.434514807,10.5075,1.16473321742
 10/18  10:00:00,239.370612943,27.7417423161,1.10140493412,0.0,62.886420148,41.4019203762,129.214088102,117.541832848,10.5075,1.16475525449
 10/18  11:00:00,276.987150804,27.7417423161,2.33003314318,0.0,62.886420148,41.4019203762,76.7975005418,65.1248098642,10.5075,1.16519067761
 10/18  12:00:00,263.926750688,27.7417423161,3.42953194348,0.0,62.886420148,41.4019203762,45.4698378535,33.7972233191,10.5075,1.16511453447
 10/18  13:00:00,261.850988649,27.7417423161,3.9128310906,0.0,62.886420148,41.4019203762,32.3173577337,20.6446375844,10.5075,1.16522014928
 10/18  14:00:00,256.688207911,27.7417423161,4.22660151397,0.0,62.886420148,41.4019203762,24.9880972716,13.3155016231,10.5075,1.1650956485
 10/18  15:00:00,252.506795307,27.7417423161,4.59917539254,0.0,62.886420148,41.4019203762,18.6517217439,6.97926953657,10.5075,1.16495220734
 10/18  16:00:00,251.959980637,27.7417423161,4.6964801319,0.0,62.886420148,41.4019203762,22.2114128636,10.5390414108,10.5075,1.16487145277
 10/18  17:00:00,248.882293666,27.7417423161,4.28098387366,0.0,62.886420148,41.4019203762,40.511804131,28.8392890951,10.5075,1.16501503587
 10/18  18:00:00,247.571423058,27.7417423161,2.74876836244,0.0,41.9242800987,36.8599292233,75.2387560111,64.7339419972,9.34,1.16481401394
 10/18  19:00:00,233.512986649,27.7417423161,1.57149845528,0.0,41.9242800987,36.8599292233,114.35461945,104.99461945,9.34,0.02
 10/18  20:00:00,205.979972515,27.7417423161,0.672818928172,0.0,34.9369000822,32.3179380704,146.477531801,137.140246291,8.1725,1.16478550928
 10/18  21:00:00,147.521425069,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,135.647284931,129.812688941,4.67,1.16459599
 10/18  22:00:00,91.0502502705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,124.903194809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992794045,0.0,2.335,1.1642794045
 10/18  24:00:00,94.9217670339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,87.295195366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,85.9906968018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,84.8146403402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924204243,0.0,2.335,1.16424204243
 10/19  04:00:00,90.4726186611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,89.4972609201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,141.056191852,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,316.019661034,310.185423674,4.67,1.16423736038
 10/19  07:00:00,144.179616254,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,310.406937533,305.716937533,4.67,0.02
 10/19  08:00:00,213.760531318,27.7417423161,0.0232937258347,0.0,34.9369000822,32.3179380704,255.079344276,245.742310191,8.1725,1.16453408474
 10/19  09:00:00,242.785147145,27.7417423161,0.370434279127,0.0,62.886420148,41.4019203762,177.268907816,166.741407816,10.5075,0.02
 10/19  10:00:00,241.205207891,27.7417423161,1.18550765317,0.0,62.886420148,41.4019203762,121.601813105,109.929403792,10.5075,1.1649093134
 10/19  11:00:00,279.486595208,27.7417423161,2.50848118231,0.0,62.886420148,41.4019203762,68.2827375035,56.6101345601,10.5075,1.16510294344
 10/19  12:00:00,267.426225335,27.7417423161,3.56373945794,0.0,62.886420148,41.4019203762,37.4675778324,25.7948037995,10.5075,1.1652740329
 10/19  13:00:00,267.213871071,27.7417423161,4.4793381341,0.0,62.886420148,41.4019203762,15.9848383381,4.31221450629,10.5075,1.16512383186
 10/19  14:00:00,263.54178584,27.7417423161,5.31739479753,0.0,62.886420148,41.4019203762,11.6725386622,0.0,10.5075,1.16503866215
 10/19  15:00:00,260.680902102,27.7417423161,6.08997242799,0.0,62.886420148,41.4019203762,11.6724142462,0.0,10.5075,1.16491424621
 10/19  16:00:00,261.446307358,27.7417423161,6.52856521285,0.0,62.886420148,41.4019203762,11.6722182857,0.0,10.5075,1.16471828572
 10/19  17:00:00,259.912817167,27.7417423161,6.31231895148,0.0,62.886420148,41.4019203762,11.6724749582,0.0,10.5075,1.16497495821
 10/19  18:00:00,258.417657887,27.7417423161,4.33669421165,0.0,41.9242800987,36.8599292233,25.3077341491,14.8029414435,9.34,1.16479270563
 10/19  19:00:00,244.869232386,27.7417423161,2.75539834915,0.0,41.9242800987,36.8599292233,68.9938455624,58.4890339365,9.34,1.16481162593
 10/19  20:00:00,214.739357578,27.7417423161,1.60068954753,0.0,34.9369000822,32.3179380704,90.6236946041,82.4311946041,8.1725,0.02
 10/19  21:00:00,152.697960974,27.7417423161,0.32047627492,0.0,13.9747600329,18.6919646116,72.8611981977,67.0266196221,4.67,1.16457857561
 10/19  22:00:00,94.5696782104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,127.862581288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929890918,0.0,2.335,1.16429890918
 10/19  24:00:00,99.3730539006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,90.8012082768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,89.3073604501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923513736,0.0,2.335,1.16423513736
 10/20  03:00:00,88.1078920592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,109.515110819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,108.606377001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,159.99619073,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,246.200136154,240.365877495,4.67,1.16425865883
 10/20  07:00:00,155.963608125,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,241.849837228,237.159837228,4.67,0.02
 10/20  08:00:00,217.949875699,27.7417423161,0.113698855223,0.0,34.9369000822,32.3179380704,197.226102015,187.889015511,8.1725,1.16458650456
 10/20  09:00:00,254.65556925,27.7417423161,1.14459000928,0.0,62.886420148,41.4019203762,120.652895673,110.125395673,10.5075,0.02
 10/20  10:00:00,255.666664423,27.7417423161,2.75704066775,0.0,62.886420148,41.4019203762,64.6081216454,52.9357189008,10.5075,1.16490274463
 10/20  11:00:00,291.059648703,27.7417423161,3.97450582774,0.0,62.886420148,41.4019203762,25.8850568223,14.2125120194,10.5075,1.16504480292
 10/20  12:00:00,284.414422377,27.7417423161,5.44939260851,0.0,62.886420148,41.4019203762,11.6727018054,0.0,10.5075,1.16520180539
 10/20  13:00:00,289.453890887,27.7417423161,6.8559160904,0.0,62.886420148,41.4019203762,12.8179927163,0.0,10.5075,2.31049271628
 10/20  14:00:00,288.347304085,27.7417423161,7.51999080745,0.0,62.886420148,41.4019203762,11.6724808827,0.0,10.5075,1.16498088266
 10/20  15:00:00,288.882564564,27.7417423161,8.83207899697,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  16:00:00,290.833908428,27.7417423161,9.41160868582,0.0,62.886420148,41.4019203762,11.672530754,0.0,10.5075,1.16503075404
 10/20  17:00:00,289.169360146,27.7417423161,8.98061999973,0.0,62.886420148,41.4019203762,11.6724642262,0.0,10.5075,1.16496422615
 10/20  18:00:00,285.105985305,27.7417423161,6.34839555761,0.0,41.9242800987,36.8599292233,12.3928285276,1.88802765904,9.34,1.16480086852
 10/20  19:00:00,265.930619695,27.7417423161,4.17303209348,0.0,41.9242800987,36.8599292233,12.8638584029,2.35917701517,9.34,1.16468138768
 10/20  20:00:00,236.272335883,27.7417423161,3.12155123377,0.0,34.9369000822,32.3179380704,20.6082125716,11.2709728225,8.1725,1.16473974912
 10/20  21:00:00,171.28952768,27.7417423161,1.76302776073,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,117.689201333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942369666,0.0,2.335,1.16442369666
 10/20  23:00:00,148.657068681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,123.233516856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,110.080477611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554447744,0.0,1.75125,1.16429447744
 10/21  02:00:00,108.74500193,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,107.474537432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,114.129059545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155452024,0.0,1.75125,1.1642952024
 10/21  05:00:00,113.04821825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,152.26819796,27.7417423161,0.00778696795954,0.0,6.98738001645,14.1499734587,77.1255385752,73.6030385752,3.5025,0.02
 10/21  07:00:00,161.65850319,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,102.969880217,98.3028394519,3.5025,1.16454076557
 10/21  08:00:00,219.042540802,27.7417423161,0.608959606986,0.0,20.9621400493,23.2339557645,84.8159721389,78.9584721389,5.8375,0.02
 10/21  09:00:00,249.468663225,27.7417423161,2.32277623908,0.0,41.9242800987,36.8599292233,48.0289056712,37.5242342272,9.34,1.164671444
 10/21  10:00:00,278.248847643,27.7417423161,4.09155948025,0.0,62.886420148,41.4019203762,15.176543896,3.50419024374,10.5075,1.16485365222
 10/21  11:00:00,311.66882584,27.7417423161,6.14804884461,0.0,62.886420148,41.4019203762,11.6726417602,0.0,10.5075,1.1651417602
 10/21  12:00:00,307.166453524,27.7417423161,7.75478599723,0.0,62.886420148,41.4019203762,11.6726735575,0.0,10.5075,1.16517355751
 10/21  13:00:00,313.865730302,27.7417423161,10.5890006934,0.0,62.886420148,41.4019203762,11.6727937702,0.0,10.5075,1.16529377023
 10/21  14:00:00,312.475435463,27.7417423161,13.7860789409,0.0,62.886420148,41.4019203762,11.6724043896,0.0,10.5075,1.16490438961
 10/21  15:00:00,310.246503905,27.7417423161,15.8442218351,0.0,62.886420148,41.4019203762,11.6725567237,0.0,10.5075,1.16505672366
 10/21  16:00:00,308.902218455,27.7417423161,15.1762180741,0.0,62.886420148,41.4019203762,11.6724759423,0.0,10.5075,1.16497594226
 10/21  17:00:00,305.42630682,27.7417423161,12.6711514307,0.0,62.886420148,41.4019203762,11.6723815745,0.0,10.5075,1.16488157445
 10/21  18:00:00,287.406949618,27.7417423161,8.76353310973,0.0,34.9369000822,32.3179380704,10.2617102486,0.924259862705,8.1725,1.16495038592
 10/21  19:00:00,251.240604717,27.7417423161,5.41964746989,0.0,20.9621400493,23.2339557645,7.82370559944,1.96620559944,5.8375,0.02
 10/21  20:00:00,233.025001807,27.7417423161,4.40112582276,0.0,20.9621400493,23.2339557645,7.12235491092,0.120199540301,5.8375,1.16465537062
 10/21  21:00:00,176.549627696,27.7417423161,3.15401209398,0.0,6.98738001645,14.1499734587,4.6670911485,0.0,3.5025,1.1645911485
 10/21  22:00:00,126.000402984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,155.000309162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559611642,0.0,1.75125,1.16434611642
 10/21  24:00:00,132.301768243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,119.675042472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,117.022532303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554963115,0.0,1.75125,1.16429963115
 10/22  03:00:00,115.57310558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,123.01152868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,122.359612308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548305297,0.0,1.75125,1.16423305297
 10/22  06:00:00,164.244352388,27.7417423161,0.247036949315,0.0,6.98738001645,14.1499734587,41.6589532806,38.1364532806,3.5025,0.02
 10/22  07:00:00,176.622789513,27.7417423161,0.260462679794,0.0,6.98738001645,14.1499734587,72.3829942925,68.8604942925,3.5025,0.02
 10/22  08:00:00,201.461658697,27.7417423161,0.311877790469,0.0,6.98738001645,14.1499734587,73.5472249097,68.8803936542,3.5025,1.1643312555
 10/22  09:00:00,178.746722903,27.7417423161,0.263692622613,0.0,6.98738001645,14.1499734587,74.8157099789,71.2932099789,3.5025,0.02
 10/22  10:00:00,210.496933136,27.7417423161,1.0857973605,0.0,27.9495200658,27.7759469175,69.2472820661,61.0776650904,7.005,1.16461697566
 10/22  11:00:00,235.875435775,27.7417423161,1.10584657499,0.0,27.9495200658,27.7759469175,63.7187233387,56.6937233387,7.005,0.02
 10/22  12:00:00,251.80183679,27.7417423161,2.32908764415,0.0,41.9242800987,36.8599292233,54.0769072693,43.572144064,9.34,1.16476320536
 10/22  13:00:00,253.14241362,27.7417423161,2.73197106377,0.0,41.9242800987,36.8599292233,44.9813012355,34.4765805838,9.34,1.16472065162
 10/22  14:00:00,250.293211066,27.7417423161,3.20232390663,0.0,41.9242800987,36.8599292233,32.8485251998,22.3437294242,9.34,1.16479577556
 10/22  15:00:00,248.142701517,27.7417423161,3.6314809602,0.0,41.9242800987,36.8599292233,22.5553156855,13.1953156855,9.34,0.02
 10/22  16:00:00,249.884601313,27.7417423161,4.01503934853,0.0,41.9242800987,36.8599292233,16.6338248347,6.12903658206,9.34,1.16478825268
 10/22  17:00:00,219.604760053,27.7417423161,2.52374478808,0.0,27.9495200658,27.7759469175,27.0509996548,18.8813029153,7.005,1.16469673951
 10/22  18:00:00,227.198162786,27.7417423161,1.10789658879,0.0,13.9747600329,18.6919646116,40.7176082965,34.8830803565,4.67,1.16452794003
 10/22  19:00:00,220.602176065,27.7417423161,0.953734771401,0.0,13.9747600329,18.6919646116,47.3235185366,42.6335185366,4.67,0.02
 10/22  20:00:00,206.696396552,27.7417423161,0.786933957249,0.0,13.9747600329,18.6919646116,58.4877583127,52.6532610175,4.67,1.16449729517
 10/22  21:00:00,181.833873468,27.7417423161,0.636524403958,0.0,13.9747600329,18.6919646116,23.6943305001,19.0043305001,4.67,0.02
 10/22  22:00:00,120.67486417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555549904,0.0,1.75125,1.16430549904
 10/22  23:00:00,151.067511601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,127.021563724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,119.329278249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,118.112252429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924774653,0.0,2.335,1.16424774653
 10/23  03:00:00,117.205474236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,124.069355826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,122.540035091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924063189,0.0,2.335,1.16424063189
 10/23  06:00:00,174.275326155,27.7417423161,0.115137188702,0.0,13.9747600329,18.6919646116,72.4854846159,67.7954846159,4.67,0.02
 10/23  07:00:00,185.420127464,27.7417423161,0.209467775359,0.0,13.9747600329,18.6919646116,93.1991576348,88.5091576348,4.67,0.02
 10/23  08:00:00,253.166721856,27.7417423161,1.05918546539,0.0,34.9369000822,32.3179380704,85.8326468561,76.495531965,8.1725,1.16461489104
 10/23  09:00:00,282.198796045,27.7417423161,2.38115000489,0.0,62.886420148,41.4019203762,70.3279327491,58.655690066,10.5075,1.16474268305
