Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  10:00:00,276.970064682,27.7417423161,2.74761266611,0.0,62.886420148,41.4019203762,60.2487699939,49.7212699939,10.5075,0.02
 10/23  11:00:00,299.516314424,27.7417423161,3.12976504389,0.0,62.886420148,41.4019203762,52.3530865829,39.535316628,10.5075,2.31026995494
 10/23  12:00:00,285.290242897,27.7417423161,3.15228396686,0.0,62.886420148,41.4019203762,52.8234803512,41.1507154696,10.5075,1.1652648816
 10/23  13:00:00,281.376646023,27.7417423161,3.03313397745,0.0,62.886420148,41.4019203762,56.2632989297,44.5906827554,10.5075,1.16511617431
 10/23  14:00:00,273.415984226,27.7417423161,2.92897476325,0.0,62.886420148,41.4019203762,58.9315249553,47.2590614816,10.5075,1.16496347367
 10/23  15:00:00,266.565475502,27.7417423161,2.782112974,0.0,62.886420148,41.4019203762,63.1815430369,51.5090238416,10.5075,1.16501919525
 10/23  16:00:00,263.685329066,27.7417423161,2.64457517862,0.0,62.886420148,41.4019203762,68.8137579263,57.1413021625,10.5075,1.16495576377
 10/23  17:00:00,261.639223984,27.7417423161,2.4837723093,0.0,62.886420148,41.4019203762,76.2432026623,64.5707963994,10.5075,1.16490626287
 10/23  18:00:00,263.034441873,27.7417423161,1.80399945129,0.0,41.9242800987,36.8599292233,84.074004618,74.714004618,9.34,0.02
 10/23  19:00:00,255.735178107,27.7417423161,1.51803819402,0.0,41.9242800987,36.8599292233,96.1745611552,85.6698169716,9.34,1.16474418355
 10/23  20:00:00,227.942088601,27.7417423161,0.892831401854,0.0,34.9369000822,32.3179380704,103.043362179,93.7062152069,8.1725,1.16464697225
 10/23  21:00:00,165.668515355,27.7417423161,0.174781629814,0.0,13.9747600329,18.6919646116,67.573260819,62.883260819,4.67,0.02
 10/23  22:00:00,109.151665406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943302669,0.0,2.335,1.16443302669
 10/23  23:00:00,140.294015603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,112.737300071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,103.510902673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927085637,0.0,2.335,1.16427085637
 10/24  02:00:00,101.745589907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,100.574026388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,122.506863649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921239986,0.0,2.335,1.16421239986
 10/24  05:00:00,121.901259284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,173.685034387,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,157.911981419,153.221981419,4.67,0.02
 10/24  07:00:00,174.118452681,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,164.031739236,158.197311311,4.67,1.16442792487
 10/24  08:00:00,233.713241814,27.7417423161,0.201683204632,0.0,34.9369000822,32.3179380704,144.310101131,136.117601131,8.1725,0.02
 10/24  09:00:00,261.542410071,27.7417423161,0.923134628716,0.0,62.886420148,41.4019203762,123.799935549,112.127713653,10.5075,1.16472189598
 10/24  10:00:00,254.906403687,27.7417423161,1.12154311015,0.0,62.886420148,41.4019203762,115.180777499,103.508432348,10.5075,1.16484515074
 10/24  11:00:00,283.598262066,27.7417423161,1.48197577852,0.0,62.886420148,41.4019203762,100.230131231,88.5575219005,10.5075,1.16510933038
 10/24  12:00:00,269.51738101,27.7417423161,1.73334823161,0.0,62.886420148,41.4019203762,91.9579988365,80.2851862279,10.5075,1.16531260867
 10/24  13:00:00,269.446469103,27.7417423161,1.89320711129,0.0,62.886420148,41.4019203762,87.0214735016,75.3488043792,10.5075,1.16516912237
 10/24  14:00:00,264.976647603,27.7417423161,2.01544836041,0.0,62.886420148,41.4019203762,83.3335771988,71.6610207083,10.5075,1.16505649042
 10/24  15:00:00,262.554108495,27.7417423161,2.25261226267,0.0,62.886420148,41.4019203762,75.1799876881,63.5075630661,10.5075,1.16492462203
 10/24  16:00:00,263.948654353,27.7417423161,2.37597308438,0.0,62.886420148,41.4019203762,73.2392516116,61.5668949973,10.5075,1.16485661421
 10/24  17:00:00,264.099310618,27.7417423161,2.36699257572,0.0,62.886420148,41.4019203762,75.9987569447,64.3262404221,10.5075,1.16501652255
 10/24  18:00:00,269.470073676,27.7417423161,1.70468563606,0.0,41.9242800987,36.8599292233,84.3281187608,73.8232929064,9.34,1.16482585445
 10/24  19:00:00,252.695060348,27.7417423161,1.46551353934,0.0,41.9242800987,36.8599292233,91.6346549644,82.2746549644,9.34,0.02
 10/24  20:00:00,226.595771339,27.7417423161,0.885746582262,0.0,34.9369000822,32.3179380704,96.8693557638,87.5320465893,8.1725,1.16480917451
 10/24  21:00:00,164.436318713,27.7417423161,0.190990383872,0.0,13.9747600329,18.6919646116,62.1770475958,56.3425509627,4.67,1.16449663312
 10/24  22:00:00,113.300717714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,144.536007861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931456641,0.0,2.335,1.16431456641
 10/24  24:00:00,117.299238582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,107.301137178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,104.983741237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,103.279778991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921464431,0.0,2.335,1.16421464431
 10/25  04:00:00,108.100607632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,105.504709916,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,154.783178081,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,184.558159196,178.723945362,4.67,1.16421383441
 10/25  07:00:00,162.420519986,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,201.981843934,197.291843934,4.67,0.02
 10/25  08:00:00,224.747485665,27.7417423161,0.058926607814,0.0,34.9369000822,32.3179380704,193.47289163,184.135798772,8.1725,1.16459285847
 10/25  09:00:00,250.510629496,27.7417423161,0.350750510878,0.0,62.886420148,41.4019203762,168.580406525,158.052906525,10.5075,0.02
 10/25  10:00:00,242.246598864,27.7417423161,0.644293309772,0.0,62.886420148,41.4019203762,152.448287525,140.775993654,10.5075,1.16479387072
 10/25  11:00:00,273.66877423,27.7417423161,0.893007603593,0.0,62.886420148,41.4019203762,129.115253943,117.442554164,10.5075,1.16519977921
 10/25  12:00:00,260.299651485,27.7417423161,1.29140389113,0.0,62.886420148,41.4019203762,107.042857387,95.3702348955,10.5075,1.16512249136
 10/25  13:00:00,262.070458492,27.7417423161,1.90582655302,0.0,62.886420148,41.4019203762,79.224081946,66.4062093374,10.5075,2.31037260854
 10/25  14:00:00,259.683620763,27.7417423161,2.50867466961,0.0,62.886420148,41.4019203762,58.3264099332,46.6539751198,10.5075,1.16493481338
 10/25  15:00:00,258.014465278,27.7417423161,3.04774504095,0.0,62.886420148,41.4019203762,40.8217220778,30.2942220778,10.5075,0.02
 10/25  16:00:00,260.020465995,27.7417423161,3.36782976333,0.0,62.886420148,41.4019203762,36.0639283892,24.3914315734,10.5075,1.16499681579
 10/25  17:00:00,260.528139835,27.7417423161,3.4546963429,0.0,62.886420148,41.4019203762,39.6856026832,28.0131613795,10.5075,1.1649413037
 10/25  18:00:00,263.395455326,27.7417423161,2.28746228497,0.0,41.9242800987,36.8599292233,66.2683051248,55.7635179791,9.34,1.16478714575
 10/25  19:00:00,250.678409724,27.7417423161,1.60048275505,0.0,41.9242800987,36.8599292233,91.7288090725,81.2241322556,9.34,1.1646768169
 10/25  20:00:00,219.2672344,27.7417423161,0.789386186836,0.0,34.9369000822,32.3179380704,112.526705415,103.189458861,8.1725,1.16474655396
 10/25  21:00:00,156.49780323,27.7417423161,0.00681659123915,0.0,13.9747600329,18.6919646116,89.4288985113,84.7388985113,4.67,0.02
 10/25  22:00:00,100.129780941,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943378786,0.0,2.335,1.16443378786
 10/25  23:00:00,133.426877644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,105.290784592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,96.9612888055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924834438,0.0,2.335,1.16424834438
 10/26  02:00:00,95.7139855511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,94.7345157533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,100.085370815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,98.6537705415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924650738,0.0,2.335,1.16424650738
 10/26  06:00:00,149.702251387,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,223.514837183,218.824837183,4.67,0.02
 10/26  07:00:00,158.224081018,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,222.459064399,217.769064399,4.67,0.02
 10/26  08:00:00,224.91362612,27.7417423161,0.10653207134,0.0,34.9369000822,32.3179380704,183.180808627,173.843702038,8.1725,1.16460658879
 10/26  09:00:00,259.494755045,27.7417423161,0.79747090217,0.0,62.886420148,41.4019203762,127.83389803,116.161732432,10.5075,1.16466559769
 10/26  10:00:00,259.741870215,27.7417423161,1.48995069161,0.0,62.886420148,41.4019203762,88.5303259496,76.8580005002,10.5075,1.16482544942
 10/26  11:00:00,295.308002821,27.7417423161,2.51882412418,0.0,62.886420148,41.4019203762,47.5898446211,35.9171930279,10.5075,1.16515159318
 10/26  12:00:00,287.9227057,27.7417423161,3.40173413261,0.0,62.886420148,41.4019203762,18.9925225497,7.31991105891,10.5075,1.16511149081
 10/26  13:00:00,293.18704109,27.7417423161,4.6433313405,0.0,62.886420148,41.4019203762,11.6727357965,0.0,10.5075,1.1652357965
 10/26  14:00:00,287.937430015,27.7417423161,5.13388801783,0.0,62.886420148,41.4019203762,11.6725890309,0.0,10.5075,1.16508903087
 10/26  15:00:00,288.116660724,27.7417423161,6.26467352757,0.0,62.886420148,41.4019203762,11.6724436181,0.0,10.5075,1.16494361808
 10/26  16:00:00,292.122612611,27.7417423161,7.06239780092,0.0,62.886420148,41.4019203762,11.6723834277,0.0,10.5075,1.16488342768
 10/26  17:00:00,291.221962211,27.7417423161,6.84404582105,0.0,62.886420148,41.4019203762,11.6725523793,0.0,10.5075,1.16505237935
 10/26  18:00:00,291.778025587,27.7417423161,4.98949027415,0.0,41.9242800987,36.8599292233,12.0348633898,1.5300155785,9.34,1.16484781132
 10/26  19:00:00,279.444706873,27.7417423161,3.79501183805,0.0,41.9242800987,36.8599292233,14.6603239521,5.30032395211,9.34,0.02
 10/26  20:00:00,252.059201805,27.7417423161,2.82274074271,0.0,34.9369000822,32.3179380704,28.8285502862,19.4912463336,8.1725,1.16480395256
 10/26  21:00:00,181.745005859,27.7417423161,1.25903806419,0.0,13.9747600329,18.6919646116,5.83459088167,0.0,4.67,1.16459088167
 10/26  22:00:00,121.90678821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,152.127295864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,127.8513685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921633145,0.0,2.335,1.16421633145
 10/27  01:00:00,117.105242328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,113.876388283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,111.299868659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924456362,0.0,2.335,1.16424456362
 10/27  04:00:00,133.148211771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,131.193832162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,182.891875884,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,116.267582273,111.577582273,4.67,0.02
 10/27  07:00:00,186.401364568,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,140.366765106,134.532378094,4.67,1.16438701266
 10/27  08:00:00,241.065609013,27.7417423161,0.560834746044,0.0,34.9369000822,32.3179380704,119.776111126,111.583611126,8.1725,0.02
 10/27  09:00:00,275.010209145,27.7417423161,2.109499337,0.0,62.886420148,41.4019203762,70.6663772193,58.9941415199,10.5075,1.16473569939
 10/27  10:00:00,274.152438878,27.7417423161,3.26026202036,0.0,62.886420148,41.4019203762,34.2005450248,22.5282108603,10.5075,1.16483416452
 10/27  11:00:00,304.090730243,27.7417423161,4.54515019569,0.0,62.886420148,41.4019203762,11.6725526708,0.0,10.5075,1.16505267082
 10/27  12:00:00,297.937174623,27.7417423161,6.49197379855,0.0,62.886420148,41.4019203762,11.6727477555,0.0,10.5075,1.16524775547
 10/27  13:00:00,300.184421929,27.7417423161,7.72260396599,0.0,62.886420148,41.4019203762,11.6726143484,0.0,10.5075,1.16511434838
 10/27  14:00:00,298.252000496,27.7417423161,9.31575532322,0.0,62.886420148,41.4019203762,11.6725461712,0.0,10.5075,1.16504617122
 10/27  15:00:00,293.800221256,27.7417423161,9.57339726766,0.0,62.886420148,41.4019203762,11.6724377895,0.0,10.5075,1.16493778955
 10/27  16:00:00,298.003092212,27.7417423161,9.99259686014,0.0,62.886420148,41.4019203762,11.672372761,0.0,10.5075,1.16487276103
 10/27  17:00:00,295.207628545,27.7417423161,8.83731729589,0.0,62.886420148,41.4019203762,12.7981201075,1.12558256665,10.5075,1.16503754083
 10/27  18:00:00,294.707662895,27.7417423161,6.44473986773,0.0,41.9242800987,36.8599292233,11.4170323208,0.912162695012,9.34,1.16486962579
 10/27  19:00:00,274.272107822,27.7417423161,4.98487331081,0.0,41.9242800987,36.8599292233,11.4081694183,0.903434291706,9.34,1.16473512658
 10/27  20:00:00,243.783782136,27.7417423161,3.46149238841,0.0,34.9369000822,32.3179380704,13.2352381635,5.04273816354,8.1725,0.02
 10/27  21:00:00,173.837031226,27.7417423161,1.46400682938,0.0,13.9747600329,18.6919646116,6.05287692798,0.218259068304,4.67,1.16461785968
 10/27  22:00:00,119.562139888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,148.374761728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933023801,0.0,2.335,1.16433023801
 10/27  24:00:00,123.763203686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,111.697401036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,109.816341095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155899662,0.0,1.75125,1.1643399662
 10/28  03:00:00,108.968751532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,115.66772848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,114.391471975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553364578,0.0,1.75125,1.16428364578
 10/28  06:00:00,152.995710485,27.7417423161,0.00578574664988,0.0,6.98738001645,14.1499734587,95.8987666737,92.3762666737,3.5025,0.02
 10/28  07:00:00,165.941347746,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,118.784841095,114.117870384,3.5025,1.1644707113
 10/28  08:00:00,217.802956046,27.7417423161,0.274814367486,0.0,20.9621400493,23.2339557645,107.036943158,101.179443158,5.8375,0.02
 10/28  09:00:00,243.492549566,27.7417423161,1.27780354788,0.0,41.9242800987,36.8599292233,87.3780752325,76.8734573338,9.34,1.16461789874
 10/28  10:00:00,272.328435175,27.7417423161,2.71446109264,0.0,62.886420148,41.4019203762,60.7206598603,49.0483396062,10.5075,1.16482025409
 10/28  11:00:00,303.459306031,27.7417423161,3.66798269144,0.0,62.886420148,41.4019203762,34.8383774593,23.1658695179,10.5075,1.16500794147
 10/28  12:00:00,292.848827359,27.7417423161,3.99181593392,0.0,62.886420148,41.4019203762,25.786414215,14.1137324438,10.5075,1.16518177119
 10/28  13:00:00,290.145000422,27.7417423161,3.98324390726,0.0,62.886420148,41.4019203762,27.4481323073,15.7753103797,10.5075,1.16532192757
 10/28  14:00:00,284.368564327,27.7417423161,4.11626936935,0.0,62.886420148,41.4019203762,24.3568309877,12.6843896483,10.5075,1.16494133936
 10/28  15:00:00,279.493461734,27.7417423161,4.16795702568,0.0,62.886420148,41.4019203762,23.1429852159,11.4705919204,10.5075,1.16489329548
 10/28  16:00:00,276.356255159,27.7417423161,3.90229411478,0.0,62.886420148,41.4019203762,31.5970744908,19.924526968,10.5075,1.16504752277
 10/28  17:00:00,274.786192308,27.7417423161,3.68673314994,0.0,62.886420148,41.4019203762,39.909059834,28.2365920643,10.5075,1.16496776972
 10/28  18:00:00,264.666580075,27.7417423161,2.15870236217,0.0,34.9369000822,32.3179380704,59.7947393436,50.4573912539,8.1725,1.16484808975
 10/28  19:00:00,226.734089402,27.7417423161,0.933661386454,0.0,20.9621400493,23.2339557645,69.5924599441,62.5902375479,5.8375,1.16472239613
 10/28  20:00:00,212.766444452,27.7417423161,0.796498045721,0.0,20.9621400493,23.2339557645,74.6039132644,68.7464132644,5.8375,0.02
 10/28  21:00:00,161.919062738,27.7417423161,0.22879152561,0.0,6.98738001645,14.1499734587,42.9845355582,38.3174489667,3.5025,1.16458659144
 10/28  22:00:00,116.010130233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,146.490268225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562936472,0.0,1.75125,1.16437936472
 10/28  24:00:00,120.492314284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,111.038620627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,109.807041815,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553327032,0.0,1.75125,1.16428327032
 10/29  03:00:00,107.839613311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,113.978536735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,113.237849559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555211444,0.0,1.75125,1.16430211444
 10/29  06:00:00,153.516708119,27.7417423161,0.00472944908895,0.0,6.98738001645,14.1499734587,116.951514969,113.429014969,3.5025,0.02
 10/29  07:00:00,166.969502624,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,133.143334661,129.620834661,3.5025,0.02
 10/29  08:00:00,189.018223538,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,124.979857308,120.312967361,3.5025,1.16438994642
 10/29  09:00:00,166.20181438,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,119.11789637,115.59539637,3.5025,0.02
 10/29  10:00:00,201.721324068,27.7417423161,0.456352712142,0.0,27.9495200658,27.7759469175,95.5695904477,87.3999561692,7.005,1.16463427851
 10/29  11:00:00,234.269789661,27.7417423161,0.87535036766,0.0,27.9495200658,27.7759469175,67.9828220317,59.8131255443,7.005,1.16469648747
 10/29  12:00:00,254.166583279,27.7417423161,2.4452203096,0.0,41.9242800987,36.8599292233,32.3369643945,22.9769643945,9.34,0.02
 10/29  13:00:00,258.155900581,27.7417423161,3.23478332912,0.0,41.9242800987,36.8599292233,14.2040856911,3.69933949332,9.34,1.16474619778
 10/29  14:00:00,256.442367174,27.7417423161,4.14383789426,0.0,41.9242800987,36.8599292233,10.5046732133,0.0,9.34,1.16467321331
 10/29  15:00:00,253.84013389,27.7417423161,4.73528960027,0.0,41.9242800987,36.8599292233,10.5048113932,0.0,9.34,1.16481139322
 10/29  16:00:00,253.095384221,27.7417423161,4.74349328969,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  17:00:00,219.149110653,27.7417423161,2.84102557503,0.0,27.9495200658,27.7759469175,9.94092076619,1.77114562869,7.005,1.1647751375
 10/29  18:00:00,226.142310279,27.7417423161,0.954271007071,0.0,13.9747600329,18.6919646116,38.3526974864,32.518048771,4.67,1.16464871545
 10/29  19:00:00,212.214639258,27.7417423161,0.682198704958,0.0,13.9747600329,18.6919646116,55.4338282031,50.7438282031,4.67,0.02
 10/29  20:00:00,199.728540182,27.7417423161,0.647252096208,0.0,13.9747600329,18.6919646116,59.6870417714,53.8525226095,4.67,1.16451916191
 10/29  21:00:00,179.536037638,27.7417423161,0.628137871597,0.0,13.9747600329,18.6919646116,18.8581326361,14.1681326361,4.67,0.02
 10/29  22:00:00,118.98769402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156325831,0.0,1.75125,1.1643825831
 10/29  23:00:00,148.792645904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,123.621927895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,115.051485151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925417917,0.0,2.335,1.16425417917
 10/30  02:00:00,112.583541469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,111.112694368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,117.438598626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926558247,0.0,2.335,1.16426558247
 10/30  05:00:00,116.381362205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,168.680733264,27.7417423161,0.0299701582409,0.0,13.9747600329,18.6919646116,87.2929511438,82.6029511438,4.67,0.02
 10/30  07:00:00,182.835627859,27.7417423161,0.108222817256,0.0,13.9747600329,18.6919646116,102.731221436,96.8967966289,4.67,1.16442480689
 10/30  08:00:00,248.651064208,27.7417423161,0.956922238942,0.0,34.9369000822,32.3179380704,88.0397152596,79.8472152596,8.1725,0.02
 10/30  09:00:00,279.053245357,27.7417423161,2.26464732168,0.0,62.886420148,41.4019203762,69.0818857155,57.4096495475,10.5075,1.16473616799
 10/30  10:00:00,273.501080017,27.7417423161,2.63753857443,0.0,62.886420148,41.4019203762,58.3940257428,46.7216503336,10.5075,1.16487540919
 10/30  11:00:00,297.475707511,27.7417423161,2.97822531944,0.0,62.886420148,41.4019203762,47.4634500886,35.7907906273,10.5075,1.16515946125
 10/30  12:00:00,284.539878881,27.7417423161,3.2085590272,0.0,62.886420148,41.4019203762,44.0850534219,32.4124418974,10.5075,1.16511152452
 10/30  13:00:00,285.023127912,27.7417423161,3.39452284121,0.0,62.886420148,41.4019203762,42.7265949282,31.0538442467,10.5075,1.16525068148
 10/30  14:00:00,280.553988139,27.7417423161,3.53900122269,0.0,62.886420148,41.4019203762,40.9578263982,29.2854038751,10.5075,1.16492252303
 10/30  15:00:00,278.111663532,27.7417423161,3.80847582153,0.0,62.886420148,41.4019203762,33.2794996811,21.606969045,10.5075,1.16503063613
 10/30  16:00:00,278.14165817,27.7417423161,3.82313825012,0.0,62.886420148,41.4019203762,34.965005432,23.2925297778,10.5075,1.16497565425
 10/30  17:00:00,278.262793546,27.7417423161,3.81623668835,0.0,62.886420148,41.4019203762,37.1863241119,25.5138892242,10.5075,1.16493488767
 10/30  18:00:00,284.580206637,27.7417423161,3.27229695147,0.0,41.9242800987,36.8599292233,38.5762422963,28.0712698154,9.34,1.16497248094
 10/30  19:00:00,276.878381858,27.7417423161,3.0349035539,0.0,41.9242800987,36.8599292233,46.0549285639,35.5501134874,9.34,1.16481507654
 10/30  20:00:00,252.364245313,27.7417423161,2.46017228289,0.0,34.9369000822,32.3179380704,47.1576733264,38.9651733264,8.1725,0.02
 10/30  21:00:00,183.170955409,27.7417423161,0.967696624443,0.0,13.9747600329,18.6919646116,11.5121631753,5.67763336976,4.67,1.16452980551
 10/30  22:00:00,124.810734926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,155.204903166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932520785,0.0,2.335,1.16432520785
 10/30  24:00:00,132.142168677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,122.538156801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,121.961878745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926828704,0.0,2.335,1.16426828704
 10/31  03:00:00,120.852684011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,145.427563389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,142.003574308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,190.100007809,27.7417423161,0.00811131612317,0.0,13.9747600329,18.6919646116,85.718089277,79.8838299933,4.67,1.16425928369
 10/31  07:00:00,191.852384981,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,114.122046536,109.432046536,4.67,0.02
 10/31  08:00:00,243.895833608,27.7417423161,0.690417846006,0.0,34.9369000822,32.3179380704,107.163142702,97.8261215144,8.1725,1.16452118773
 10/31  09:00:00,272.004764824,27.7417423161,1.68592663633,0.0,62.886420148,41.4019203762,83.7690053373,72.0968361134,10.5075,1.16466922397
 10/31  10:00:00,265.901668081,27.7417423161,2.26344034467,0.0,62.886420148,41.4019203762,63.595754438,53.068254438,10.5075,0.02
 10/31  11:00:00,293.627006511,27.7417423161,3.01839738974,0.0,62.886420148,41.4019203762,36.3315008547,24.6588204083,10.5075,1.16518044633
 10/31  12:00:00,283.33711234,27.7417423161,3.85046168088,0.0,62.886420148,41.4019203762,15.6461897189,2.82805531137,10.5075,2.31063440754
 10/31  13:00:00,284.242280834,27.7417423161,4.59294864874,0.0,62.886420148,41.4019203762,11.6726321639,0.0,10.5075,1.16513216394
 10/31  14:00:00,278.48364505,27.7417423161,5.38185726743,0.0,62.886420148,41.4019203762,11.672494776,0.0,10.5075,1.16499477605
 10/31  15:00:00,272.138419883,27.7417423161,5.92523587603,0.0,62.886420148,41.4019203762,11.6723591436,0.0,10.5075,1.16485914364
 10/31  16:00:00,269.593109674,27.7417423161,6.47373092987,0.0,62.886420148,41.4019203762,11.6725246417,0.0,10.5075,1.16502464165
 10/31  17:00:00,266.957369155,27.7417423161,6.09856612722,0.0,62.886420148,41.4019203762,11.6724931403,0.0,10.5075,1.16499314028
 10/31  18:00:00,268.913282365,27.7417423161,3.99588281779,0.0,41.9242800987,36.8599292233,21.7466995535,12.1824697839,9.34,0.224229769645
 10/31  19:00:00,248.93864741,27.7417423161,2.83182811596,0.0,41.9242800987,36.8599292233,55.6556292353,45.3551616531,9.34,0.960467582148
 10/31  20:00:00,219.754718939,27.7417423161,1.9751309753,0.0,34.9369000822,32.3179380704,70.9130091843,61.5757461111,8.1725,1.16476307313
 10/31  21:00:00,158.191617009,27.7417423161,0.596768366163,0.0,13.9747600329,18.6919646116,45.2869039189,39.4523471353,4.67,1.16455678361
 10/31  22:00:00,105.033263486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,134.988120747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,105.293574398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924883159,0.0,2.335,1.16424883159
 11/01  01:00:00,94.8622617442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,91.8595350496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,88.9831542303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921485417,0.0,2.335,1.16421485417
 11/01  04:00:00,93.0659846047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,90.5479903977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,140.390570554,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,304.70543281,300.01543281,4.67,0.02
 11/01  07:00:00,146.049621431,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,299.878224454,294.043755092,4.67,1.16446936205
 11/01  08:00:00,211.970999754,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,265.861673199,257.669173199,8.1725,0.02
 11/01  09:00:00,239.683403194,27.7417423161,0.315381709483,0.0,62.886420148,41.4019203762,191.100805152,179.42852224,10.5075,1.16478291189
 11/01  10:00:00,240.541975728,27.7417423161,1.32725939802,0.0,62.886420148,41.4019203762,117.095454089,105.423014614,10.5075,1.16493947522
 11/01  11:00:00,277.42541172,27.7417423161,2.54015125031,0.0,62.886420148,41.4019203762,71.0974798381,59.4249070381,10.5075,1.16507280007
 11/01  12:00:00,264.811527298,27.7417423161,3.6111681202,0.0,62.886420148,41.4019203762,42.8254767088,31.152693294,10.5075,1.16528341478
 11/01  13:00:00,267.233003174,27.7417423161,4.76182796673,0.0,62.886420148,41.4019203762,16.4634717095,4.7908111187,10.5075,1.16516059084
 11/01  14:00:00,265.552559732,27.7417423161,5.73852541298,0.0,62.886420148,41.4019203762,11.6726035835,0.0,10.5075,1.16510358351
 11/01  15:00:00,263.634260222,27.7417423161,6.5867372628,0.0,62.886420148,41.4019203762,11.6725054248,0.0,10.5075,1.1650054248
 11/01  16:00:00,263.370111446,27.7417423161,6.79617755023,0.0,62.886420148,41.4019203762,11.6724512971,0.0,10.5075,1.16495129715
 11/01  17:00:00,257.625707686,27.7417423161,5.69630781586,0.0,62.886420148,41.4019203762,15.9237793209,4.25136782006,10.5075,1.16491150088
 11/01  18:00:00,258.798493726,27.7417423161,3.68547740408,0.0,41.9242800987,36.8599292233,44.4468630554,33.9418913551,9.34,1.16497170026
 11/01  19:00:00,243.96569927,27.7417423161,2.82497455854,0.0,41.9242800987,36.8599292233,72.8069072536,62.3020611024,9.34,1.16484615129
 11/01  20:00:00,212.633774304,27.7417423161,1.75295021617,0.0,34.9369000822,32.3179380704,92.5062502765,83.168991067,8.1725,1.16475920941
 11/01  21:00:00,150.12582018,27.7417423161,0.423926266958,0.0,13.9747600329,18.6919646116,69.7242241132,65.0342241132,4.67,0.02
 11/01  22:00:00,91.8064282575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935299241,0.0,2.335,1.16435299241
 11/01  23:00:00,124.658505125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,94.6699439529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,86.7882801512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926847256,0.0,2.335,1.16426847256
 11/02  02:00:00,85.579643565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,84.3078060737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,90.2061654986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,89.4936987441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920519718,0.0,2.335,1.16420519718
 11/02  06:00:00,141.565579938,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,215.496260144,210.806260144,4.67,0.02
 11/02  07:00:00,149.33031498,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,213.279475463,208.589475463,4.67,0.02
 11/02  08:00:00,215.913600714,27.7417423161,0.0722716936662,0.0,34.9369000822,32.3179380704,196.552133799,187.21503064,8.1725,1.16460315919
 11/02  09:00:00,244.744453126,27.7417423161,0.712100417246,0.0,62.886420148,41.4019203762,155.664374986,143.992151788,10.5075,1.16472319846
 11/02  10:00:00,243.909190029,27.7417423161,1.40062330645,0.0,62.886420148,41.4019203762,112.102703195,100.430300602,10.5075,1.16490259298
 11/02  11:00:00,283.813489879,27.7417423161,2.42332263619,0.0,62.886420148,41.4019203762,68.4024494508,56.7296959391,10.5075,1.16525351168
 11/02  12:00:00,276.161347144,27.7417423161,3.2292985613,0.0,62.886420148,41.4019203762,39.1503502106,27.4776199648,10.5075,1.16523024578
 11/02  13:00:00,279.759672344,27.7417423161,3.95788311333,0.0,62.886420148,41.4019203762,16.094717625,4.42211147911,10.5075,1.16510614591
 11/02  14:00:00,276.618519797,27.7417423161,4.53214889697,0.0,62.886420148,41.4019203762,11.6725117397,0.0,10.5075,1.16501173969
 11/02  15:00:00,273.468685001,27.7417423161,5.21683369067,0.0,62.886420148,41.4019203762,11.6723978959,0.0,10.5075,1.1648978959
 11/02  16:00:00,273.564274408,27.7417423161,5.66964049458,0.0,62.886420148,41.4019203762,11.6725654461,0.0,10.5075,1.16506544608
 11/02  17:00:00,270.292319489,27.7417423161,5.35019203521,0.0,62.886420148,41.4019203762,11.6725348873,0.0,10.5075,1.16503488731
 11/02  18:00:00,272.062847698,27.7417423161,3.79698985297,0.0,41.9242800987,36.8599292233,24.9958926544,14.4910323926,9.34,1.16486026188
 11/02  19:00:00,257.010044722,27.7417423161,2.63060986584,0.0,41.9242800987,36.8599292233,62.7794681942,52.2747601619,9.34,1.16470803236
 11/02  20:00:00,220.92918106,27.7417423161,1.29578030241,0.0,34.9369000822,32.3179380704,94.5167776067,86.3242776067,8.1725,0.02
 11/02  21:00:00,155.420542644,27.7417423161,0.102775798956,0.0,13.9747600329,18.6919646116,87.3663025165,81.5316743192,4.67,1.16462819735
 11/02  22:00:00,97.6773705312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,130.760387898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993047437,0.0,2.335,1.1643047437
 11/02  24:00:00,101.633834294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,93.4949466249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,91.9652057536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923925454,0.0,2.335,1.16423925454
 11/03  03:00:00,90.1963410584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,110.82557548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,109.69281472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,161.940313333,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,264.91681462,259.082585952,4.67,1.16422866809
 11/03  07:00:00,163.156541806,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,257.33258948,252.64258948,4.67,0.02
 11/03  08:00:00,218.357894669,27.7417423161,0.00810438079676,0.0,34.9369000822,32.3179380704,243.580958347,234.243892685,8.1725,1.1645656625
 11/03  09:00:00,246.886426323,27.7417423161,0.412781867576,0.0,62.886420148,41.4019203762,172.328426347,161.800926347,10.5075,0.02
 11/03  10:00:00,246.677962194,27.7417423161,1.28106231976,0.0,62.886420148,41.4019203762,111.706286308,100.033858974,10.5075,1.16492733406
 11/03  11:00:00,285.270636915,27.7417423161,2.65961258324,0.0,62.886420148,41.4019203762,63.067981903,51.3953715922,10.5075,1.1651103108
 11/03  12:00:00,272.087630874,27.7417423161,3.34616289117,0.0,62.886420148,41.4019203762,46.6195241009,33.8015047909,10.5075,2.31051931008
 11/03  13:00:00,270.384150939,27.7417423161,3.6745685719,0.0,62.886420148,41.4019203762,37.1113023884,25.4384484544,10.5075,1.16535393402
 11/03  14:00:00,265.146297387,27.7417423161,3.89453098681,0.0,62.886420148,41.4019203762,35.6495283441,23.9770757347,10.5075,1.16495260931
 11/03  15:00:00,260.655838029,27.7417423161,4.22141822655,0.0,62.886420148,41.4019203762,29.8976643366,18.2251287595,10.5075,1.16503557713
 11/03  16:00:00,259.134745379,27.7417423161,4.32582197233,0.0,62.886420148,41.4019203762,31.4961150124,19.8236183613,10.5075,1.16499665113
 11/03  17:00:00,257.145566987,27.7417423161,4.07650139464,0.0,62.886420148,41.4019203762,41.9218725972,30.2494004991,10.5075,1.16497209814
 11/03  18:00:00,261.228130373,27.7417423161,2.96250477611,0.0,41.9242800987,36.8599292233,60.5933801535,51.2333801535,9.34,0.02
 11/03  19:00:00,239.695776383,27.7417423161,2.13629471758,0.0,41.9242800987,36.8599292233,89.4936970236,78.9888679358,9.34,1.16482908776
 11/03  20:00:00,210.657928397,27.7417423161,1.37838794366,0.0,34.9369000822,32.3179380704,99.6345265402,90.2972734089,8.1725,1.16475313127
 11/03  21:00:00,151.884840772,27.7417423161,0.388514153603,0.0,13.9747600329,18.6919646116,65.598485131,59.7639341866,4.67,1.16455094441
 11/03  22:00:00,101.410021632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,138.180933576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,112.292615381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924350336,0.0,2.335,1.16424350336
 11/04  01:00:00,99.2594319458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,95.5124206868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,92.0299662043,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549009246,0.0,1.75125,1.16424009246
 11/04  04:00:00,96.5027237999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,94.7539761674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,133.762160842,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,211.478379204,206.811579305,3.5025,1.16429989906
 11/04  07:00:00,141.531817154,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,213.276003654,209.753503654,3.5025,0.02
 11/04  08:00:00,192.885005115,27.7417423161,0.00988633365523,0.0,20.9621400493,23.2339557645,196.479962067,189.477827246,5.8375,1.1646348206
 11/04  09:00:00,213.043501477,27.7417423161,0.264453047856,0.0,41.9242800987,36.8599292233,161.558047147,152.198047147,9.34,0.02
 11/04  10:00:00,243.235321879,27.7417423161,1.16212848736,0.0,62.886420148,41.4019203762,117.667218983,105.994782034,10.5075,1.16493694832
 11/04  11:00:00,278.123809999,27.7417423161,2.12983231384,0.0,62.886420148,41.4019203762,78.2266281317,66.5540704386,10.5075,1.16505769312
 11/04  12:00:00,265.141150529,27.7417423161,2.99464432674,0.0,62.886420148,41.4019203762,53.3447483333,40.5269437102,10.5075,2.31030462312
 11/04  13:00:00,263.52473097,27.7417423161,3.32412157965,0.0,62.886420148,41.4019203762,43.6325728115,31.9598212041,10.5075,1.16525160741
 11/04  14:00:00,258.542572415,27.7417423161,3.62263095165,0.0,62.886420148,41.4019203762,40.9957266274,29.3231580088,10.5075,1.16506861862
 11/04  15:00:00,253.552041235,27.7417423161,3.80738692295,0.0,62.886420148,41.4019203762,40.3785224549,28.7059934156,10.5075,1.16502903928
 11/04  16:00:00,254.956918582,27.7417423161,4.23738441423,0.0,62.886420148,41.4019203762,33.1986869875,21.5262118316,10.5075,1.16497515592
 11/04  17:00:00,252.279692934,27.7417423161,4.05653058706,0.0,62.886420148,41.4019203762,44.9925482901,33.3201413402,10.5075,1.16490694982
 11/04  18:00:00,241.750768278,27.7417423161,2.24052826792,0.0,34.9369000822,32.3179380704,74.2021360254,66.0096360254,8.1725,0.02
 11/04  19:00:00,194.259180464,27.7417423161,0.692131242422,0.0,20.9621400493,23.2339557645,107.856759565,100.854410573,5.8375,1.16484899222
 11/04  20:00:00,179.746452442,27.7417423161,0.506437314974,0.0,20.9621400493,23.2339557645,118.722732328,111.720559486,5.8375,1.16467284145
 11/04  21:00:00,133.556378376,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,86.2314365943,82.7089365943,3.5025,0.02
 11/04  22:00:00,86.7861563063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574169576,0.0,1.75125,1.16449169576
 11/04  23:00:00,120.794707972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  24:00:00,90.5469936486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564564423,0.0,1.75125,1.16439564423
 11/05  01:00:00,82.9131748807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,82.163058032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  03:00:00,81.720487318,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551783647,0.0,1.75125,1.16426783647
 11/05  04:00:00,88.3318130791,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,88.035085754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,128.539528729,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,242.772733482,238.105908553,3.5025,1.1643249287
 11/05  07:00:00,136.43265973,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,240.527153096,237.004653096,3.5025,0.02
 11/05  08:00:00,161.585987152,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,220.136149587,215.469279681,3.5025,1.16436990648
 11/05  09:00:00,135.078124215,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,215.324094915,211.801594915,3.5025,0.02
 11/05  10:00:00,168.917857314,27.7417423161,0.0411036981093,0.0,27.9495200658,27.7759469175,206.051201326,197.881446384,7.005,1.16475494197
 11/05  11:00:00,199.43073927,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,195.867160799,188.842160799,7.005,0.02
 11/05  12:00:00,208.107711449,27.7417423161,0.279013840124,0.0,41.9242800987,36.8599292233,159.158757245,148.653913216,9.34,1.16484402933
 11/05  13:00:00,207.021371659,27.7417423161,0.552870143664,0.0,41.9242800987,36.8599292233,142.637839326,132.13307091,9.34,1.16476841609
 11/05  14:00:00,202.932113089,27.7417423161,0.70125752834,0.0,41.9242800987,36.8599292233,133.73901417,123.234311886,9.34,1.16470228384
 11/05  15:00:00,199.174520657,27.7417423161,0.772731669276,0.0,41.9242800987,36.8599292233,130.589475585,121.229475585,9.34,0.02
 11/05  16:00:00,198.55881606,27.7417423161,0.759198974212,0.0,41.9242800987,36.8599292233,136.581092453,126.076191661,9.34,1.16490079167
 11/05  17:00:00,167.892782139,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,172.129264177,163.959427382,7.005,1.16483679519
 11/05  18:00:00,186.862564747,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,195.794570743,189.960023479,4.67,1.1645472636
 11/05  19:00:00,167.076856105,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,209.015342148,204.325342148,4.67,0.02
 11/05  20:00:00,157.526325653,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,221.484038171,215.649481321,4.67,1.16455685013
 11/05  21:00:00,142.231158681,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,186.16942105,181.47942105,4.67,0.02
 11/05  22:00:00,82.4005067293,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560915481,0.0,1.75125,1.16435915481
 11/05  23:00:00,117.027433052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,85.7025519817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,81.1975534128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922380468,0.0,2.335,1.16422380468
 11/06  02:00:00,80.2926916329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,79.5202914827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,78.9430354822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925975964,0.0,2.335,1.16425975964
 11/06  05:00:00,85.1228892541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,84.4346616515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,133.943918987,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,371.323644502,366.633644502,4.67,0.02
 11/06  08:00:00,133.091430774,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,336.236029622,330.401614094,4.67,1.16441552818
 11/06  09:00:00,209.975249789,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,278.771360976,270.578860976,8.1725,0.02
 11/06  10:00:00,235.952842759,27.7417423161,0.0693653692876,0.0,62.886420148,41.4019203762,228.553720103,216.881426425,10.5075,1.16479367769
 11/06  11:00:00,227.407017759,27.7417423161,0.0598403897514,0.0,62.886420148,41.4019203762,195.672819085,184.000399188,10.5075,1.16491989688
 11/06  12:00:00,258.808197939,27.7417423161,0.453505095243,0.0,62.886420148,41.4019203762,163.731213441,152.058545762,10.5075,1.16516767898
 11/06  13:00:00,240.342007104,27.7417423161,0.849010180353,0.0,62.886420148,41.4019203762,136.336585166,124.663691089,10.5075,1.16539407718
 11/06  14:00:00,240.351007936,27.7417423161,1.20153045685,0.0,62.886420148,41.4019203762,116.435421052,103.617461088,10.5075,2.31045996417
 11/06  15:00:00,237.777531032,27.7417423161,1.72454783525,0.0,62.886420148,41.4019203762,100.829594614,89.1570813696,10.5075,1.16501324457
 11/06  16:00:00,234.757653405,27.7417423161,2.11775802321,0.0,62.886420148,41.4019203762,93.3528713455,81.6805000445,10.5075,1.16487130102
 11/06  17:00:00,233.303684067,27.7417423161,2.17385257616,0.0,62.886420148,41.4019203762,99.3278391033,88.8003391033,10.5075,0.02
 11/06  18:00:00,241.986861311,27.7417423161,1.5130656041,0.0,62.886420148,41.4019203762,130.8044117,119.131834939,10.5075,1.1650767611
 11/06  19:00:00,238.385038046,27.7417423161,0.516178647234,0.0,41.9242800987,36.8599292233,173.920588721,163.41564304,9.34,1.16494568141
 11/06  20:00:00,221.257584306,27.7417423161,0.171116445431,0.0,41.9242800987,36.8599292233,202.181149369,191.676619625,9.34,1.16452974427
 11/06  21:00:00,196.149412183,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,219.403259817,210.065975005,8.1725,1.16478481206
 11/06  22:00:00,138.952702116,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,191.109842965,186.419842965,4.67,0.02
 11/06  23:00:00,81.3427910371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944021091,0.0,2.335,1.16444021091
 11/06  24:00:00,116.431008313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,85.2987117276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,78.9878231379,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926086228,0.0,2.335,1.16426086228
 11/07  03:00:00,79.9474885032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,80.5238431717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,102.216886902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921154468,0.0,2.335,1.16421154468
 11/07  06:00:00,101.749164797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,154.623116741,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,330.456899395,325.766899395,4.67,0.02
 11/07  08:00:00,143.306100296,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,294.444183926,288.609734512,4.67,1.16444941473
 11/07  09:00:00,212.882873124,27.7417423161,0.036662134761,0.0,34.9369000822,32.3179380704,223.610020115,215.417520115,8.1725,0.02
 11/07  10:00:00,243.630186231,27.7417423161,0.541415696529,0.0,62.886420148,41.4019203762,157.220163384,145.547879023,10.5075,1.16478436103
 11/07  11:00:00,237.688847124,27.7417423161,1.05506095468,0.0,62.886420148,41.4019203762,128.161757818,116.48931253,10.5075,1.16494528838
 11/07  12:00:00,269.21066849,27.7417423161,1.57106783283,0.0,62.886420148,41.4019203762,108.938355838,97.2655994713,10.5075,1.16525636707
 11/07  13:00:00,252.233966762,27.7417423161,1.90130060865,0.0,62.886420148,41.4019203762,96.8997031799,85.2269756695,10.5075,1.16522751042
 11/07  14:00:00,254.382870721,27.7417423161,2.56467962259,0.0,62.886420148,41.4019203762,72.1239165858,60.4512988482,10.5075,1.16511773762
 11/07  15:00:00,252.916601389,27.7417423161,3.28762014798,0.0,62.886420148,41.4019203762,52.4513867308,40.7788127945,10.5075,1.16507393629
 11/07  16:00:00,248.202502068,27.7417423161,3.70952749971,0.0,62.886420148,41.4019203762,46.615453892,34.9429654727,10.5075,1.16498841926
 11/07  17:00:00,245.559216608,27.7417423161,3.4339960519,0.0,62.886420148,41.4019203762,60.7131306591,49.0406829548,10.5075,1.16494770425
 11/07  18:00:00,251.754134197,27.7417423161,2.35853040776,0.0,62.886420148,41.4019203762,98.4562925753,86.7838710166,10.5075,1.16492155867
 11/07  19:00:00,244.572392471,27.7417423161,1.04098771257,0.0,41.9242800987,36.8599292233,130.99708663,120.492090137,9.34,1.16499649238
 11/07  20:00:00,220.854207454,27.7417423161,0.770156994433,0.0,41.9242800987,36.8599292233,151.349343927,140.844637306,9.34,1.16470662182
 11/07  21:00:00,194.296899418,27.7417423161,0.173730907325,0.0,34.9369000822,32.3179380704,183.218443586,173.881136764,8.1725,1.16480682173
 11/07  22:00:00,138.001264246,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,152.120753689,147.430753689,4.67,0.02
 11/07  23:00:00,85.1308670967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940405882,0.0,2.335,1.16440405882
 11/07  24:00:00,119.188479539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,88.0196197886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,80.9873950163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925253037,0.0,2.335,1.16425253037
 11/08  03:00:00,79.8821695996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,79.1165986725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,84.9615797419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,92.2909309117,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,18.6861264075,15.1868634495,2.335,1.16426295795
 11/08  07:00:00,137.308576656,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,399.29597938,394.60597938,4.67,0.02
 11/08  08:00:00,132.735687233,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,364.420994171,358.58658408,4.67,1.16441009035
 11/08  09:00:00,209.381040587,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,287.433686743,279.241186743,8.1725,0.02
 11/08  10:00:00,236.889488392,27.7417423161,0.145303746159,0.0,62.886420148,41.4019203762,206.400955019,194.728643831,10.5075,1.16481118717
 11/08  11:00:00,235.823082166,27.7417423161,0.913379543873,0.0,62.886420148,41.4019203762,132.846626873,121.174218725,10.5075,1.16490814737
 11/08  12:00:00,272.112978505,27.7417423161,2.07102661256,0.0,62.886420148,41.4019203762,84.9627093286,73.2900894549,10.5075,1.16511987373
 11/08  13:00:00,254.091316224,27.7417423161,2.62335614683,0.0,62.886420148,41.4019203762,72.948439009,61.2755682183,10.5075,1.16537079074
