Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  14:00:00,251.197054109,27.7417423161,2.99515723154,0.0,62.886420148,41.4019203762,64.3287224041,52.6559631918,10.5075,1.1652592123
 11/08  15:00:00,247.001888445,27.7417423161,3.3268649643,0.0,62.886420148,41.4019203762,57.5457581537,45.873313888,10.5075,1.16494426569
 11/08  16:00:00,242.641255582,27.7417423161,3.41523707842,0.0,62.886420148,41.4019203762,58.4412983452,46.7687221994,10.5075,1.1650761458
 11/08  17:00:00,241.016578452,27.7417423161,3.21719696792,0.0,62.886420148,41.4019203762,69.7809000636,58.1083588231,10.5075,1.16504124048
 11/08  18:00:00,249.899498332,27.7417423161,2.42791865737,0.0,62.886420148,41.4019203762,97.7015768808,86.0290558824,10.5075,1.16502099839
 11/08  19:00:00,244.481439011,27.7417423161,1.17533493845,0.0,41.9242800987,36.8599292233,125.608111936,115.103236454,9.34,1.16487548162
 11/08  20:00:00,227.019861312,27.7417423161,0.847566680906,0.0,41.9242800987,36.8599292233,145.991913819,135.487151091,9.34,1.1647627276
 11/08  21:00:00,200.425733402,27.7417423161,0.400542586022,0.0,34.9369000822,32.3179380704,165.047812637,155.710623157,8.1725,1.1646894799
 11/08  22:00:00,142.023959279,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,151.112512974,146.422512974,4.67,0.02
 11/08  23:00:00,84.7279498585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993863486,0.0,2.335,1.1643863486
 11/08  24:00:00,119.538679461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,89.0396052422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,82.5236296657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,82.3210939719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992768014,0.0,2.335,1.1642768014
 11/09  04:00:00,83.6257154905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,92.6999642813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,92.3711252554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921433562,0.0,2.335,1.16421433562
 11/09  07:00:00,145.079388831,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,205.698437065,201.008437065,4.67,0.02
 11/09  08:00:00,144.970558315,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,189.083295645,184.393295645,4.67,0.02
 11/09  09:00:00,223.666240128,27.7417423161,0.155739453761,0.0,34.9369000822,32.3179380704,161.224789198,151.887681291,8.1725,1.16460790672
 11/09  10:00:00,255.806368274,27.7417423161,1.13682829329,0.0,62.886420148,41.4019203762,120.846998544,109.174798708,10.5075,1.1646998357
 11/09  11:00:00,248.154051889,27.7417423161,1.54154684265,0.0,62.886420148,41.4019203762,104.874752326,93.2023531498,10.5075,1.16489917669
 11/09  12:00:00,278.705320914,27.7417423161,1.81245887384,0.0,62.886420148,41.4019203762,93.2113611316,81.5385857918,10.5075,1.16527533974
 11/09  13:00:00,263.936130456,27.7417423161,2.06181909338,0.0,62.886420148,41.4019203762,84.3988709327,72.7261013865,10.5075,1.16526954619
 11/09  14:00:00,262.801343696,27.7417423161,2.27612299602,0.0,62.886420148,41.4019203762,78.6668862521,66.9942257891,10.5075,1.16516046299
 11/09  15:00:00,252.971723102,27.7417423161,1.86271190438,0.0,62.886420148,41.4019203762,96.1502962326,84.4777153036,10.5075,1.16508092901
 11/09  16:00:00,242.555975152,27.7417423161,1.23928904907,0.0,62.886420148,41.4019203762,124.962397991,113.289916771,10.5075,1.16498122052
 11/09  17:00:00,240.278960357,27.7417423161,0.987993921645,0.0,62.886420148,41.4019203762,139.133117529,127.460668837,10.5075,1.16494869181
 11/09  18:00:00,252.78166202,27.7417423161,0.877874954023,0.0,62.886420148,41.4019203762,147.679044784,136.006614002,10.5075,1.16493078184
 11/09  19:00:00,250.43326121,27.7417423161,0.531271524881,0.0,41.9242800987,36.8599292233,160.153911604,149.64891926,9.34,1.16499234494
 11/09  20:00:00,236.125588225,27.7417423161,0.375913906215,0.0,41.9242800987,36.8599292233,173.032823263,162.527971077,9.34,1.16485218589
 11/09  21:00:00,209.320005455,27.7417423161,0.0426859559276,0.0,34.9369000822,32.3179380704,182.420838664,174.228338664,8.1725,0.02
 11/09  22:00:00,149.588095363,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,157.71566954,151.881282068,4.67,1.1643874726
 11/09  23:00:00,92.1578815948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,125.739961377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930287225,0.0,2.335,1.16430287225
 11/10  01:00:00,94.4995226233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,86.7359262758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,85.2859853626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926348028,0.0,2.335,1.16426348028
 11/10  04:00:00,84.0312210911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,105.361217104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,104.472762287,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926443616,0.0,2.335,1.16426443616
 11/10  07:00:00,156.26053352,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,336.430393979,331.740393979,4.67,0.02
 11/10  08:00:00,145.786627396,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,303.119017381,298.429017381,4.67,0.02
 11/10  09:00:00,213.335409308,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,254.994417184,245.657299868,8.1725,1.16461731609
 11/10  10:00:00,240.05352899,27.7417423161,0.0934772361029,0.0,62.886420148,41.4019203762,207.94563665,196.27334427,10.5075,1.16479237976
 11/10  11:00:00,232.64049054,27.7417423161,0.329858584694,0.0,62.886420148,41.4019203762,168.521375429,156.84905157,10.5075,1.16482385955
 11/10  12:00:00,263.761802526,27.7417423161,0.809527195085,0.0,62.886420148,41.4019203762,136.698029144,125.025325525,10.5075,1.16520361873
 11/10  13:00:00,245.117259404,27.7417423161,1.07946531274,0.0,62.886420148,41.4019203762,118.141725568,106.469024923,10.5075,1.16520064444
 11/10  14:00:00,243.736355943,27.7417423161,1.39856347179,0.0,62.886420148,41.4019203762,106.720351348,95.0474828002,10.5075,1.16536854749
 11/10  15:00:00,239.542585836,27.7417423161,1.75551312711,0.0,62.886420148,41.4019203762,99.0054321868,87.3329161946,10.5075,1.16501599219
 11/10  16:00:00,236.087754508,27.7417423161,2.08950354901,0.0,62.886420148,41.4019203762,94.003140058,82.3307217459,10.5075,1.16491831212
 11/10  17:00:00,235.256008181,27.7417423161,2.03056023197,0.0,62.886420148,41.4019203762,103.215146529,91.5427584178,10.5075,1.16488811104
 11/10  18:00:00,245.276327316,27.7417423161,1.57172896301,0.0,62.886420148,41.4019203762,126.173299186,114.500702692,10.5075,1.16509649364
 11/10  19:00:00,241.591249556,27.7417423161,0.64816865018,0.0,41.9242800987,36.8599292233,161.022796195,150.517859813,9.34,1.16493638152
 11/10  20:00:00,218.210483257,27.7417423161,0.245782083959,0.0,41.9242800987,36.8599292233,193.959571079,183.454773059,9.34,1.16479801942
 11/10  21:00:00,192.82530779,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,217.738285487,209.545785487,8.1725,0.02
 11/10  22:00:00,136.706898928,27.7417423161,0.00872490120187,0.0,13.9747600329,18.6919646116,202.946690457,197.11207166,4.67,1.16461879717
 11/10  23:00:00,84.1361873428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,119.08629095,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933175274,0.0,2.335,1.16433175274
 11/11  01:00:00,85.4130443462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,78.8861292492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,78.056866522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550499827,0.0,1.75125,1.16425499827
 11/11  04:00:00,77.3796135899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,83.7101134245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,83.2892417036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155395443,0.0,1.75125,1.1642895443
 11/11  07:00:00,124.149326012,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,375.615904072,372.093404072,3.5025,0.02
 11/11  08:00:00,121.391351398,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,341.534214018,338.011714018,3.5025,0.02
 11/11  09:00:00,157.528178318,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,290.974722163,286.307847404,3.5025,1.16437475889
 11/11  10:00:00,132.268353796,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,254.587855399,251.065355399,3.5025,0.02
 11/11  11:00:00,168.163932202,27.7417423161,0.0160244687435,0.0,27.9495200658,27.7759469175,208.787122057,200.617373882,7.005,1.16474817438
 11/11  12:00:00,199.450468746,27.7417423161,0.039869411352,0.0,27.9495200658,27.7759469175,185.710942819,177.54126859,7.005,1.16467422917
 11/11  13:00:00,208.904060046,27.7417423161,0.208525312777,0.0,41.9242800987,36.8599292233,157.515882094,147.011144797,9.34,1.16473729695
 11/11  14:00:00,211.462103355,27.7417423161,0.797303356255,0.0,41.9242800987,36.8599292233,125.31088111,115.95088111,9.34,0.02
 11/11  15:00:00,207.874732214,27.7417423161,1.00650991717,0.0,41.9242800987,36.8599292233,113.756761486,103.252063569,9.34,1.16469791692
 11/11  16:00:00,203.294708198,27.7417423161,1.00276379862,0.0,41.9242800987,36.8599292233,116.56717726,106.062311459,9.34,1.16486580122
 11/11  17:00:00,201.233068188,27.7417423161,0.904944969809,0.0,41.9242800987,36.8599292233,126.815187555,116.310278035,9.34,1.16490952049
 11/11  18:00:00,184.321762923,27.7417423161,0.150380081059,0.0,27.9495200658,27.7759469175,149.363925976,142.338925976,7.005,0.02
 11/11  19:00:00,188.710301577,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,183.221191984,177.386545328,4.67,1.16464665614
 11/11  20:00:00,172.078336395,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,202.316763664,196.482121537,4.67,1.16464212729
 11/11  21:00:00,164.348660074,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,204.922706081,200.232706081,4.67,0.02
 11/11  22:00:00,149.321286681,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,171.722480631,165.888049168,4.67,1.16443146335
 11/11  23:00:00,91.2537761697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,125.593238343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,95.7250699084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556316314,0.0,1.75125,1.16431316314
 11/12  02:00:00,88.3510403918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,87.7879133377,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,87.4846021478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555397982,0.0,1.75125,1.16430397982
 11/12  05:00:00,94.0541075127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,93.8294916876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,134.741520187,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,274.782196678,270.115380085,3.5025,1.16431659337
 11/12  08:00:00,134.699650743,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,255.387200215,251.864700215,3.5025,0.02
 11/12  09:00:00,170.286744844,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,215.810942538,211.144018665,3.5025,1.16442387222
 11/12  10:00:00,147.434594704,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,202.135037021,198.612537021,3.5025,0.02
 11/12  11:00:00,180.847043112,27.7417423161,0.0485113184907,0.0,27.9495200658,27.7759469175,183.496846701,175.327175872,7.005,1.16467082937
 11/12  12:00:00,207.958199311,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,175.585209955,168.560209955,7.005,0.02
 11/12  13:00:00,215.737461989,27.7417423161,0.137264991663,0.0,41.9242800987,36.8599292233,156.327217841,145.822344115,9.34,1.16487372658
 11/12  14:00:00,214.294978949,27.7417423161,0.400783456512,0.0,41.9242800987,36.8599292233,144.153222421,133.648347773,9.34,1.16487464773
 11/12  15:00:00,211.425572736,27.7417423161,0.63061443085,0.0,41.9242800987,36.8599292233,128.944253243,118.439430784,9.34,1.16482245913
 11/12  16:00:00,208.144856376,27.7417423161,0.833895422781,0.0,41.9242800987,36.8599292233,118.813059169,108.3082401,9.34,1.16481906968
 11/12  17:00:00,206.849565695,27.7417423161,0.876509733747,0.0,41.9242800987,36.8599292233,119.375014541,110.015014541,9.34,0.02
 11/12  18:00:00,187.698463676,27.7417423161,0.0589844217664,0.0,27.9495200658,27.7759469175,155.975961338,147.806190807,7.005,1.16477053101
 11/12  19:00:00,189.146831112,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,195.712437018,189.877798464,4.67,1.1646385536
 11/12  20:00:00,168.159718275,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,223.401866626,218.711866626,4.67,0.02
 11/12  21:00:00,157.943711731,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,248.388276623,242.553673155,4.67,1.16460346747
 11/12  22:00:00,142.588915758,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,224.476548699,218.642116374,4.67,1.16443232456
 11/12  23:00:00,83.5661845602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,118.146629974,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,88.5877998486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923320925,0.0,2.335,1.16423320925
 11/13  02:00:00,81.5877705411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,80.6471807738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,80.4728760181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  05:00:00,86.8935730602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992078388,0.0,2.335,1.1642078388
 11/13  06:00:00,86.2508861473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,138.79395307,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,333.960497416,329.270497416,4.67,0.02
 11/13  08:00:00,136.018518045,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,293.038529378,287.204115039,4.67,1.16441433875
 11/13  09:00:00,213.906857911,27.7417423161,0.0342194481319,0.0,34.9369000822,32.3179380704,223.297873775,215.105373775,8.1725,0.02
 11/13  10:00:00,243.595279628,27.7417423161,0.302765614932,0.0,62.886420148,41.4019203762,157.346565826,145.674246233,10.5075,1.16481959255
 11/13  11:00:00,239.406935689,27.7417423161,1.05844857784,0.0,62.886420148,41.4019203762,114.486390238,102.814041891,10.5075,1.16484834664
 11/13  12:00:00,275.503352837,27.7417423161,1.96464975507,0.0,62.886420148,41.4019203762,77.953861604,66.2812405585,10.5075,1.16512104545
 11/13  13:00:00,262.468259996,27.7417423161,2.74621411135,0.0,62.886420148,41.4019203762,54.2434619545,42.5705925043,10.5075,1.1653694502
 11/13  14:00:00,263.417198056,27.7417423161,3.38677409974,0.0,62.886420148,41.4019203762,37.4236575807,24.6057005735,10.5075,2.3104570072
 11/13  15:00:00,259.55073484,27.7417423161,3.80750795975,0.0,62.886420148,41.4019203762,28.5624846749,16.8899523916,10.5075,1.16503228331
 11/13  16:00:00,254.73056694,27.7417423161,4.00227344672,0.0,62.886420148,41.4019203762,29.6777117943,18.0053080685,10.5075,1.16490372579
 11/13  17:00:00,251.564867402,27.7417423161,3.55341376116,0.0,62.886420148,41.4019203762,46.7877299958,36.2602299958,10.5075,0.02
 11/13  18:00:00,259.910039101,27.7417423161,2.69880830975,0.0,62.886420148,41.4019203762,78.5362193329,66.8635897409,10.5075,1.16512959202
 11/13  19:00:00,254.85062272,27.7417423161,1.67237691839,0.0,41.9242800987,36.8599292233,98.2315564861,87.7265443894,9.34,1.16501209662
 11/13  20:00:00,235.180506518,27.7417423161,0.784581746809,0.0,41.9242800987,36.8599292233,142.07114697,131.566386436,9.34,1.16476053346
 11/13  21:00:00,206.959963746,27.7417423161,0.234691640532,0.0,34.9369000822,32.3179380704,172.069551886,162.732347432,8.1725,1.16470445362
 11/13  22:00:00,148.669009342,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,141.931847433,137.102573584,4.67,0.159273849402
 11/13  23:00:00,91.9469083828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.3600861377,0.0,2.335,1.0250861377
 11/13  24:00:00,125.831175793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,95.1469374568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921075268,0.0,2.335,1.16421075268
 11/14  02:00:00,87.4536608209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,85.8300370817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,84.5056607954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,105.765889053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925284146,0.0,2.335,1.16425284146
 11/14  06:00:00,105.007729381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,157.203027466,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,322.899158721,318.209158721,4.67,0.02
 11/14  08:00:00,147.690937153,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,284.944612397,279.11015171,4.67,1.16446068747
 11/14  09:00:00,217.239104854,27.7417423161,0.0825385328768,0.0,34.9369000822,32.3179380704,210.828441427,202.635941427,8.1725,0.02
 11/14  10:00:00,250.836997836,27.7417423161,0.637541311831,0.0,62.886420148,41.4019203762,141.026083689,129.353771812,10.5075,1.16481187727
 11/14  11:00:00,248.016520267,27.7417423161,1.33782351239,0.0,62.886420148,41.4019203762,101.845424084,90.1730241941,10.5075,1.16489988969
 11/14  12:00:00,284.663534508,27.7417423161,2.35662348881,0.0,62.886420148,41.4019203762,61.8718077837,50.1991320807,10.5075,1.16517570298
 11/14  13:00:00,274.752343628,27.7417423161,3.01337312693,0.0,62.886420148,41.4019203762,38.622631485,26.9497041865,10.5075,1.16542729842
 11/14  14:00:00,277.893449973,27.7417423161,3.68521728321,0.0,62.886420148,41.4019203762,20.4830992604,7.66502059242,10.5075,2.31057866801
 11/14  15:00:00,277.550026343,27.7417423161,4.41107873897,0.0,62.886420148,41.4019203762,11.8550851948,0.182489082342,10.5075,1.16509611242
 11/14  16:00:00,276.002243639,27.7417423161,4.72497688085,0.0,62.886420148,41.4019203762,11.6724693648,0.0,10.5075,1.16496936475
 11/14  17:00:00,277.506668727,27.7417423161,4.40882905636,0.0,62.886420148,41.4019203762,11.6724554903,0.0,10.5075,1.16495549028
 11/14  18:00:00,292.451743243,27.7417423161,4.06302110966,0.0,62.886420148,41.4019203762,18.9435887072,7.2711322244,10.5075,1.16495648284
 11/14  19:00:00,288.221415286,27.7417423161,3.29625117676,0.0,41.9242800987,36.8599292233,30.4707207405,21.1107207405,9.34,0.02
 11/14  20:00:00,269.742763833,27.7417423161,3.04534462846,0.0,41.9242800987,36.8599292233,40.2786509405,29.7738180762,9.34,1.1648328643
 11/14  21:00:00,245.083057045,27.7417423161,2.42181342218,0.0,34.9369000822,32.3179380704,44.3196091287,34.9823304323,8.1725,1.16477869632
 11/14  22:00:00,176.619149557,27.7417423161,0.894917941829,0.0,13.9747600329,18.6919646116,12.219879857,6.38528810472,4.67,1.16459175224
 11/14  23:00:00,123.523933823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,153.805722617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,130.228623802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992193354,0.0,2.335,1.1642193354
 11/15  02:00:00,121.100021209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,120.64384695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,120.445413529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926226278,0.0,2.335,1.16426226278
 11/15  05:00:00,128.201700073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,127.570404016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,181.744684639,27.7417423161,0.500492548678,0.0,13.9747600329,18.6919646116,46.869389845,42.179389845,4.67,0.02
 11/15  08:00:00,189.280666109,27.7417423161,0.694109430281,0.0,13.9747600329,18.6919646116,62.5491818919,56.7147517851,4.67,1.16443010685
 11/15  09:00:00,265.326872871,27.7417423161,2.05284160947,0.0,34.9369000822,32.3179380704,47.6904803282,39.4979803282,8.1725,0.02
 11/15  10:00:00,298.197726994,27.7417423161,4.21479526649,0.0,62.886420148,41.4019203762,26.4600033954,14.7876704637,10.5075,1.16483293173
 11/15  11:00:00,295.769042667,27.7417423161,4.95573309896,0.0,62.886420148,41.4019203762,12.8133032162,1.14082103136,10.5075,1.16498218488
 11/15  12:00:00,314.021109811,27.7417423161,5.54364670995,0.0,62.886420148,41.4019203762,11.6727609866,0.0,10.5075,1.16526098659
 11/15  13:00:00,302.288923607,27.7417423161,5.33564537896,0.0,62.886420148,41.4019203762,12.8178938491,0.0,10.5075,2.31039384908
 11/15  14:00:00,299.628977165,27.7417423161,5.12236222783,0.0,62.886420148,41.4019203762,11.6728393944,0.0,10.5075,1.16533939443
 11/15  15:00:00,286.798220974,27.7417423161,4.27811540705,0.0,62.886420148,41.4019203762,27.8793580017,16.2066670479,10.5075,1.16519095377
 11/15  16:00:00,276.949833203,27.7417423161,3.62944609882,0.0,62.886420148,41.4019203762,37.045061458,25.3724955039,10.5075,1.16506595403
 11/15  17:00:00,271.208081988,27.7417423161,3.24719607739,0.0,62.886420148,41.4019203762,46.66913102,34.9965767146,10.5075,1.16505430543
 11/15  18:00:00,278.018874169,27.7417423161,2.95949375772,0.0,62.886420148,41.4019203762,60.3576127489,48.6850551781,10.5075,1.16505757086
 11/15  19:00:00,259.635721541,27.7417423161,1.55681622202,0.0,41.9242800987,36.8599292233,103.138336386,92.6334483686,9.34,1.16488801742
 11/15  20:00:00,239.135860736,27.7417423161,0.648468462091,0.0,41.9242800987,36.8599292233,149.221184048,139.861184048,9.34,0.02
 11/15  21:00:00,207.968406353,27.7417423161,0.113852771508,0.0,34.9369000822,32.3179380704,182.908740366,173.57144288,8.1725,1.16479748607
 11/15  22:00:00,145.381049702,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,170.424477358,164.589917099,4.67,1.16456025924
 11/15  23:00:00,85.9701697566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,119.937055549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,87.6638301851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925882582,0.0,2.335,1.16425882582
 11/16  02:00:00,80.5507463231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,79.3265474106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,78.5160351121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923593987,0.0,2.335,1.16423593987
 11/16  05:00:00,84.7709181238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,84.0924951887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,137.129254477,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,368.703929622,362.869679668,4.67,1.16424995306
 11/16  08:00:00,132.587991976,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,343.329681997,338.639681997,4.67,0.02
 11/16  09:00:00,208.694852027,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,311.698650616,302.361525333,8.1725,1.16462528297
 11/16  10:00:00,232.727070995,27.7417423161,0.0380466227309,0.0,62.886420148,41.4019203762,275.509360143,264.981860143,10.5075,0.02
 11/16  11:00:00,223.258454611,27.7417423161,0.0,0.0,62.886420148,41.4019203762,262.257761963,250.585370413,10.5075,1.16489155008
 11/16  12:00:00,254.187574393,27.7417423161,0.0,0.0,62.886420148,41.4019203762,236.377850496,224.705236535,10.5075,1.16511396047
 11/16  13:00:00,233.375098294,27.7417423161,0.0,0.0,62.886420148,41.4019203762,217.090576222,204.27244039,10.5075,2.31063583182
 11/16  14:00:00,231.792262352,27.7417423161,0.0888988059482,0.0,62.886420148,41.4019203762,199.136688058,187.464003012,10.5075,1.165185046
 11/16  15:00:00,228.335084832,27.7417423161,0.232426244676,0.0,62.886420148,41.4019203762,191.170592014,179.498012835,10.5075,1.16507917971
 11/16  16:00:00,225.171283685,27.7417423161,0.337150754572,0.0,62.886420148,41.4019203762,187.98299363,176.310518641,10.5075,1.16497498913
 11/16  17:00:00,224.932376227,27.7417423161,0.292928198715,0.0,62.886420148,41.4019203762,198.286877262,186.614415309,10.5075,1.16496195357
 11/16  18:00:00,237.808213074,27.7417423161,0.133185848328,0.0,62.886420148,41.4019203762,214.814818808,203.14235495,10.5075,1.16496385814
 11/16  19:00:00,236.619872293,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,233.616878801,223.111855192,9.34,1.16502360886
 11/16  20:00:00,220.214864975,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,254.229143698,244.869143698,9.34,0.02
 11/16  21:00:00,195.236750487,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,276.253061101,266.915714215,8.1725,1.16484688624
 11/16  22:00:00,138.146141853,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,258.417809784,252.583248785,4.67,1.16456099872
 11/16  23:00:00,79.7836485329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,115.092199278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931488946,0.0,2.335,1.16431488946
 11/17  01:00:00,83.8883441791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,77.899578934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,77.7336845822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992581245,0.0,2.335,1.1642581245
 11/17  04:00:00,85.8387578983,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.4126227429,15.0576227429,2.335,0.02
 11/17  05:00:00,112.271750468,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,26.9734630931,24.6184630931,2.335,0.02
 11/17  06:00:00,112.354789007,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,27.5533371924,25.1983371924,2.335,0.02
 11/17  07:00:00,153.714749148,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,415.322417281,409.48816103,4.67,1.16425625068
 11/17  08:00:00,141.834888606,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,389.478124774,384.788124774,4.67,0.02
 11/17  09:00:00,209.03688064,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,318.800408274,309.463277528,8.1725,1.16463074639
 11/17  10:00:00,234.568469816,27.7417423161,0.0606758304675,0.0,62.886420148,41.4019203762,238.367948442,226.695676783,10.5075,1.1647716595
 11/17  11:00:00,227.436068782,27.7417423161,0.126944535096,0.0,62.886420148,41.4019203762,182.0907433,171.5632433,10.5075,0.02
 11/17  12:00:00,261.135438034,27.7417423161,0.756432537772,0.0,62.886420148,41.4019203762,141.89001195,129.072109728,10.5075,2.3104022219
 11/17  13:00:00,242.398021889,27.7417423161,1.0169518714,0.0,62.886420148,41.4019203762,125.010313483,113.337375972,10.5075,1.16543751035
 11/17  14:00:00,241.780675327,27.7417423161,1.48085651159,0.0,62.886420148,41.4019203762,111.694405087,100.021563605,10.5075,1.16534148255
 11/17  15:00:00,238.523966048,27.7417423161,1.83166846914,0.0,62.886420148,41.4019203762,104.047198234,92.3746996395,10.5075,1.16499859426
 11/17  16:00:00,232.564340677,27.7417423161,1.70157119156,0.0,62.886420148,41.4019203762,112.371742231,100.699327228,10.5075,1.16491500288
 11/17  17:00:00,231.290433546,27.7417423161,1.50667410407,0.0,62.886420148,41.4019203762,122.846068351,111.173532918,10.5075,1.16503543332
 11/17  18:00:00,243.662379394,27.7417423161,1.19066938021,0.0,62.886420148,41.4019203762,137.355253224,125.682624294,10.5075,1.1651289298
 11/17  19:00:00,242.555409174,27.7417423161,0.788474255095,0.0,41.9242800987,36.8599292233,145.606585924,135.101604388,9.34,1.16498153593
 11/17  20:00:00,220.354466612,27.7417423161,0.738112007354,0.0,41.9242800987,36.8599292233,150.628338771,140.123483507,9.34,1.16485526372
 11/17  21:00:00,195.290770117,27.7417423161,0.517290251746,0.0,34.9369000822,32.3179380704,150.80644136,142.61394136,8.1725,0.02
 11/17  22:00:00,137.279568234,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,120.890050318,115.055456226,4.67,1.16459409124
 11/17  23:00:00,84.2179902549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,118.70054983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932246,0.0,2.335,1.16432246
 11/18  01:00:00,85.6326385851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,79.0953330228,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155715711,0.0,1.75125,1.1643215711
 11/18  03:00:00,78.776314819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,78.3889272139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,84.7282042673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552223595,0.0,1.75125,1.16427223595
 11/18  06:00:00,84.1164142564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,124.855309888,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,276.29306561,272.77056561,3.5025,0.02
 11/18  08:00:00,120.445193902,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,256.786807358,252.119784401,3.5025,1.16452295724
 11/18  09:00:00,183.578555303,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,217.075598399,211.218098399,5.8375,0.02
 11/18  10:00:00,203.619200191,27.7417423161,0.152902958819,0.0,41.9242800987,36.8599292233,170.91323723,160.408502761,9.34,1.16473446966
 11/18  11:00:00,233.156301104,27.7417423161,0.820837965128,0.0,62.886420148,41.4019203762,134.959537824,123.287135431,10.5075,1.16490239352
 11/18  12:00:00,266.75323977,27.7417423161,1.34477716067,0.0,62.886420148,41.4019203762,108.501788261,96.8291785211,10.5075,1.16510974002
 11/18  13:00:00,251.578774344,27.7417423161,1.8465475767,0.0,62.886420148,41.4019203762,88.1418256545,76.4689968317,10.5075,1.16532882284
 11/18  14:00:00,249.934523846,27.7417423161,2.16878028645,0.0,62.886420148,41.4019203762,80.5445676278,67.7266570865,10.5075,2.31041054132
 11/18  15:00:00,247.402926884,27.7417423161,2.15887761476,0.0,62.886420148,41.4019203762,84.3818335346,72.7093305377,10.5075,1.16500299696
 11/18  16:00:00,242.786690029,27.7417423161,1.87179457164,0.0,62.886420148,41.4019203762,97.4916040495,85.8191088041,10.5075,1.16499524534
 11/18  17:00:00,239.95530777,27.7417423161,1.45953389448,0.0,62.886420148,41.4019203762,118.1737749,106.501302458,10.5075,1.16497244157
 11/18  18:00:00,253.238916279,27.7417423161,1.2348050206,0.0,62.886420148,41.4019203762,130.492286286,118.819851699,10.5075,1.16493458699
 11/18  19:00:00,236.44258748,27.7417423161,0.446166802932,0.0,34.9369000822,32.3179380704,151.144863112,142.952363112,8.1725,0.02
 11/18  20:00:00,192.457526221,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,164.20104234,157.198635456,5.8375,1.16490688426
 11/18  21:00:00,181.816023156,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,168.13318793,161.130935791,5.8375,1.16475213936
 11/18  22:00:00,138.139815477,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,134.782849946,130.115774723,3.5025,1.16457522324
 11/18  23:00:00,95.1162166792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,128.98962921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  01:00:00,98.4780865134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558496186,0.0,1.75125,1.16433496186
 11/19  02:00:00,88.6017816813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,85.6031187133,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155247652,0.0,1.75125,1.1642747652
 11/19  04:00:00,83.4658444809,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,88.4914282746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,86.8652018408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  07:00:00,125.936128906,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,356.342873137,351.676047147,3.5025,1.16432598969
 11/19  08:00:00,121.760340652,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,339.509248199,335.986748199,3.5025,0.02
 11/19  09:00:00,156.097536018,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,307.833805291,303.166932243,3.5025,1.16437304813
 11/19  10:00:00,128.260621062,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,302.83658691,299.31408691,3.5025,0.02
 11/19  11:00:00,162.978851746,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,277.383240382,269.213504757,7.005,1.16473562415
 11/19  12:00:00,193.895723527,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,267.720240089,259.550555562,7.005,1.16468452744
 11/19  13:00:00,200.264178766,27.7417423161,0.0299881615623,0.0,41.9242800987,36.8599292233,246.552901005,237.192901005,9.34,0.02
 11/19  14:00:00,198.751440536,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,240.24361916,229.738833841,9.34,1.16478531851
 11/19  15:00:00,194.582824772,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,240.88024534,230.375490635,9.34,1.16475470477
 11/19  16:00:00,190.843736739,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,244.458473321,233.953710672,9.34,1.16476264931
 11/19  17:00:00,190.839074784,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,245.580586666,235.075761684,9.34,1.16482498187
 11/19  18:00:00,176.094838003,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,279.851836092,272.826836092,7.005,0.02
 11/19  19:00:00,182.179243427,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,298.191625416,292.357053921,4.67,1.16457149485
 11/19  20:00:00,162.175491012,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,303.749632581,297.914894753,4.67,1.16473782785
 11/19  21:00:00,153.289150138,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,310.408983744,305.718983744,4.67,0.02
 11/19  22:00:00,138.8343128,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,272.885600585,267.05110586,4.67,1.16449472453
 11/19  23:00:00,79.3548603964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,114.776305741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,85.8873675045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920897968,0.0,2.335,1.16420897968
 11/20  02:00:00,79.3851046156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,78.5259056478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,78.0272326173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925577688,0.0,2.335,1.16425577688
 11/20  05:00:00,92.6347636864,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,15.8362413665,13.4812413665,2.335,0.02
 11/20  06:00:00,92.1081885826,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.9046178538,15.5496178538,2.335,0.02
 11/20  07:00:00,137.121176186,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,409.547313843,404.857313843,4.67,0.02
 11/20  08:00:00,132.681712003,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,383.000072205,377.165575371,4.67,1.16449683335
 11/20  09:00:00,208.763590545,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,332.093391469,322.756300135,8.1725,1.16459133422
 11/20  10:00:00,233.079645641,27.7417423161,0.0,0.0,62.886420148,41.4019203762,276.454397358,265.926897358,10.5075,0.02
 11/20  11:00:00,223.778895154,27.7417423161,0.0,0.0,62.886420148,41.4019203762,250.29914116,238.626771636,10.5075,1.16486952371
 11/20  12:00:00,254.962853724,27.7417423161,0.0343621823984,0.0,62.886420148,41.4019203762,223.827470041,212.154866048,10.5075,1.16510399237
 11/20  13:00:00,234.50920015,27.7417423161,0.0159479176732,0.0,62.886420148,41.4019203762,206.352004174,193.5338549,10.5075,2.31064927414
 11/20  14:00:00,232.630606036,27.7417423161,0.117602664271,0.0,62.886420148,41.4019203762,187.046690363,175.373985629,10.5075,1.16520473444
 11/20  15:00:00,229.024039856,27.7417423161,0.348222179869,0.0,62.886420148,41.4019203762,175.050413227,163.377806505,10.5075,1.16510672227
 11/20  16:00:00,225.87797951,27.7417423161,0.502752467329,0.0,62.886420148,41.4019203762,169.122176064,157.449665742,10.5075,1.16501032201
 11/20  17:00:00,225.525759343,27.7417423161,0.36910738398,0.0,62.886420148,41.4019203762,188.977880752,177.305374527,10.5075,1.16500622445
 11/20  18:00:00,237.98511599,27.7417423161,0.140896092619,0.0,62.886420148,41.4019203762,211.967535265,200.295017998,10.5075,1.16501726698
 11/20  19:00:00,236.708262287,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,227.984734009,217.479858669,9.34,1.16487533974
 11/20  20:00:00,220.139926767,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,258.238252532,247.733498327,9.34,1.16475420486
 11/20  21:00:00,195.257444684,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,281.308470899,273.115970899,8.1725,0.02
 11/20  22:00:00,138.180801352,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,263.81999658,257.985361526,4.67,1.16463505423
 11/20  23:00:00,79.8530563938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,115.090103705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930936549,0.0,2.335,1.16430936549
 11/21  01:00:00,83.8458513349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,77.8086072142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,89.8275044546,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,33.445922773,29.9466564875,2.335,1.1642662855
 11/21  04:00:00,90.0414764776,12.2932808336,0.0,0.0,3.49369000822,9.08398230582,36.593592962,34.238592962,2.335,0.02
 11/21  05:00:00,108.480958864,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,29.6166637433,27.2616637433,2.335,0.02
 11/21  06:00:00,114.310559892,14.3515615006,0.0,0.0,3.49369000822,9.08398230582,41.8654234863,39.5104234863,2.335,0.02
 11/21  07:00:00,153.496691106,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,490.142642485,484.308371873,4.67,1.16427061252
 11/21  08:00:00,145.018283145,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,440.943338306,436.253338306,4.67,0.02
 11/21  09:00:00,208.75549547,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,369.509938994,360.172855433,8.1725,1.16458356076
 11/21  10:00:00,233.446346267,27.7417423161,0.0125861687769,0.0,62.886420148,41.4019203762,279.120186348,267.447899326,10.5075,1.16478702239
 11/21  11:00:00,226.192384532,27.7417423161,0.0420908622995,0.0,62.886420148,41.4019203762,226.087367016,214.414915576,10.5075,1.16495143976
 11/21  12:00:00,258.40203362,27.7417423161,0.0810196196417,0.0,62.886420148,41.4019203762,185.118640113,173.445875628,10.5075,1.165264485
 11/21  13:00:00,239.525640222,27.7417423161,0.475561825921,0.0,62.886420148,41.4019203762,159.350158676,147.677369914,10.5075,1.16528876202
 11/21  14:00:00,238.081283393,27.7417423161,0.786741727244,0.0,62.886420148,41.4019203762,140.082334442,128.409629032,10.5075,1.16520540967
 11/21  15:00:00,234.335025888,27.7417423161,0.90309844978,0.0,62.886420148,41.4019203762,132.638046339,120.965395182,10.5075,1.1651511567
 11/21  16:00:00,231.414336476,27.7417423161,0.972260219465,0.0,62.886420148,41.4019203762,132.182642556,120.510066867,10.5075,1.16507568916
 11/21  17:00:00,230.807870164,27.7417423161,0.968868079234,0.0,62.886420148,41.4019203762,143.809239827,132.136669901,10.5075,1.1650699261
 11/21  18:00:00,241.88208457,27.7417423161,0.647825398969,0.0,62.886420148,41.4019203762,174.504056529,162.83147713,10.5075,1.16507939845
 11/21  19:00:00,240.276393401,27.7417423161,0.077768028778,0.0,41.9242800987,36.8599292233,203.113620169,192.608661909,9.34,1.16495826019
 11/21  20:00:00,217.675774268,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,220.785122207,210.280252989,9.34,1.16486921759
 11/21  21:00:00,192.565130328,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,229.314568767,219.977247577,8.1725,1.16482118987
 11/21  22:00:00,137.000542498,27.7417423161,0.00852654622539,0.0,13.9747600329,18.6919646116,200.043409948,195.353409948,4.67,0.02
 11/21  23:00:00,84.4778342013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942579232,0.0,2.335,1.16442579232
 11/21  24:00:00,119.24088069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  01:00:00,87.453072932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,80.4060070333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928105884,0.0,2.335,1.16428105884
 11/22  03:00:00,79.0454902383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  04:00:00,78.1210405804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,92.6595654887,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,18.6584187658,15.1591512472,2.335,1.16426751862
 11/22  06:00:00,92.1291503219,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,20.0655366016,17.7105366016,2.335,0.02
 11/22  07:00:00,137.10504927,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,425.680719004,420.990719004,4.67,0.02
 11/22  08:00:00,136.010523487,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,380.786073227,374.95160204,4.67,1.16447118662
 11/22  09:00:00,208.982402701,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,307.980610333,299.788110333,8.1725,0.02
 11/22  10:00:00,234.14041364,27.7417423161,0.0585417678301,0.0,62.886420148,41.4019203762,242.853358816,231.181029224,10.5075,1.16482959255
 11/22  11:00:00,226.037075962,27.7417423161,0.0445762891108,0.0,62.886420148,41.4019203762,201.708497517,190.036054307,10.5075,1.16494320971
 11/22  12:00:00,258.505395812,27.7417423161,0.475994066396,0.0,62.886420148,41.4019203762,162.510676237,150.837871034,10.5075,1.16530520277
 11/22  13:00:00,241.348978639,27.7417423161,0.877569797835,0.0,62.886420148,41.4019203762,134.753458011,123.080645297,10.5075,1.16531271461
 11/22  14:00:00,242.115275774,27.7417423161,1.21148371975,0.0,62.886420148,41.4019203762,115.166035552,102.348133328,10.5075,2.31040222412
 11/22  15:00:00,240.556841648,27.7417423161,1.80264293797,0.0,62.886420148,41.4019203762,95.4753275084,83.8027964343,10.5075,1.1650310741
 11/22  16:00:00,237.833846638,27.7417423161,2.17183826736,0.0,62.886420148,41.4019203762,88.0436158595,76.3711962263,10.5075,1.16491963319
 11/22  17:00:00,239.064349364,27.7417423161,2.00332235788,0.0,62.886420148,41.4019203762,102.95763035,91.2852065296,10.5075,1.16492382024
 11/22  18:00:00,245.997177486,27.7417423161,1.46646655775,0.0,62.886420148,41.4019203762,127.715835137,116.043391876,10.5075,1.1649432618
 11/22  19:00:00,243.234675493,27.7417423161,0.740890109041,0.0,41.9242800987,36.8599292233,150.935960705,141.575960705,9.34,0.02
 11/22  20:00:00,227.911852177,27.7417423161,0.540967166452,0.0,41.9242800987,36.8599292233,168.485494608,157.980660934,9.34,1.16483367486
 11/22  21:00:00,202.211448213,27.7417423161,0.171216256705,0.0,34.9369000822,32.3179380704,181.689193629,172.35189841,8.1725,1.16479521955
 11/22  22:00:00,144.005475814,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,163.984624257,158.150005011,4.67,1.16461924646
 11/22  23:00:00,86.5845737136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,121.138397985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,88.2289486317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557097467,0.0,1.75125,1.16432097467
 11/23  02:00:00,81.2232219341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,80.0972417067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,79.1259999067,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549362401,0.0,1.75125,1.16424362401
 11/23  05:00:00,85.0480969453,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  06:00:00,84.0563562735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,124.161291417,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,362.260639592,357.593820423,3.5025,1.16431916945
 11/23  08:00:00,123.897140564,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,334.392779274,330.870279274,3.5025,0.02
 11/23  09:00:00,156.838663081,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,279.756561565,275.089670543,3.5025,1.16439102231
 11/23  10:00:00,131.029102054,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,245.092535089,241.570035089,3.5025,0.02
 11/23  11:00:00,166.701351435,27.7417423161,0.0164313422234,0.0,27.9495200658,27.7759469175,199.211857127,191.042190518,7.005,1.16466660955
 11/23  12:00:00,199.35208537,27.7417423161,0.0438685675232,0.0,27.9495200658,27.7759469175,169.516645661,162.491645661,7.005,0.02
 11/23  13:00:00,209.997838946,27.7417423161,0.395760716343,0.0,41.9242800987,36.8599292233,138.062414203,127.557514969,9.34,1.16489923388
 11/23  14:00:00,211.453277089,27.7417423161,0.837297215207,0.0,41.9242800987,36.8599292233,118.898335922,108.393412706,9.34,1.16492321599
 11/23  15:00:00,208.190023193,27.7417423161,0.997351685321,0.0,41.9242800987,36.8599292233,112.051895318,101.547002543,9.34,1.16489277483
 11/23  16:00:00,203.550911325,27.7417423161,0.985225348198,0.0,41.9242800987,36.8599292233,115.004838457,104.499925629,9.34,1.16491282804
 11/23  17:00:00,205.391049238,27.7417423161,0.917628949186,0.0,41.9242800987,36.8599292233,125.494087956,114.989289664,9.34,1.16479829242
 11/23  18:00:00,184.402276591,27.7417423161,0.0564948102329,0.0,27.9495200658,27.7759469175,159.363207611,152.338207611,7.005,0.02
 11/23  19:00:00,188.89638094,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,191.209524346,185.374825837,4.67,1.16469850869
 11/23  20:00:00,169.93188569,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,198.979191648,193.144466218,4.67,1.16472542999
 11/23  21:00:00,160.46101985,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,213.507427992,208.817427992,4.67,0.02
 11/23  22:00:00,145.232891641,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,175.592786094,169.758299765,4.67,1.16448632858
 11/23  23:00:00,86.250617123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,120.378929525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/24  01:00:00,92.1490327405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926919212,0.0,2.335,1.16426919212
 11/24  02:00:00,85.1910870903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,84.536775516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,84.1907540916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925187654,0.0,2.335,1.16425187654
 11/24  05:00:00,106.36432817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,106.143409896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,158.490175735,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,275.339858316,270.649858316,4.67,0.02
 11/24  08:00:00,151.94359696,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,249.893205696,244.058707287,4.67,1.16449840874
 11/24  09:00:00,215.724426879,27.7417423161,0.037440996308,0.0,34.9369000822,32.3179380704,208.064031794,198.726930745,8.1725,1.16460104954
 11/24  10:00:00,243.423364147,27.7417423161,0.408892242682,0.0,62.886420148,41.4019203762,157.87478384,147.34728384,10.5075,0.02
 11/24  11:00:00,238.029578538,27.7417423161,0.983456703783,0.0,62.886420148,41.4019203762,125.945902488,114.273511566,10.5075,1.16489092201
 11/24  12:00:00,273.170024988,27.7417423161,1.80113454563,0.0,62.886420148,41.4019203762,88.3620983334,76.6894612313,10.5075,1.16513710212
 11/24  13:00:00,258.375429063,27.7417423161,2.39255404618,0.0,62.886420148,41.4019203762,68.6951425595,55.8768941254,10.5075,2.31074843413
 11/24  14:00:00,257.742947147,27.7417423161,2.867205473,0.0,62.886420148,41.4019203762,55.3368005529,43.6640335632,10.5075,1.16526698966
 11/24  15:00:00,254.57785614,27.7417423161,3.33604772414,0.0,62.886420148,41.4019203762,45.9738680152,34.3011912147,10.5075,1.16517680046
 11/24  16:00:00,250.99606026,27.7417423161,3.54782303916,0.0,62.886420148,41.4019203762,44.344952881,32.6723648958,10.5075,1.16508798518
 11/24  17:00:00,253.563760265,27.7417423161,3.37916412604,0.0,62.886420148,41.4019203762,55.1087390785,43.4361464207,10.5075,1.16509265773
