Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  18:00:00,260.795803575,27.7417423161,2.85230606001,0.0,62.886420148,41.4019203762,75.1436571438,63.4710444582,10.5075,1.16511268558
 11/24  19:00:00,254.1418867,27.7417423161,1.59006947769,0.0,41.9242800987,36.8599292233,102.224492416,91.7195145749,9.34,1.16497784146
 11/24  20:00:00,229.793698351,27.7417423161,0.965843107204,0.0,41.9242800987,36.8599292233,128.428022549,117.92315908,9.34,1.16486346925
 11/24  21:00:00,202.489402124,27.7417423161,0.588659319271,0.0,34.9369000822,32.3179380704,141.547378958,133.354878958,8.1725,0.02
 11/24  22:00:00,144.238643905,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,125.755101533,119.920490338,4.67,1.16461119419
 11/24  23:00:00,91.0921883215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  24:00:00,124.646579217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934486558,0.0,2.335,1.16434486558
 11/25  01:00:00,92.4007359002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,84.9047929453,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560291517,0.0,1.75125,1.16435291517
 11/25  03:00:00,83.123289014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,81.6672077999,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,86.9781832154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555897085,0.0,1.75125,1.16430897085
 11/25  06:00:00,85.6012096597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,125.34427376,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,333.411226751,329.888726751,3.5025,0.02
 11/25  08:00:00,125.594881429,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,311.701350509,307.034277727,3.5025,1.16457278221
 11/25  09:00:00,185.769154644,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,276.293982595,269.291928916,5.8375,1.16455367861
 11/25  10:00:00,205.420261957,27.7417423161,0.0565077079538,0.0,41.9242800987,36.8599292233,227.449820917,218.089820917,9.34,0.02
 11/25  11:00:00,231.592879851,27.7417423161,0.0924124897132,0.0,62.886420148,41.4019203762,196.016706562,184.344219297,10.5075,1.16498726474
 11/25  12:00:00,262.070196659,27.7417423161,0.380387221955,0.0,62.886420148,41.4019203762,179.88763171,168.214916997,10.5075,1.16521471275
 11/25  13:00:00,242.822389595,27.7417423161,0.50015668375,0.0,62.886420148,41.4019203762,170.737003297,159.064327543,10.5075,1.16517575467
 11/25  14:00:00,241.109868578,27.7417423161,0.54758497558,0.0,62.886420148,41.4019203762,168.84792429,156.029717885,10.5075,2.31070640548
 11/25  15:00:00,237.381567012,27.7417423161,0.577589972948,0.0,62.886420148,41.4019203762,166.756454415,155.083783784,10.5075,1.16517063093
 11/25  16:00:00,233.887439873,27.7417423161,0.593699570516,0.0,62.886420148,41.4019203762,167.412564003,155.739885786,10.5075,1.16517821736
 11/25  17:00:00,238.046735672,27.7417423161,0.568917912319,0.0,62.886420148,41.4019203762,170.651707241,158.979269514,10.5075,1.16493772714
 11/25  18:00:00,249.064415268,27.7417423161,0.492346197247,0.0,62.886420148,41.4019203762,178.647227107,166.974579636,10.5075,1.16514747006
 11/25  19:00:00,233.359097695,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,197.944903579,188.607326923,8.1725,1.16507665591
 11/25  20:00:00,189.513771899,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,206.800499317,199.798218103,5.8375,1.16478121411
 11/25  21:00:00,178.777212044,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,206.317436971,200.459936971,5.8375,0.02
 11/25  22:00:00,135.008667445,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,176.15405781,171.486939153,3.5025,1.16461865702
 11/25  23:00:00,90.8189372445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,125.366668808,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565592205,0.0,1.75125,1.16440592205
 11/26  01:00:00,95.2209814108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,87.6308944381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,86.4455836012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554598608,0.0,1.75125,1.16429598608
 11/26  04:00:00,85.7297521411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,91.6729064068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,90.5290603042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551916503,0.0,1.75125,1.16426916503
 11/26  07:00:00,130.370773608,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,331.354155842,327.831655842,3.5025,0.02
 11/26  08:00:00,131.367921553,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,311.890680195,307.223861822,3.5025,1.1643183731
 11/26  09:00:00,162.376666713,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,282.047484311,278.524984311,3.5025,0.02
 11/26  10:00:00,135.8980189,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,283.203293129,279.680793129,3.5025,0.02
 11/26  11:00:00,168.722441777,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,267.117853186,258.948153284,7.005,1.1646999022
 11/26  12:00:00,198.360410967,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,262.016623541,253.846804873,7.005,1.16481866809
 11/26  13:00:00,205.200178304,27.7417423161,0.0287924725413,0.0,41.9242800987,36.8599292233,245.585293865,235.080376999,9.34,1.16491686533
 11/26  14:00:00,203.963776246,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,234.11437543,223.609617038,9.34,1.16475839178
 11/26  15:00:00,200.501873809,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,229.433166233,220.073166233,9.34,0.02
 11/26  16:00:00,197.087707747,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,233.630583482,223.125844154,9.34,1.16473932815
 11/26  17:00:00,200.624390567,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,231.435168454,220.930366323,9.34,1.1648021316
 11/26  18:00:00,182.215440825,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,261.827871272,253.658102902,7.005,1.16476836977
 11/26  19:00:00,187.521708369,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,276.564851833,271.874851833,4.67,0.02
 11/26  20:00:00,167.905192364,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,283.260093737,277.425433241,4.67,1.16466049584
 11/26  21:00:00,158.180782297,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,286.298665464,280.46416166,4.67,1.16450380365
 11/26  22:00:00,143.117106619,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,243.187287545,238.497287545,4.67,0.02
 11/26  23:00:00,83.7576976543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559434863,0.0,1.75125,1.16434434863
 11/26  24:00:00,118.695618821,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,89.4609259401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,82.5017896883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,81.4558953668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926332146,0.0,2.335,1.16426332146
 11/27  04:00:00,80.7580312771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  05:00:00,86.9481566528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,94.2884862446,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.0459036286,12.5466918835,2.335,1.16421174508
 11/27  07:00:00,138.499521438,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,372.251941283,367.561941283,4.67,0.02
 11/27  08:00:00,137.67454342,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,345.04524209,340.35524209,4.67,0.02
 11/27  09:00:00,210.314667254,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,303.405558641,294.068458784,8.1725,1.16459985678
 11/27  10:00:00,235.751090538,27.7417423161,0.0383504694853,0.0,62.886420148,41.4019203762,266.12941825,254.457136182,10.5075,1.16478206793
 11/27  11:00:00,226.630873146,27.7417423161,0.0,0.0,62.886420148,41.4019203762,254.845498796,243.17296686,10.5075,1.16503193649
 11/27  12:00:00,256.686524465,27.7417423161,0.0,0.0,62.886420148,41.4019203762,245.372661165,233.699961466,10.5075,1.16519969929
 11/27  13:00:00,235.228105503,27.7417423161,0.0,0.0,62.886420148,41.4019203762,245.794082942,234.121363535,10.5075,1.16521940654
 11/27  14:00:00,231.934512722,27.7417423161,0.0,0.0,62.886420148,41.4019203762,243.961079838,232.288139687,10.5075,1.1654401513
 11/27  15:00:00,227.320074671,27.7417423161,0.0,0.0,62.886420148,41.4019203762,234.57327825,222.900625237,10.5075,1.16515301267
 11/27  16:00:00,223.701051863,27.7417423161,0.0,0.0,62.886420148,41.4019203762,230.527291011,218.854682137,10.5075,1.16510887316
 11/27  17:00:00,226.880543259,27.7417423161,0.0,0.0,62.886420148,41.4019203762,238.591385377,226.918773137,10.5075,1.16511223951
 11/27  18:00:00,236.797635997,27.7417423161,0.0,0.0,62.886420148,41.4019203762,253.332172297,241.659541123,10.5075,1.16513117338
 11/27  19:00:00,236.055482889,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,267.476198634,256.971156073,9.34,1.16504256163
 11/27  20:00:00,219.692234513,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,283.323108728,272.818298985,9.34,1.16480974281
 11/27  21:00:00,194.935554396,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,296.370587946,287.03330704,8.1725,1.16478090642
 11/27  22:00:00,138.007027455,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,277.716223743,271.881612106,4.67,1.16461163668
 11/27  23:00:00,79.5399315604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  24:00:00,114.809908045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,83.5404158082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924055596,0.0,2.335,1.16424055596
 11/28  02:00:00,81.5822792783,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,12.3902076765,10.0352076765,2.335,0.02
 11/28  03:00:00,89.7334295397,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,32.804251783,30.449251783,2.335,0.02
 11/28  04:00:00,85.8739502263,8.26895156189,0.0,0.0,3.49369000822,9.08398230582,27.5221931413,24.022967085,2.335,1.16422605632
 11/28  05:00:00,112.422274832,12.5135738521,0.0,0.0,3.49369000822,9.08398230582,43.5442130045,41.1892130045,2.335,0.02
 11/28  06:00:00,113.936497253,14.0294263574,0.0,0.0,3.49369000822,9.08398230582,41.9655785886,39.6105785886,2.335,0.02
 11/28  07:00:00,153.528963008,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,485.56247127,480.87247127,4.67,0.02
 11/28  08:00:00,144.906719661,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,446.909977672,441.075499508,4.67,1.16447816318
 11/28  09:00:00,208.647969787,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,383.812573485,374.475484666,8.1725,1.16458881906
 11/28  10:00:00,232.723738033,27.7417423161,0.0,0.0,62.886420148,41.4019203762,315.188588892,304.661088892,10.5075,0.02
 11/28  11:00:00,223.107042405,27.7417423161,0.0173400740568,0.0,62.886420148,41.4019203762,275.822314731,264.149924525,10.5075,1.16489020636
 11/28  12:00:00,254.35440667,27.7417423161,0.0521461913873,0.0,62.886420148,41.4019203762,237.006397871,225.333749881,10.5075,1.1651479895
 11/28  13:00:00,233.688907418,27.7417423161,0.0450203015857,0.0,62.886420148,41.4019203762,211.007828963,198.189526347,10.5075,2.31080261626
 11/28  14:00:00,232.054796474,27.7417423161,0.0723673307782,0.0,62.886420148,41.4019203762,190.161079924,178.488273313,10.5075,1.1653066111
 11/28  15:00:00,228.796558973,27.7417423161,0.349558425019,0.0,62.886420148,41.4019203762,175.517898177,163.845174114,10.5075,1.16522406227
 11/28  16:00:00,225.690893031,27.7417423161,0.51791623142,0.0,62.886420148,41.4019203762,167.117984291,155.445568195,10.5075,1.16491609524
 11/28  17:00:00,228.896223553,27.7417423161,0.494702180646,0.0,62.886420148,41.4019203762,176.75734538,165.084689091,10.5075,1.16515628934
 11/28  18:00:00,238.47498471,27.7417423161,0.302532441432,0.0,62.886420148,41.4019203762,196.527409178,184.854958434,10.5075,1.16495074346
 11/28  19:00:00,237.049807372,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,219.487659861,208.98260237,9.34,1.16505749088
 11/28  20:00:00,214.290424551,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,232.925236177,222.420470482,9.34,1.16476569485
 11/28  21:00:00,189.876824465,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,235.522364549,226.185133498,8.1725,1.16473105066
 11/28  22:00:00,134.203845666,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,203.707057679,199.017057679,4.67,0.02
 11/28  23:00:00,80.7693131735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944156317,0.0,2.335,1.16444156317
 11/28  24:00:00,116.041917831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,85.2673077235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,79.3696730172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926954919,0.0,2.335,1.16426954919
 11/29  03:00:00,79.3468533469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,79.0902824274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,85.5523000396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,85.0258651364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922295616,0.0,2.335,1.16422295616
 11/29  07:00:00,138.063308412,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,342.870349447,338.180349447,4.67,0.02
 11/29  08:00:00,136.978809742,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,317.105030525,311.270626367,4.67,1.16440415789
 11/29  09:00:00,209.665837,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,281.72673267,273.53423267,8.1725,0.02
 11/29  10:00:00,234.505861301,27.7417423161,0.0503566749598,0.0,62.886420148,41.4019203762,250.597898766,238.925705787,10.5075,1.16469297895
 11/29  11:00:00,226.035038215,27.7417423161,0.0403443544334,0.0,62.886420148,41.4019203762,226.396027923,214.723614468,10.5075,1.16491345559
 11/29  12:00:00,258.890012387,27.7417423161,0.123967235369,0.0,62.886420148,41.4019203762,190.293563843,178.620765271,10.5075,1.16529857171
 11/29  13:00:00,240.714271595,27.7417423161,0.26009917321,0.0,62.886420148,41.4019203762,182.558947375,170.886124708,10.5075,1.1653226671
 11/29  14:00:00,240.130372265,27.7417423161,0.455604581185,0.0,62.886420148,41.4019203762,169.178964037,156.360997822,10.5075,2.31046621435
 11/29  15:00:00,236.435533232,27.7417423161,0.716221859374,0.0,62.886420148,41.4019203762,147.265888819,135.593305872,10.5075,1.16508294669
 11/29  16:00:00,231.641232194,27.7417423161,0.908390674504,0.0,62.886420148,41.4019203762,136.93349028,125.261005929,10.5075,1.16498435074
 11/29  17:00:00,233.316406536,27.7417423161,0.857746724759,0.0,62.886420148,41.4019203762,150.247278701,138.574774845,10.5075,1.16500385668
 11/29  18:00:00,241.047580327,27.7417423161,0.63300511575,0.0,62.886420148,41.4019203762,172.545907631,160.873368693,10.5075,1.16503893815
 11/29  19:00:00,238.128511241,27.7417423161,0.157128834501,0.0,41.9242800987,36.8599292233,195.418608421,184.913714895,9.34,1.16489352693
 11/29  20:00:00,221.034250311,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,217.719941143,208.359941143,9.34,0.02
 11/29  21:00:00,195.83852524,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,239.554095635,230.216768363,8.1725,1.16482727171
 11/29  22:00:00,138.614276269,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,213.513961807,207.67935308,4.67,1.16460872686
 11/29  23:00:00,80.3439622515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,115.397364142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931206117,0.0,2.335,1.16431206117
 11/30  01:00:00,84.137827246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,78.1645446059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,77.9331899443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,77.7479872763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923054835,0.0,2.335,1.16423054835
 11/30  05:00:00,92.4143630517,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.8203229753,14.4653229753,2.335,0.02
 11/30  06:00:00,91.9618982158,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.7024256989,15.3474256989,2.335,0.02
 11/30  07:00:00,137.076015265,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,395.238562255,389.404308464,4.67,1.16425379037
 11/30  08:00:00,136.062061788,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,358.946552901,354.256552901,4.67,0.02
 11/30  09:00:00,208.915784062,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,311.911546025,302.574451994,8.1725,1.16459403129
 11/30  10:00:00,233.952760117,27.7417423161,0.0472138844812,0.0,62.886420148,41.4019203762,254.238950577,243.711450577,10.5075,0.02
 11/30  11:00:00,225.389082998,27.7417423161,0.029704936253,0.0,62.886420148,41.4019203762,218.829916484,207.157371723,10.5075,1.16504476034
 11/30  12:00:00,256.3471825,27.7417423161,0.0681444000672,0.0,62.886420148,41.4019203762,194.976929458,182.158916119,10.5075,2.31051333952
 11/30  13:00:00,236.782377288,27.7417423161,0.336973175834,0.0,62.886420148,41.4019203762,177.894746089,166.221992583,10.5075,1.16525350596
 11/30  14:00:00,235.086231039,27.7417423161,0.502106391095,0.0,62.886420148,41.4019203762,166.725289771,155.052708867,10.5075,1.1650809038
 11/30  15:00:00,230.873447566,27.7417423161,0.599863914298,0.0,62.886420148,41.4019203762,162.794358403,151.121705558,10.5075,1.16515284553
 11/30  16:00:00,227.800129015,27.7417423161,0.68363711976,0.0,62.886420148,41.4019203762,159.278951542,147.606356424,10.5075,1.16509511891
 11/30  17:00:00,231.887424484,27.7417423161,0.656680580182,0.0,62.886420148,41.4019203762,166.406037958,154.733429092,10.5075,1.16510886588
 11/30  18:00:00,242.015252119,27.7417423161,0.456455456612,0.0,62.886420148,41.4019203762,185.685540412,174.012902172,10.5075,1.16513824004
 11/30  19:00:00,240.488763421,27.7417423161,0.0172405229693,0.0,41.9242800987,36.8599292233,209.426940208,198.921906787,9.34,1.16503342032
 11/30  20:00:00,224.433364222,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,229.864503002,219.359727591,9.34,1.16477541077
 11/30  21:00:00,198.653934688,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,242.101672589,232.764424261,8.1725,1.16474832838
 11/30  22:00:00,140.863048566,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,212.709069115,208.019069115,4.67,0.02
 11/30  23:00:00,83.4072613434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943603511,0.0,2.335,1.16443603511
 11/30  24:00:00,118.394725848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,86.6251991689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,79.8892992392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925516385,0.0,2.335,1.16425516385
 12/01  03:00:00,79.1116845831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,78.3985009469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,108.588270413,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.8938442089,14.3945890593,2.335,1.16425514962
 12/01  06:00:00,112.553434411,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,26.2672163849,23.9122163849,2.335,0.02
 12/01  07:00:00,153.840519396,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,391.376720949,386.686720949,4.67,0.02
 12/01  08:00:00,145.499465195,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,355.247515685,349.413018436,4.67,1.16449724881
 12/01  09:00:00,209.339175851,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,300.960041434,292.767541434,8.1725,0.02
 12/01  10:00:00,233.96959024,27.7417423161,0.0485996547503,0.0,62.886420148,41.4019203762,249.798015446,238.125700658,10.5075,1.16481478729
 12/01  11:00:00,224.909879049,27.7417423161,0.0398708532183,0.0,62.886420148,41.4019203762,219.368391116,207.695976159,10.5075,1.16491495726
 12/01  12:00:00,255.984709082,27.7417423161,0.0757952137001,0.0,62.886420148,41.4019203762,192.660070976,180.987327101,10.5075,1.16524387541
 12/01  13:00:00,236.088443879,27.7417423161,0.394669272863,0.0,62.886420148,41.4019203762,173.494988228,160.67701972,10.5075,2.31046850815
 12/01  14:00:00,234.7812506,27.7417423161,0.623545700263,0.0,62.886420148,41.4019203762,156.39178846,144.71884896,10.5075,1.16543949981
 12/01  15:00:00,231.103079952,27.7417423161,0.740475310747,0.0,62.886420148,41.4019203762,149.284679897,137.612108141,10.5075,1.16507175553
 12/01  16:00:00,227.324140733,27.7417423161,0.835680605988,0.0,62.886420148,41.4019203762,148.970355204,137.297858969,10.5075,1.16499623556
 12/01  17:00:00,229.382062591,27.7417423161,0.736307241472,0.0,62.886420148,41.4019203762,167.151115611,155.478599462,10.5075,1.165016149
 12/01  18:00:00,238.615175829,27.7417423161,0.43208332812,0.0,62.886420148,41.4019203762,194.875862661,183.203310967,10.5075,1.16505169366
 12/01  19:00:00,236.889707801,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,223.716491581,213.211562489,9.34,1.16492909166
 12/01  20:00:00,213.705668317,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,250.00187135,239.497045033,9.34,1.16482631714
 12/01  21:00:00,189.462217252,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,247.817984999,239.625484999,8.1725,0.02
 12/01  22:00:00,133.666417593,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,224.120326605,218.285649034,4.67,1.1646775701
 12/01  23:00:00,80.4586731148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,116.02135012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932135968,0.0,2.335,1.16432135968
 12/02  01:00:00,82.2412313988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,75.9153544602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558793531,0.0,1.75125,1.16433793531
 12/02  03:00:00,79.6702967359,4.02432927171,0.0,0.0,3.49369000822,6.81298672936,10.9572550262,9.18600502623,1.75125,0.02
 12/02  04:00:00,87.8137842813,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,27.1411178296,25.3698678296,1.75125,0.02
 12/02  05:00:00,90.3477007434,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,22.3351737508,19.4196243532,1.75125,1.16429939754
 12/02  06:00:00,93.8971243291,12.1464188213,0.0,0.0,3.49369000822,6.81298672936,34.6912056098,32.9199556098,1.75125,0.02
 12/02  07:00:00,123.020035918,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,439.964444006,436.441944006,3.5025,0.02
 12/02  08:00:00,121.910804724,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,395.656224085,390.98914807,3.5025,1.1645760152
 12/02  09:00:00,181.325260757,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,354.186524756,347.184455534,5.8375,1.16456922166
 12/02  10:00:00,198.8197626,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,296.641802952,287.281802952,9.34,0.02
 12/02  11:00:00,225.471614017,27.7417423161,0.0506456260256,0.0,62.886420148,41.4019203762,255.601602109,243.929075394,10.5075,1.16502671485
 12/02  12:00:00,258.277834706,27.7417423161,0.0480001991648,0.0,62.886420148,41.4019203762,221.952819283,210.28004768,10.5075,1.16527160333
 12/02  13:00:00,239.444858646,27.7417423161,0.0680275648123,0.0,62.886420148,41.4019203762,200.356294425,187.538370144,10.5075,2.31042428082
 12/02  14:00:00,238.767164876,27.7417423161,0.316365679872,0.0,62.886420148,41.4019203762,178.986040336,167.313118062,10.5075,1.16542227322
 12/02  15:00:00,235.834565954,27.7417423161,0.53236642882,0.0,62.886420148,41.4019203762,164.595465872,152.922922025,10.5075,1.16504384734
 12/02  16:00:00,233.523965032,27.7417423161,0.714556549242,0.0,62.886420148,41.4019203762,151.940003315,140.267432698,10.5075,1.16507061679
 12/02  17:00:00,238.04053351,27.7417423161,0.802094889952,0.0,62.886420148,41.4019203762,145.104493764,133.431912099,10.5075,1.16508166478
 12/02  18:00:00,248.992899828,27.7417423161,0.651977973857,0.0,62.886420148,41.4019203762,159.602278635,147.929701685,10.5075,1.16507694911
 12/02  19:00:00,232.352043172,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,193.746658955,184.409131482,8.1725,1.16502747378
 12/02  20:00:00,186.506281133,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,224.854052928,217.851682218,5.8375,1.16487070956
 12/02  21:00:00,173.369187641,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,241.774699333,235.917199333,5.8375,0.02
 12/02  22:00:00,128.758650819,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,224.578106784,219.911002454,3.5025,1.16460432945
 12/02  23:00:00,82.6737266801,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570174269,0.0,1.75125,1.16445174269
 12/02  24:00:00,117.630380806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,86.0538517397,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,79.5044880773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551241174,0.0,1.75125,1.16426241174
 12/03  03:00:00,78.9055407179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,78.3534265381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,88.5745803571,4.02432927171,0.0,0.0,3.49369000822,6.81298672936,9.6938897216,6.7783866806,1.75125,1.164253041
 12/03  06:00:00,92.5808405867,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,14.6842138593,12.9129638593,1.75125,0.02
 12/03  07:00:00,125.196002829,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,403.21754847,399.69504847,3.5025,0.02
 12/03  08:00:00,125.905515412,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,371.83423465,367.167380269,3.5025,1.16435438068
 12/03  09:00:00,157.77021792,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,327.14340447,323.62090447,3.5025,0.02
 12/03  10:00:00,131.403520439,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,318.840881943,314.173979302,3.5025,1.16440264173
 12/03  11:00:00,166.417380527,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,283.422565889,276.397565889,7.005,0.02
 12/03  12:00:00,197.714885997,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,265.973935283,257.804213596,7.005,1.16472168684
 12/03  13:00:00,205.189257195,27.7417423161,0.030472531552,0.0,41.9242800987,36.8599292233,241.537928997,231.033132688,9.34,1.16479630933
 12/03  14:00:00,204.116938588,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,224.899938637,214.395095342,9.34,1.16484329575
 12/03  15:00:00,200.401439991,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,214.144214239,203.639390161,9.34,1.16482407743
 12/03  16:00:00,196.646467023,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,221.856164009,212.496164009,9.34,0.02
 12/03  17:00:00,199.521749412,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,231.129145064,220.624233944,9.34,1.16491112022
 12/03  18:00:00,181.069312402,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,268.29481415,260.124910552,7.005,1.16490359777
 12/03  19:00:00,186.080708286,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,295.885585367,290.050938349,4.67,1.16464701773
 12/03  20:00:00,166.431923783,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,305.309050921,300.619050921,4.67,0.02
 12/03  21:00:00,157.037782036,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,309.934009549,304.099435263,4.67,1.16457428634
 12/03  22:00:00,141.953459775,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,273.029422684,267.194993605,4.67,1.16442907965
 12/03  23:00:00,82.2571095412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,117.233341539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/04  01:00:00,87.9650666136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923685645,0.0,2.335,1.16423685645
 12/04  02:00:00,81.2830257888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,80.4818862514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  04:00:00,83.9540381639,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,9.73345678236,7.37845678236,2.335,0.02
 12/04  05:00:00,94.7019844841,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.8641074149,14.3648811664,2.335,1.16422624846
 12/04  06:00:00,98.5074519702,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,23.4422918252,21.0872918252,2.335,0.02
 12/04  07:00:00,138.583978608,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,392.594705542,387.904705542,4.67,0.02
 12/04  08:00:00,138.466991844,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,365.126053373,359.291590643,4.67,1.1644627296
 12/04  09:00:00,211.209777841,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,330.892113716,322.699613716,8.1725,0.02
 12/04  10:00:00,236.466738486,27.7417423161,0.0,0.0,62.886420148,41.4019203762,292.218328195,280.54601972,10.5075,1.164808475
 12/04  11:00:00,227.111054743,27.7417423161,0.0,0.0,62.886420148,41.4019203762,275.349586964,263.677081015,10.5075,1.16500594963
 12/04  12:00:00,257.887454973,27.7417423161,0.0,0.0,62.886420148,41.4019203762,258.202136013,246.52929239,10.5075,1.16534362344
 12/04  13:00:00,237.580892048,27.7417423161,0.0,0.0,62.886420148,41.4019203762,252.139677212,239.3214903,10.5075,2.3106869124
 12/04  14:00:00,236.042575084,27.7417423161,0.0,0.0,62.886420148,41.4019203762,242.510580072,230.837812913,10.5075,1.16526715883
 12/04  15:00:00,232.870813381,27.7417423161,0.0,0.0,62.886420148,41.4019203762,233.566753693,221.894058051,10.5075,1.16519564207
 12/04  16:00:00,230.176781105,27.7417423161,0.0,0.0,62.886420148,41.4019203762,226.914902201,215.242276696,10.5075,1.16512550459
 12/04  17:00:00,233.865421326,27.7417423161,0.0,0.0,62.886420148,41.4019203762,227.571133023,215.898481494,10.5075,1.16515152874
 12/04  18:00:00,243.683664925,27.7417423161,0.0,0.0,62.886420148,41.4019203762,234.464136333,222.791442982,10.5075,1.16519335068
 12/04  19:00:00,241.730402311,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,243.078430598,232.573354938,9.34,1.16507566035
 12/04  20:00:00,226.175211428,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,250.312695807,239.8079046,9.34,1.16479120698
 12/04  21:00:00,200.533201987,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,258.602052234,249.264784722,8.1725,1.16476751215
 12/04  22:00:00,142.873152199,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,230.586784865,225.896784865,4.67,0.02
 12/04  23:00:00,85.7229549311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943043484,0.0,2.335,1.16443043484
 12/04  24:00:00,120.664659328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,88.9884325619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,82.0300042275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924033073,0.0,2.335,1.16424033073
 12/05  03:00:00,80.9357384409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,84.0925047487,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,9.62587316307,7.27087316307,2.335,0.02
 12/05  05:00:00,110.288794527,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.6999795629,15.3449795629,2.335,0.02
 12/05  06:00:00,113.923827231,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,27.190337568,23.6910687832,2.335,1.16426878478
 12/05  07:00:00,154.216515969,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,405.063291382,400.373291382,4.67,0.02
 12/05  08:00:00,148.955709618,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,389.185133903,383.350674669,4.67,1.16445923414
 12/05  09:00:00,208.937366638,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,369.206468525,361.013968525,8.1725,0.02
 12/05  10:00:00,232.849057688,27.7417423161,0.0,0.0,62.886420148,41.4019203762,342.279932601,330.607669056,10.5075,1.16476354455
 12/05  11:00:00,223.117389901,27.7417423161,0.0,0.0,62.886420148,41.4019203762,340.407339917,328.734840745,10.5075,1.16499917234
 12/05  12:00:00,253.768535647,27.7417423161,0.0,0.0,62.886420148,41.4019203762,336.659062985,324.986159775,10.5075,1.16540320964
 12/05  13:00:00,232.326181213,27.7417423161,0.0,0.0,62.886420148,41.4019203762,330.027252338,318.35431177,10.5075,1.16544056833
 12/05  14:00:00,230.211468289,27.7417423161,0.0,0.0,62.886420148,41.4019203762,329.231000127,316.412761775,10.5075,2.31073835155
 12/05  15:00:00,226.377017996,27.7417423161,0.0,0.0,62.886420148,41.4019203762,327.598863977,315.926128591,10.5075,1.16523538556
 12/05  16:00:00,222.922118406,27.7417423161,0.0,0.0,62.886420148,41.4019203762,322.830383905,311.15773681,10.5075,1.16514709526
 12/05  17:00:00,226.285020148,27.7417423161,0.0,0.0,62.886420148,41.4019203762,331.437618612,319.765173746,10.5075,1.16494486632
 12/05  18:00:00,236.405281856,27.7417423161,0.0,0.0,62.886420148,41.4019203762,348.991045255,337.318556278,10.5075,1.16498897614
 12/05  19:00:00,235.845457568,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,365.017243371,354.512506278,9.34,1.16473709309
 12/05  20:00:00,212.917586932,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,378.447218898,367.942442101,9.34,1.1647767971
 12/05  21:00:00,188.470500783,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,388.332814088,380.140314088,8.1725,0.02
 12/05  22:00:00,133.073172834,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,375.179102844,369.344422592,4.67,1.16468025224
 12/05  23:00:00,78.9254249206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  24:00:00,122.339809804,8.19552055573,0.0,0.0,3.49369000822,9.08398230582,31.5572016982,28.0578387817,2.335,1.16436291648
 12/06  01:00:00,93.1080200248,10.0050970857,0.0,0.0,3.49369000822,9.08398230582,39.4173035583,37.0623035583,2.335,0.02
 12/06  02:00:00,94.0338017713,16.9142693557,0.0,0.0,3.49369000822,9.08398230582,72.725809727,70.370809727,2.335,0.02
 12/06  03:00:00,92.7761342449,15.5452788627,0.0,0.0,3.49369000822,9.08398230582,77.7549018623,74.2556159045,2.335,1.16428595789
 12/06  04:00:00,90.2122573599,13.0368020963,0.0,0.0,3.49369000822,9.08398230582,69.850132095,67.495132095,2.335,0.02
 12/06  05:00:00,100.415593752,16.9142693557,0.0,0.0,3.49369000822,9.08398230582,102.055265925,99.7002659253,2.335,0.02
 12/06  06:00:00,100.012136917,16.7254749469,0.0,0.0,3.49369000822,9.08398230582,106.151751386,102.652476829,2.335,1.16427455726
 12/06  07:00:00,136.765760579,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,605.916148509,601.226148509,4.67,0.02
 12/06  08:00:00,138.748614123,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,567.288206916,562.598206916,4.67,0.02
 12/06  09:00:00,208.344690855,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,515.832882196,506.495835829,8.1725,1.16454636659
 12/06  10:00:00,232.285547961,27.7417423161,0.0,0.0,62.886420148,41.4019203762,455.248491203,443.576241841,10.5075,1.16474936132
 12/06  11:00:00,222.487580592,27.7417423161,0.0,0.0,62.886420148,41.4019203762,423.450111479,411.777588319,10.5075,1.16502315985
 12/06  12:00:00,253.515198691,27.7417423161,0.0,0.0,62.886420148,41.4019203762,393.20309511,381.530379852,10.5075,1.16521525763
 12/06  13:00:00,231.911027744,27.7417423161,0.0,0.0,62.886420148,41.4019203762,366.248699143,354.575943806,10.5075,1.16525533746
 12/06  14:00:00,229.859126049,27.7417423161,0.0,0.0,62.886420148,41.4019203762,350.632532006,338.959925829,10.5075,1.16510617739
 12/06  15:00:00,226.086679635,27.7417423161,0.0,0.0,62.886420148,41.4019203762,337.404802621,324.58702047,10.5075,2.31028215114
 12/06  16:00:00,222.686213496,27.7417423161,0.0,0.0,62.886420148,41.4019203762,321.787268805,310.114799166,10.5075,1.16496963845
 12/06  17:00:00,226.093794175,27.7417423161,0.0,0.0,62.886420148,41.4019203762,324.352698415,312.680194521,10.5075,1.16500389329
 12/06  18:00:00,236.257128702,27.7417423161,0.0,0.0,62.886420148,41.4019203762,341.43982478,329.767270738,10.5075,1.16505404176
 12/06  19:00:00,235.768289054,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,366.71959806,356.21467801,9.34,1.16492005061
 12/06  20:00:00,219.554740323,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,373.190337014,363.830337014,9.34,0.02
 12/06  21:00:00,194.55765774,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,379.596027099,370.258754958,8.1725,1.16477214035
 12/06  22:00:00,137.794349413,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,357.724687569,351.890033187,4.67,1.16465438195
 12/06  23:00:00,79.05298562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,114.277185348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936155023,0.0,2.335,1.16436155023
 12/07  01:00:00,96.0645640232,12.8811713818,0.0,0.0,3.49369000822,9.08398230582,39.3007838775,36.9457838775,2.335,0.02
 12/07  02:00:00,92.1209939188,14.7191590303,0.0,0.0,3.49369000822,9.08398230582,47.343711778,44.988711778,2.335,0.02
 12/07  03:00:00,89.541559333,12.1547450246,0.0,0.0,3.49369000822,9.08398230582,41.4561597428,37.9568693914,2.335,1.16429035141
 12/07  04:00:00,94.1640063192,17.061131368,0.0,0.0,3.49369000822,9.08398230582,46.6233938614,44.2683938614,2.335,0.02
 12/07  05:00:00,99.9421654475,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,63.0031496216,60.6481496216,2.335,0.02
 12/07  06:00:00,95.6430652746,12.1547450246,0.0,0.0,3.49369000822,9.08398230582,54.745655889,52.390655889,2.335,0.02
 12/07  07:00:00,136.669492357,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,543.279430245,537.445187214,4.67,1.16424303093
 12/07  08:00:00,138.936175269,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,494.35748022,489.66748022,4.67,0.02
 12/07  09:00:00,208.431959173,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,443.605911572,434.268743359,8.1725,1.16466821294
 12/07  10:00:00,232.55552982,27.7417423161,0.0,0.0,62.886420148,41.4019203762,380.017484299,368.345218955,10.5075,1.16476534387
 12/07  11:00:00,222.745941858,27.7417423161,0.0,0.0,62.886420148,41.4019203762,339.097317878,327.424955897,10.5075,1.16486198036
 12/07  12:00:00,253.660753082,27.7417423161,0.0,0.0,62.886420148,41.4019203762,305.076829923,293.403994287,10.5075,1.16533563583
 12/07  13:00:00,232.236803005,27.7417423161,0.0,0.0,62.886420148,41.4019203762,278.091094269,266.41819657,10.5075,1.16539769909
 12/07  14:00:00,230.247882703,27.7417423161,0.0,0.0,62.886420148,41.4019203762,260.685161828,249.012314931,10.5075,1.16534689713
 12/07  15:00:00,226.563220094,27.7417423161,0.0,0.0,62.886420148,41.4019203762,252.422346753,240.74977318,10.5075,1.1650735727
 12/07  16:00:00,223.252745756,27.7417423161,0.0,0.0,62.886420148,41.4019203762,247.017445463,235.344896727,10.5075,1.165048736
 12/07  17:00:00,226.577835786,27.7417423161,0.0,0.0,62.886420148,41.4019203762,256.233199524,244.560626496,10.5075,1.16507302736
 12/07  18:00:00,236.74612957,27.7417423161,0.0,0.0,62.886420148,41.4019203762,267.881896073,256.209282853,10.5075,1.16511321973
 12/07  19:00:00,236.071366869,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,280.151556311,269.646515715,9.34,1.16504059572
 12/07  20:00:00,220.010939702,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,289.748349377,279.24352566,9.34,1.16482371708
 12/07  21:00:00,195.048430336,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,292.235112962,282.897799773,8.1725,1.16481318933
 12/07  22:00:00,138.079415633,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,262.066951215,256.232294446,4.67,1.16465676943
 12/07  23:00:00,79.6911226811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,115.078855314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,84.0766406668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921879738,0.0,2.335,1.16421879738
 12/08  02:00:00,78.2175772095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,78.2696185398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,82.0362225604,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,10.9787478215,7.47946901178,2.335,1.16427880971
 12/08  05:00:00,112.847172813,12.2932808336,0.0,0.0,3.49369000822,9.08398230582,23.4719185415,21.1169185415,2.335,0.02
 12/08  06:00:00,109.085286891,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,18.5246649949,16.1696649949,2.335,0.02
 12/08  07:00:00,153.973058437,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,413.07666724,407.242428024,4.67,1.16423921663
 12/08  08:00:00,149.05547198,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,372.871156954,368.181156954,4.67,0.02
 12/08  09:00:00,209.514367995,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,338.012705782,328.67553184,8.1725,1.16467394235
 12/08  10:00:00,234.433473573,27.7417423161,0.0,0.0,62.886420148,41.4019203762,300.291050496,289.763550496,10.5075,0.02
 12/08  11:00:00,224.412772691,27.7417423161,0.0,0.0,62.886420148,41.4019203762,306.851839937,295.17933724,10.5075,1.16500269734
 12/08  12:00:00,253.897985656,27.7417423161,0.0,0.0,62.886420148,41.4019203762,313.088061566,300.27006904,10.5075,2.31049252581
 12/08  13:00:00,232.570105969,27.7417423161,0.0,0.0,62.886420148,41.4019203762,310.446901791,298.774132912,10.5075,1.16526887925
 12/08  14:00:00,230.413780555,27.7417423161,0.0,0.0,62.886420148,41.4019203762,309.738032984,298.065312926,10.5075,1.16522005745
 12/08  15:00:00,226.474628337,27.7417423161,0.0,0.0,62.886420148,41.4019203762,316.010202207,304.337502562,10.5075,1.16519964558
 12/08  16:00:00,222.968516759,27.7417423161,0.0,0.0,62.886420148,41.4019203762,319.310465749,307.637808999,10.5075,1.16515674936
 12/08  17:00:00,226.293828216,27.7417423161,0.0,0.0,62.886420148,41.4019203762,336.857278178,325.184827106,10.5075,1.16495107216
 12/08  18:00:00,236.357010328,27.7417423161,0.0,0.0,62.886420148,41.4019203762,363.257110726,351.584617329,10.5075,1.16499339713
 12/08  19:00:00,235.781436205,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,389.303565176,378.798642625,9.34,1.16492255118
 12/08  20:00:00,212.660982164,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,411.702998933,401.198103983,9.34,1.16489495057
 12/08  21:00:00,188.297602274,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,433.479397924,424.142015787,8.1725,1.16488213683
 12/08  22:00:00,132.989645739,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,423.071185236,418.381185236,4.67,0.02
 12/08  23:00:00,78.6671344582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947189423,0.0,2.335,1.16447189423
 12/08  24:00:00,123.31546232,9.27274198892,0.0,0.0,3.49369000822,9.08398230582,38.0379608004,35.6829608004,2.335,0.02
 12/09  01:00:00,97.5662448495,17.061131368,0.0,0.0,3.49369000822,6.81298672936,66.1266632036,63.2109960415,1.75125,1.16441716211
 12/09  02:00:00,90.0857362747,15.5452788627,0.0,0.0,3.49369000822,6.81298672936,78.2767112621,76.5054612621,1.75125,0.02
 12/09  03:00:00,87.6833943483,13.0715087123,0.0,0.0,3.49369000822,6.81298672936,66.2429099771,64.4716599771,1.75125,0.02
 12/09  04:00:00,93.2454305273,18.9676019655,0.0,0.0,3.49369000822,6.81298672936,114.719334911,111.803770809,1.75125,1.1643141017
 12/09  05:00:00,98.6159113947,17.5167182216,0.0,0.0,3.49369000822,6.81298672936,106.485049594,104.713799594,1.75125,0.02
 12/09  06:00:00,97.2323478827,16.6351154531,0.0,0.0,3.49369000822,6.81298672936,106.998935508,105.227685508,1.75125,0.02
 12/09  07:00:00,122.081535605,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,651.897839268,647.231002823,3.5025,1.1643364449
 12/09  08:00:00,124.463082228,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,607.122465008,603.599965008,3.5025,0.02
 12/09  09:00:00,180.838539782,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,559.372453484,552.370333884,5.8375,1.16461959989
 12/09  10:00:00,197.717089073,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,497.619867405,487.115192356,9.34,1.16467504918
 12/09  11:00:00,222.427658647,27.7417423161,0.0,0.0,62.886420148,41.4019203762,450.860637823,439.188079651,10.5075,1.16505817273
 12/09  12:00:00,253.474506787,27.7417423161,0.0,0.0,62.886420148,41.4019203762,417.04052372,405.367872082,10.5075,1.16515163738
 12/09  13:00:00,231.850831139,27.7417423161,0.0,0.0,62.886420148,41.4019203762,392.813604242,381.140653819,10.5075,1.16545042332
 12/09  14:00:00,229.724932246,27.7417423161,0.0,0.0,62.886420148,41.4019203762,371.422711919,359.749793632,10.5075,1.16541828771
 12/09  15:00:00,225.938976806,27.7417423161,0.0,0.0,62.886420148,41.4019203762,364.494125668,352.82149002,10.5075,1.16513564868
 12/09  16:00:00,222.514651566,27.7417423161,0.0,0.0,62.886420148,41.4019203762,365.139846501,352.322166492,10.5075,2.31018000912
 12/09  17:00:00,225.907015967,27.7417423161,0.0,0.0,62.886420148,41.4019203762,372.421270899,360.748754617,10.5075,1.16501628137
 12/09  18:00:00,236.080218822,27.7417423161,0.0,0.0,62.886420148,41.4019203762,391.579320009,379.906798522,10.5075,1.16502148759
 12/09  19:00:00,221.937955518,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,431.786204243,422.448727221,8.1725,1.16497702174
 12/09  20:00:00,176.236594676,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,462.190896264,456.333396264,5.8375,0.02
 12/09  21:00:00,165.929375074,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,472.390852482,465.388608632,5.8375,1.1647438496
 12/09  22:00:00,123.487258451,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,450.387808865,445.720686136,3.5025,1.16462272908
 12/09  23:00:00,76.3928832519,0.0734310061598,0.0,0.0,3.49369000822,6.81298672936,1.80230667586,0.0310566758614,1.75125,0.02
 12/09  24:00:00,126.633807581,14.9711513749,0.0,0.0,3.49369000822,6.81298672936,58.249483835,55.3337757076,1.75125,1.16445812733
 12/10  01:00:00,96.8699475409,16.1336119098,0.0,0.0,3.49369000822,6.81298672936,77.3107114137,75.5394614137,1.75125,0.02
 12/10  02:00:00,87.8971525797,13.0368020963,0.0,0.0,3.49369000822,6.81298672936,70.9841273624,69.2128773624,1.75125,0.02
 12/10  03:00:00,92.5777465142,17.9782108265,0.0,0.0,3.49369000822,6.81298672936,115.729562146,112.813978401,1.75125,1.16433374526
 12/10  04:00:00,93.974161135,19.1637354233,0.0,0.0,3.49369000822,6.81298672936,126.896919694,125.125669694,1.75125,0.02
 12/10  05:00:00,97.4074569462,16.0443370011,0.0,0.0,3.49369000822,6.81298672936,111.78131923,110.01006923,1.75125,0.02
 12/10  06:00:00,100.721149661,20.0711116777,0.0,0.0,3.49369000822,6.81298672936,150.07724278,147.161678889,1.75125,1.16431389087
 12/10  07:00:00,122.4870671,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,691.32911083,687.80661083,3.5025,0.02
 12/10  08:00:00,124.504252442,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,651.273615687,647.751115687,3.5025,0.02
 12/10  09:00:00,153.366652546,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,557.339132543,552.67219389,3.5025,1.1644386535
 12/10  10:00:00,125.733748724,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,517.828578611,514.306078611,3.5025,0.02
 12/10  11:00:00,160.425892279,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,463.589844984,455.420126733,7.005,1.16471825096
 12/10  12:00:00,191.96774491,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,432.118789538,423.949099796,7.005,1.16468974193
 12/10  13:00:00,197.770210303,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,378.711898791,368.207100131,9.34,1.16479865991
 12/10  14:00:00,196.207279175,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,339.723485425,329.218626069,9.34,1.16485935535
 12/10  15:00:00,192.490009367,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,310.155706327,300.795706327,9.34,0.02
 12/10  16:00:00,189.131666207,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,299.722286659,289.217420488,9.34,1.16486617113
 12/10  17:00:00,192.555023093,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,306.61347321,296.108515162,9.34,1.16495804788
 12/10  18:00:00,174.286235449,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,381.985474633,373.815713815,7.005,1.16476081782
 12/10  19:00:00,180.831787099,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,419.094031412,413.25936531,4.67,1.16466610223
 12/10  20:00:00,160.862404913,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,437.748444622,433.058444622,4.67,0.02
