Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  21:00:00,151.973086708,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,452.444392165,446.609804765,4.67,1.16458740013
 12/10  22:00:00,137.830870954,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,418.649869721,413.959869721,4.67,0.02
 12/10  23:00:00,76.736899753,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564227398,0.0,1.75125,1.16439227398
 12/10  24:00:00,116.207541945,4.31805329634,0.0,0.0,3.49369000822,6.81298672936,15.1583638079,13.3871138079,1.75125,0.02
 12/11  01:00:00,97.105121654,13.8371019585,0.0,0.0,3.49369000822,9.08398230582,46.3366118203,43.9816118203,2.335,0.02
 12/11  02:00:00,90.4677275245,13.0368020963,0.0,0.0,3.49369000822,9.08398230582,45.4363230985,41.93703778,2.335,1.16428531847
 12/11  03:00:00,94.1983904762,17.061131368,0.0,0.0,3.49369000822,9.08398230582,53.0429986442,50.6879986442,2.335,0.02
 12/11  04:00:00,92.4919575255,15.3984168504,0.0,0.0,3.49369000822,9.08398230582,65.5658807307,63.2108807307,2.335,0.02
 12/11  05:00:00,96.8009902011,13.0368020963,0.0,0.0,3.49369000822,9.08398230582,55.2119620534,51.7126891775,2.335,1.1642728759
 12/11  06:00:00,100.160145066,17.061131368,0.0,0.0,3.49369000822,9.08398230582,64.864280698,62.509280698,2.335,0.02
 12/11  07:00:00,136.704126215,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,527.950084581,523.260084581,4.67,0.02
 12/11  08:00:00,139.028383493,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,459.915755976,454.081279977,4.67,1.1644759994
 12/11  09:00:00,208.512977938,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,390.165493701,381.972993701,8.1725,0.02
 12/11  10:00:00,232.788121098,27.7417423161,0.0,0.0,62.886420148,41.4019203762,315.39215644,303.71992993,10.5075,1.1647265097
 12/11  11:00:00,223.571221791,27.7417423161,0.0171220414873,0.0,62.886420148,41.4019203762,269.647227722,257.974787278,10.5075,1.16494044475
 12/11  12:00:00,254.693197613,27.7417423161,0.0496271625885,0.0,62.886420148,41.4019203762,232.022235171,220.34943695,10.5075,1.16529822103
 12/11  13:00:00,234.096034398,27.7417423161,0.044574318855,0.0,62.886420148,41.4019203762,207.809076131,194.990936207,10.5075,2.3106399234
 12/11  14:00:00,232.080439773,27.7417423161,0.0,0.0,62.886420148,41.4019203762,205.431229543,193.758465564,10.5075,1.16526397901
 12/11  15:00:00,227.919554428,27.7417423161,0.0,0.0,62.886420148,41.4019203762,216.2152219,204.542517123,10.5075,1.16520477783
 12/11  16:00:00,224.313807792,27.7417423161,0.0,0.0,62.886420148,41.4019203762,223.54441084,211.871763895,10.5075,1.16514694457
 12/11  17:00:00,228.42254651,27.7417423161,0.0,0.0,62.886420148,41.4019203762,226.950188557,215.27750154,10.5075,1.16518701629
 12/11  18:00:00,238.808153217,27.7417423161,0.0,0.0,62.886420148,41.4019203762,227.295977089,215.623475248,10.5075,1.16500184095
 12/11  19:00:00,237.497404917,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,232.64001068,222.135094836,9.34,1.16491584353
 12/11  20:00:00,221.112333038,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,239.921393114,229.416532167,9.34,1.16486094742
 12/11  21:00:00,195.996671676,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,247.549743877,238.212394553,8.1725,1.16484932374
 12/11  22:00:00,138.859401535,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,216.945826581,212.255826581,4.67,0.02
 12/11  23:00:00,80.5807970586,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946375528,0.0,2.335,1.16446375528
 12/11  24:00:00,115.729018848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,84.6014778214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,78.9983877449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925608425,0.0,2.335,1.16425608425
 12/12  03:00:00,79.2907887515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,79.2691570085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,101.628541426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922481011,0.0,2.335,1.16422481011
 12/12  06:00:00,101.687748712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,155.2907554,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,329.632415308,324.942415308,4.67,0.02
 12/12  08:00:00,150.609716282,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,293.629702731,287.795254051,4.67,1.16444868036
 12/12  09:00:00,211.75268006,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,254.394318961,246.201818961,8.1725,0.02
 12/12  10:00:00,237.857963209,27.7417423161,0.0684444051173,0.0,62.886420148,41.4019203762,222.98750404,211.315121241,10.5075,1.16488279925
 12/12  11:00:00,229.033306536,27.7417423161,0.0386496935717,0.0,62.886420148,41.4019203762,208.316611381,196.644193926,10.5075,1.1649174547
 12/12  12:00:00,260.728888708,27.7417423161,0.147269859733,0.0,62.886420148,41.4019203762,189.318647929,177.645869934,10.5075,1.16527799544
 12/12  13:00:00,242.320121459,27.7417423161,0.266700088713,0.0,62.886420148,41.4019203762,184.560924586,171.742819013,10.5075,2.31060557312
 12/12  14:00:00,241.20452664,27.7417423161,0.372567287551,0.0,62.886420148,41.4019203762,177.184633261,165.511883653,10.5075,1.16524960838
 12/12  15:00:00,238.03009148,27.7417423161,0.378828993252,0.0,62.886420148,41.4019203762,178.178796368,166.506104269,10.5075,1.16519209837
 12/12  16:00:00,236.165346504,27.7417423161,0.391335764318,0.0,62.886420148,41.4019203762,176.274035419,164.601399416,10.5075,1.1651360025
 12/12  17:00:00,240.495911856,27.7417423161,0.368182432001,0.0,62.886420148,41.4019203762,179.438177945,167.765499915,10.5075,1.16517803013
 12/12  18:00:00,250.789594606,27.7417423161,0.332289698793,0.0,62.886420148,41.4019203762,184.884293086,173.211798723,10.5075,1.16499436392
 12/12  19:00:00,248.482539806,27.7417423161,0.0805824349785,0.0,41.9242800987,36.8599292233,190.482315134,179.9774052,9.34,1.1649099347
 12/12  20:00:00,227.741475327,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,197.20046355,186.695606937,9.34,1.16485661297
 12/12  21:00:00,202.394469523,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,205.259160052,195.921813381,8.1725,1.16484667105
 12/12  22:00:00,145.153984376,27.7417423161,0.00834754660326,0.0,13.9747600329,18.6919646116,172.806480102,168.116480102,4.67,0.02
 12/12  23:00:00,93.6832476516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946156251,0.0,2.335,1.16446156251
 12/12  24:00:00,127.913323271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,97.3456053166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,89.6439740257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925426433,0.0,2.335,1.16425426433
 12/13  03:00:00,88.5383621936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,87.8225156427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,93.8786338719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922354067,0.0,2.335,1.16422354067
 12/13  06:00:00,92.0644814381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,141.55574383,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,346.669562977,341.979562977,4.67,0.02
 12/13  08:00:00,143.147146264,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,330.579630058,324.745181324,4.67,1.16444873454
 12/13  09:00:00,211.643637368,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,290.271621213,282.079121213,8.1725,0.02
 12/13  10:00:00,237.248703985,27.7417423161,0.0580220528335,0.0,62.886420148,41.4019203762,238.491771317,226.81938469,10.5075,1.16488662701
 12/13  11:00:00,229.706108708,27.7417423161,0.04658213092,0.0,62.886420148,41.4019203762,196.484236859,184.811703681,10.5075,1.16503317745
 12/13  12:00:00,261.612263052,27.7417423161,0.406002251889,0.0,62.886420148,41.4019203762,160.748610962,149.075825807,10.5075,1.16528515482
 12/13  13:00:00,243.889027482,27.7417423161,0.753718765551,0.0,62.886420148,41.4019203762,137.982854335,125.164728504,10.5075,2.31062583085
 12/13  14:00:00,243.92478644,27.7417423161,1.02934120159,0.0,62.886420148,41.4019203762,117.578614567,105.905852068,10.5075,1.16526249838
 12/13  15:00:00,240.880757551,27.7417423161,1.4192680658,0.0,62.886420148,41.4019203762,105.690849401,94.0181427303,10.5075,1.16520667082
 12/13  16:00:00,236.817388474,27.7417423161,1.66019975307,0.0,62.886420148,41.4019203762,103.084585917,91.4119337109,10.5075,1.1651522063
 12/13  17:00:00,235.935420844,27.7417423161,1.14394901324,0.0,62.886420148,41.4019203762,133.91465555,122.241959429,10.5075,1.16519612118
 12/13  18:00:00,243.687447151,27.7417423161,0.650909322913,0.0,62.886420148,41.4019203762,173.240018624,161.567504765,10.5075,1.16501385932
 12/13  19:00:00,240.200956481,27.7417423161,0.0656244901146,0.0,41.9242800987,36.8599292233,207.900051392,197.395120263,9.34,1.16493112957
 12/13  20:00:00,223.287968017,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,237.373318454,226.868439165,9.34,1.16487928889
 12/13  21:00:00,197.055465463,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,259.717502471,250.380131519,8.1725,1.16487095209
 12/13  22:00:00,138.937711743,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,236.433102083,231.743102083,4.67,0.02
 12/13  23:00:00,81.3510809869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945151697,0.0,2.335,1.16445151697
 12/13  24:00:00,116.443110886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,84.5005237847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,78.1673833099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927928211,0.0,2.335,1.16427928211
 12/14  03:00:00,81.9193181925,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,11.8158277404,9.46082774037,2.335,0.02
 12/14  04:00:00,90.0219540826,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,31.1862309105,28.8312309105,2.335,0.02
 12/14  05:00:00,92.5241400341,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,25.2446965011,21.7454474316,2.335,1.16424906947
 12/14  06:00:00,96.2075143589,12.3177578356,0.0,0.0,3.49369000822,9.08398230582,41.1382146968,38.7832146968,2.335,0.02
 12/14  07:00:00,137.150214012,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,462.315222558,457.625222558,4.67,0.02
 12/14  08:00:00,139.337515532,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,428.864089295,423.029613772,4.67,1.16447552298
 12/14  09:00:00,208.681734802,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,356.03953421,347.84703421,8.1725,0.02
 12/14  10:00:00,233.507437839,27.7417423161,0.0218312139381,0.0,62.886420148,41.4019203762,276.388414341,264.716181792,10.5075,1.16473254819
 12/14  11:00:00,226.539263667,27.7417423161,0.0591228383702,0.0,62.886420148,41.4019203762,218.536655881,206.864091478,10.5075,1.16506440349
 12/14  12:00:00,259.154553224,27.7417423161,0.264692461117,0.0,62.886420148,41.4019203762,181.59820087,169.925381902,10.5075,1.16531896823
 12/14  13:00:00,242.195474101,27.7417423161,0.714373647782,0.0,62.886420148,41.4019203762,152.641390409,139.823191327,10.5075,2.31069908157
 12/14  14:00:00,244.394435146,27.7417423161,1.13326033677,0.0,62.886420148,41.4019203762,122.423424375,110.750622542,10.5075,1.16530183244
 12/14  15:00:00,242.446929735,27.7417423161,1.66583673415,0.0,62.886420148,41.4019203762,106.30623429,94.6334866171,10.5075,1.16524767338
 12/14  16:00:00,235.540477026,27.7417423161,1.47210588869,0.0,62.886420148,41.4019203762,116.418046426,104.745586372,10.5075,1.16496005332
 12/14  17:00:00,234.267750073,27.7417423161,0.924407861416,0.0,62.886420148,41.4019203762,144.556166721,132.883664738,10.5075,1.16500198338
 12/14  18:00:00,242.440188606,27.7417423161,0.650853415773,0.0,62.886420148,41.4019203762,171.113379069,159.440818895,10.5075,1.16506017357
 12/14  19:00:00,240.218961987,27.7417423161,0.248161229069,0.0,41.9242800987,36.8599292233,188.603342572,178.098363618,9.34,1.16497895411
 12/14  20:00:00,223.392042047,27.7417423161,0.0188481844715,0.0,41.9242800987,36.8599292233,214.292425388,203.787496756,9.34,1.16492863245
 12/14  21:00:00,197.699621961,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,223.63983054,214.302594787,8.1725,1.16473575269
 12/14  22:00:00,140.331785622,27.7417423161,0.00868631460361,0.0,13.9747600329,18.6919646116,196.064818387,191.374818387,4.67,0.02
 12/14  23:00:00,82.8579558398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994680959,0.0,2.335,1.1644680959
 12/14  24:00:00,117.692299649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,86.2641972378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  02:00:00,79.5883626622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992589018,0.0,2.335,1.1642589018
 12/15  03:00:00,78.4868011886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,78.0883547074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,108.55974225,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.460980608,13.9617132766,2.335,1.16426733138
 12/15  06:00:00,108.595347322,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,16.6563529747,14.3013529747,2.335,0.02
 12/15  07:00:00,153.817667698,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,395.399523132,390.709523132,4.67,0.02
 12/15  08:00:00,148.882949569,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,358.55814252,352.723726614,4.67,1.16441590596
 12/15  09:00:00,210.001221644,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,279.898252841,271.705752841,8.1725,0.02
 12/15  10:00:00,236.464978851,27.7417423161,0.114403056721,0.0,62.886420148,41.4019203762,210.960431716,199.288080774,10.5075,1.1648509421
 12/15  11:00:00,230.187742238,27.7417423161,0.360900051157,0.0,62.886420148,41.4019203762,169.194405037,157.521894133,10.5075,1.16501090383
 12/15  12:00:00,264.221676845,27.7417423161,0.871958804652,0.0,62.886420148,41.4019203762,134.879275763,123.206396397,10.5075,1.16537936606
 12/15  13:00:00,249.32769927,27.7417423161,1.41388727675,0.0,62.886420148,41.4019203762,110.615815325,97.7974899958,10.5075,2.3108253288
 12/15  14:00:00,251.062532615,27.7417423161,2.08050808486,0.0,62.886420148,41.4019203762,88.6035875677,76.9307199528,10.5075,1.16536761485
 12/15  15:00:00,247.292639454,27.7417423161,2.27300912096,0.0,62.886420148,41.4019203762,82.2952958465,70.6227361643,10.5075,1.16505968225
 12/15  16:00:00,244.358583186,27.7417423161,2.55232046917,0.0,62.886420148,41.4019203762,75.7276058021,64.0550770724,10.5075,1.16502872966
 12/15  17:00:00,247.389933268,27.7417423161,2.55781271083,0.0,62.886420148,41.4019203762,80.2780657765,68.6054932134,10.5075,1.16507256316
 12/15  18:00:00,254.185910839,27.7417423161,2.07129108352,0.0,62.886420148,41.4019203762,101.385762339,89.7131297626,10.5075,1.16513257683
 12/15  19:00:00,249.635858693,27.7417423161,1.18223183598,0.0,41.9242800987,36.8599292233,118.664280556,108.159227715,9.34,1.16505284042
 12/15  20:00:00,226.240460749,27.7417423161,0.914813402006,0.0,41.9242800987,36.8599292233,133.941305314,123.436491766,9.34,1.16481354725
 12/15  21:00:00,198.706300034,27.7417423161,0.528314314738,0.0,34.9369000822,32.3179380704,148.545494568,139.208181995,8.1725,1.16481257321
 12/15  22:00:00,141.152341787,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,118.333380078,113.643380078,4.67,0.02
 12/15  23:00:00,88.4879656014,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946580783,0.0,2.335,1.16446580783
 12/15  24:00:00,122.459822075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,90.0594064478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563990052,0.0,1.75125,1.16438990052
 12/16  02:00:00,82.9951052472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,82.3645157176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,81.9677801645,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550985547,0.0,1.75125,1.16425985547
 12/16  05:00:00,88.3979874433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  06:00:00,87.9793317373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,129.0310486,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,252.825713066,248.158876396,3.5025,1.16433667032
 12/16  08:00:00,134.787806689,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,231.250277997,227.727777997,3.5025,0.02
 12/16  09:00:00,192.151273621,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,196.109382635,189.107221756,5.8375,1.16466087882
 12/16  10:00:00,216.017180481,27.7417423161,0.229492739308,0.0,41.9242800987,36.8599292233,151.393436796,140.888784493,9.34,1.16465230267
 12/16  11:00:00,245.359310792,27.7417423161,1.01234823511,0.0,62.886420148,41.4019203762,110.116326626,98.4437725564,10.5075,1.16505406973
 12/16  12:00:00,277.765077637,27.7417423161,1.74850207472,0.0,62.886420148,41.4019203762,80.9418253052,69.2691625069,10.5075,1.16516279825
 12/16  13:00:00,264.439922603,27.7417423161,2.36596330291,0.0,62.886420148,41.4019203762,59.6425014533,47.9695217438,10.5075,1.16547970947
 12/16  14:00:00,264.766449502,27.7417423161,2.841029883,0.0,62.886420148,41.4019203762,46.6421038047,34.969143198,10.5075,1.1654606067
 12/16  15:00:00,261.14436739,27.7417423161,3.10683429367,0.0,62.886420148,41.4019203762,44.7457108211,32.3635227523,10.5075,1.87468806875
 12/16  16:00:00,256.447881714,27.7417423161,3.08772796915,0.0,62.886420148,41.4019203762,51.3738866298,39.2659344306,10.5075,1.60045219918
 12/16  17:00:00,259.824478239,27.7417423161,3.08359034699,0.0,62.886420148,41.4019203762,55.232658418,43.5600542151,10.5075,1.16510420292
 12/16  18:00:00,265.796289235,27.7417423161,2.75648850593,0.0,62.886420148,41.4019203762,71.992073748,60.3194515969,10.5075,1.1651221511
 12/16  19:00:00,236.41386534,27.7417423161,0.811623795238,0.0,34.9369000822,32.3179380704,126.349474659,117.011885157,8.1725,1.16508950161
 12/16  20:00:00,186.531336716,27.7417423161,0.0254925303182,0.0,20.9621400493,23.2339557645,154.42798761,147.425668848,5.8375,1.1648187621
 12/16  21:00:00,175.598654379,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,164.538987544,158.681487544,5.8375,0.02
 12/16  22:00:00,131.638462013,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,143.516009868,138.84889932,3.5025,1.16461054792
 12/16  23:00:00,85.8931004752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,119.961744479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563273136,0.0,1.75125,1.16438273136
 12/17  01:00:00,89.2933483033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,82.4890375577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556145523,0.0,1.75125,1.16431145523
 12/17  03:00:00,81.4272146867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,80.4911207267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,86.4823234115,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555463942,0.0,1.75125,1.16430463942
 12/17  06:00:00,85.6733035033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,125.912959812,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,343.975737149,340.453237149,3.5025,0.02
 12/17  08:00:00,130.078900366,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,324.936886884,320.270025996,3.5025,1.16436088754
 12/17  09:00:00,158.93778715,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,286.594278992,283.071778992,3.5025,0.02
 12/17  10:00:00,132.307454205,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,277.932481983,273.265537774,3.5025,1.16444420863
 12/17  11:00:00,166.486745509,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,248.308593361,241.283593361,7.005,0.02
 12/17  12:00:00,196.991298755,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,235.817715064,227.647848137,7.005,1.16486692679
 12/17  13:00:00,203.816388288,27.7417423161,0.0656316050132,0.0,41.9242800987,36.8599292233,219.664020636,209.159129195,9.34,1.16489144082
 12/17  14:00:00,201.992057868,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,213.727595452,203.222732185,9.34,1.16486326707
 12/17  15:00:00,197.877506389,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,207.927163529,197.422295534,9.34,1.1648679947
 12/17  16:00:00,193.789776688,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,203.418748988,194.058748988,9.34,0.02
 12/17  17:00:00,196.723175622,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,203.390109386,192.885126549,9.34,1.16498283767
 12/17  18:00:00,177.421363634,27.7417423161,0.0109088211082,0.0,27.9495200658,27.7759469175,239.559147257,231.389210784,7.005,1.16493647294
 12/17  19:00:00,182.550015864,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,265.216501186,259.381819111,4.67,1.16468207505
 12/17  20:00:00,162.07092902,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,284.098204309,278.263528944,4.67,1.16467536533
 12/17  21:00:00,153.453851644,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,287.776957147,283.086957147,4.67,0.02
 12/17  22:00:00,138.980153387,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,249.823269616,243.988811266,4.67,1.16445834983
 12/17  23:00:00,78.4568845283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,113.33415065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,84.3642022482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925066502,0.0,2.335,1.16425066502
 12/18  02:00:00,78.3840540273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,78.0440078746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,86.0441958609,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.3465279007,13.8472790009,2.335,1.16424889977
 12/18  05:00:00,96.6423486095,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,25.9925775163,23.6375775163,2.335,0.02
 12/18  06:00:00,96.281225574,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,26.8052591889,24.4502591889,2.335,0.02
 12/18  07:00:00,137.270557582,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,414.146814483,408.312599988,4.67,1.16421449543
 12/18  08:00:00,139.506738806,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,390.749329037,386.059329037,4.67,0.02
 12/18  09:00:00,208.775758526,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,333.255593627,323.918420838,8.1725,1.1646727888
 12/18  10:00:00,233.559012664,27.7417423161,0.0205158176652,0.0,62.886420148,41.4019203762,267.69939236,257.17189236,10.5075,0.02
 12/18  11:00:00,224.861527467,27.7417423161,0.036074456723,0.0,62.886420148,41.4019203762,232.247759163,220.575230384,10.5075,1.16502877896
 12/18  12:00:00,256.481835615,27.7417423161,0.030753351698,0.0,62.886420148,41.4019203762,200.127077204,187.308965246,10.5075,2.31061195751
 12/18  13:00:00,236.988912293,27.7417423161,0.212528835344,0.0,62.886420148,41.4019203762,181.198623731,169.525767272,10.5075,1.16535645984
 12/18  14:00:00,236.175858768,27.7417423161,0.436233760637,0.0,62.886420148,41.4019203762,171.402471565,159.72964578,10.5075,1.16532578511
 12/18  15:00:00,232.070985254,27.7417423161,0.578056274461,0.0,62.886420148,41.4019203762,160.235392398,148.562826097,10.5075,1.16506630087
 12/18  16:00:00,228.66752738,27.7417423161,0.713915932042,0.0,62.886420148,41.4019203762,154.62660744,142.954046507,10.5075,1.16506093305
 12/18  17:00:00,231.90747627,27.7417423161,0.64339408353,0.0,62.886420148,41.4019203762,167.531386583,155.858780531,10.5075,1.16510605255
 12/18  18:00:00,240.653661933,27.7417423161,0.25189647294,0.0,62.886420148,41.4019203762,204.373086474,192.700419002,10.5075,1.16516747146
 12/18  19:00:00,238.308132341,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,232.970694999,222.465580137,9.34,1.16511486267
 12/18  20:00:00,221.714927235,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,251.759961147,241.255050997,9.34,1.16491014972
 12/18  21:00:00,195.971320076,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,262.080871793,252.743453883,8.1725,1.16491790972
 12/18  22:00:00,138.614351413,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,236.752323578,230.917695626,4.67,1.16462795215
 12/18  23:00:00,81.2785961682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,116.606510121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934036596,0.0,2.335,1.16434036596
 12/19  01:00:00,85.0044597618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,78.5886545861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,78.1665901798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,86.092689984,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.6768195425,14.1775523106,2.335,1.16426723192
 12/19  05:00:00,108.54410346,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,17.6868175506,15.3318175506,2.335,0.02
 12/19  06:00:00,108.619498561,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,18.323105725,15.968105725,2.335,0.02
 12/19  07:00:00,153.793141642,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,406.934798569,401.100565162,4.67,1.16423340688
 12/19  08:00:00,148.851129511,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,369.436600067,364.746600067,4.67,0.02
 12/19  09:00:00,208.966884248,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,330.28287043,320.945685094,8.1725,1.16468533561
 12/19  10:00:00,233.306742768,27.7417423161,0.0,0.0,62.886420148,41.4019203762,290.011663889,278.339358318,10.5075,1.16480557057
 12/19  11:00:00,224.02529698,27.7417423161,0.0,0.0,62.886420148,41.4019203762,273.290529744,261.618102891,10.5075,1.16492685321
 12/19  12:00:00,255.042485603,27.7417423161,0.0,0.0,62.886420148,41.4019203762,258.151722192,246.478785261,10.5075,1.16543693113
 12/19  13:00:00,234.355895339,27.7417423161,0.0,0.0,62.886420148,41.4019203762,253.967459068,242.294435085,10.5075,1.16552398326
 12/19  14:00:00,232.228433234,27.7417423161,0.0,0.0,62.886420148,41.4019203762,255.99514752,244.322152676,10.5075,1.16549484419
 12/19  15:00:00,228.250672604,27.7417423161,0.0,0.0,62.886420148,41.4019203762,254.214223243,241.396400839,10.5075,2.31032240473
 12/19  16:00:00,224.633560156,27.7417423161,0.0,0.0,62.886420148,41.4019203762,246.791072056,235.118551556,10.5075,1.16502049948
 12/19  17:00:00,227.611684576,27.7417423161,0.0,0.0,62.886420148,41.4019203762,251.688824225,240.016244533,10.5075,1.16507969191
 12/19  18:00:00,236.998745037,27.7417423161,0.0,0.0,62.886420148,41.4019203762,258.497297409,246.824642118,10.5075,1.16515529115
 12/19  19:00:00,236.178028431,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,271.739150238,261.234109732,9.34,1.16504050615
 12/19  20:00:00,213.345717498,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,285.352199159,275.992199159,9.34,0.02
 12/19  21:00:00,188.930650571,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,296.672785825,287.335374777,8.1725,1.16491104707
 12/19  22:00:00,133.329581101,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,270.730953266,264.896291262,4.67,1.16466200386
 12/19  23:00:00,79.5890644139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  24:00:00,114.793248127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935165083,0.0,2.335,1.16435165083
 12/20  01:00:00,83.5045575022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,81.6132905005,4.02432927171,0.0,0.0,3.49369000822,9.08398230582,11.2006158065,8.8456158065,2.335,0.02
 12/20  03:00:00,89.8100242167,12.0729878151,0.0,0.0,3.49369000822,9.08398230582,26.5199328875,23.0206437243,2.335,1.1642891632
 12/20  04:00:00,85.7588168578,8.04865854341,0.0,0.0,3.49369000822,9.08398230582,21.3521040967,18.9971040967,2.335,0.02
 12/20  05:00:00,96.5735215346,12.4401428459,0.0,0.0,3.49369000822,9.08398230582,39.81708093,37.46208093,2.335,0.02
 12/20  06:00:00,98.1983771061,14.4197550803,0.0,0.0,3.49369000822,9.08398230582,44.7639730158,41.2646951838,2.335,1.164277832
 12/20  07:00:00,137.040657923,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,465.972890143,461.282890143,4.67,0.02
 12/20  08:00:00,139.164600177,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,427.21512102,422.52512102,4.67,0.02
 12/20  09:00:00,208.539788895,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,383.041301866,373.704226411,8.1725,1.1645754547
 12/20  10:00:00,232.566084355,27.7417423161,0.0,0.0,62.886420148,41.4019203762,342.705486448,331.033179053,10.5075,1.16480739446
 12/20  11:00:00,222.804573455,27.7417423161,0.0,0.0,62.886420148,41.4019203762,330.39393678,318.721543109,10.5075,1.16489367129
 12/20  12:00:00,253.669069405,27.7417423161,0.0,0.0,62.886420148,41.4019203762,307.778552179,296.105711415,10.5075,1.16534076384
 12/20  13:00:00,232.248221209,27.7417423161,0.0,0.0,62.886420148,41.4019203762,293.484845626,281.811936212,10.5075,1.16540941442
 12/20  14:00:00,230.188145964,27.7417423161,0.0,0.0,62.886420148,41.4019203762,299.327236226,286.508977333,10.5075,2.31075889273
 12/20  15:00:00,226.306024264,27.7417423161,0.0,0.0,62.886420148,41.4019203762,301.129755978,289.456973085,10.5075,1.16528289301
 12/20  16:00:00,222.860817641,27.7417423161,0.0,0.0,62.886420148,41.4019203762,297.906325787,286.233844451,10.5075,1.1649813361
 12/20  17:00:00,226.256707936,27.7417423161,0.0,0.0,62.886420148,41.4019203762,307.376580229,295.704042024,10.5075,1.16503820532
 12/20  18:00:00,236.436162858,27.7417423161,0.0,0.0,62.886420148,41.4019203762,319.715199897,308.042588345,10.5075,1.16511155208
 12/20  19:00:00,235.877443721,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,335.425880353,324.920861606,9.34,1.16501874737
 12/20  20:00:00,219.651436341,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,347.483147917,336.978203712,9.34,1.16494420563
 12/20  21:00:00,194.710568483,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,363.237411118,353.900156496,8.1725,1.16475462287
 12/20  22:00:00,137.860926383,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,343.496975203,338.806975203,4.67,0.02
 12/20  23:00:00,79.1265891215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947870303,0.0,2.335,1.16447870303
 12/20  24:00:00,114.32168743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,95.5237139957,12.3177578356,0.0,0.0,3.49369000822,9.08398230582,37.554733894,35.199733894,2.335,0.02
 12/21  02:00:00,90.0683622669,12.6117768596,0.0,0.0,3.49369000822,9.08398230582,43.4634278544,39.9641501391,2.335,1.1642777154
 12/21  03:00:00,89.6821418869,12.2561446504,0.0,0.0,3.49369000822,9.08398230582,36.7382918089,34.3832918089,2.335,0.02
 12/21  04:00:00,93.5907283337,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,58.5923345473,56.2373345473,2.335,0.02
 12/21  05:00:00,100.109684157,16.1336119098,0.0,0.0,3.49369000822,9.08398230582,61.2221602887,58.8671602887,2.335,0.02
 12/21  06:00:00,96.5576480257,13.0368020963,0.0,0.0,3.49369000822,9.08398230582,53.1381527571,49.6388736522,2.335,1.16427910495
 12/21  07:00:00,136.673389491,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,527.997686723,523.307686723,4.67,0.02
 12/21  08:00:00,138.902364513,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,484.040926943,478.206435282,4.67,1.16449166054
 12/21  09:00:00,208.40875118,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,438.407086469,430.214586469,8.1725,0.02
 12/21  10:00:00,232.455912495,27.7417423161,0.0,0.0,62.886420148,41.4019203762,380.752161873,369.079828646,10.5075,1.16483322657
 12/21  11:00:00,222.669394374,27.7417423161,0.0,0.0,62.886420148,41.4019203762,339.804449208,328.13186262,10.5075,1.16508658823
 12/21  12:00:00,253.610814809,27.7417423161,0.0,0.0,62.886420148,41.4019203762,306.252811219,294.580043524,10.5075,1.16526769501
 12/21  13:00:00,232.110020064,27.7417423161,0.0,0.0,62.886420148,41.4019203762,284.611447907,271.793312047,10.5075,2.31063586047
 12/21  14:00:00,230.066116648,27.7417423161,0.0,0.0,62.886420148,41.4019203762,264.86937607,253.196587598,10.5075,1.16528847189
 12/21  15:00:00,226.279290832,27.7417423161,0.0,0.0,62.886420148,41.4019203762,256.291455852,244.618710482,10.5075,1.16524537029
 12/21  16:00:00,222.876965613,27.7417423161,0.0,0.0,62.886420148,41.4019203762,248.313683149,236.64121744,10.5075,1.16496570946
 12/21  17:00:00,226.260866777,27.7417423161,0.0,0.0,62.886420148,41.4019203762,256.344947716,244.67242759,10.5075,1.16502012666
 12/21  18:00:00,236.409543647,27.7417423161,0.0,0.0,62.886420148,41.4019203762,273.667228268,261.994637142,10.5075,1.16509112543
 12/21  19:00:00,235.867872609,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,288.623864549,278.1188441,9.34,1.16502044922
 12/21  20:00:00,219.676229093,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,309.041333113,298.536545313,9.34,1.16478780012
 12/21  21:00:00,194.706095863,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,334.40658125,325.069285092,8.1725,1.16479615801
 12/21  22:00:00,137.869085094,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,329.4412908,324.7512908,4.67,0.02
 12/21  23:00:00,79.2007007467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948291041,0.0,2.335,1.16448291041
 12/21  24:00:00,114.418382921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,91.5536400909,8.26895156189,0.0,0.0,3.49369000822,9.08398230582,24.3657623311,20.8664923381,2.335,1.16426999295
 12/22  02:00:00,90.2885026512,12.8811713818,0.0,0.0,3.49369000822,9.08398230582,39.6802721073,37.3252721073,2.335,0.02
 12/22  03:00:00,92.1711530722,14.7191590303,0.0,0.0,3.49369000822,9.08398230582,44.3767828986,42.0217828986,2.335,0.02
 12/22  04:00:00,88.8102466702,11.3740875787,0.0,0.0,3.49369000822,9.08398230582,33.8794674271,31.5244674271,2.335,0.02
 12/22  05:00:00,116.627278006,16.8659670065,0.0,0.0,3.49369000822,9.08398230582,54.9315188912,51.4322485905,2.335,1.16427030068
 12/22  06:00:00,116.182398938,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,48.2442118662,45.8892118662,2.335,0.02
 12/22  07:00:00,153.435007425,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,453.15723079,448.46723079,4.67,0.02
 12/22  08:00:00,148.168010658,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,398.408279451,392.573784648,4.67,1.16449480315
 12/22  09:00:00,208.626648499,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,342.725946173,334.533446173,8.1725,0.02
 12/22  10:00:00,233.40131217,27.7417423161,0.0368530367893,0.0,62.886420148,41.4019203762,274.927737604,263.255355613,10.5075,1.16488199062
 12/22  11:00:00,224.25450986,27.7417423161,0.0600828396325,0.0,62.886420148,41.4019203762,234.068993183,222.396596003,10.5075,1.16489717967
 12/22  12:00:00,255.116471129,27.7417423161,0.0280254995748,0.0,62.886420148,41.4019203762,203.680339671,192.007474851,10.5075,1.16536481987
 12/22  13:00:00,234.643403278,27.7417423161,0.149142323825,0.0,62.886420148,41.4019203762,181.943516789,169.124901571,10.5075,2.31111521766
 12/22  14:00:00,233.132314739,27.7417423161,0.445632625882,0.0,62.886420148,41.4019203762,166.203969728,154.530939458,10.5075,1.16553027011
 12/22  15:00:00,232.274764003,27.7417423161,0.811099466548,0.0,62.886420148,41.4019203762,144.796727841,133.123998256,10.5075,1.16522958525
 12/22  16:00:00,229.87016909,27.7417423161,1.01705656431,0.0,62.886420148,41.4019203762,133.360006677,121.687534878,10.5075,1.16497179917
 12/22  17:00:00,231.418298619,27.7417423161,0.885129081528,0.0,62.886420148,41.4019203762,145.026165722,133.353641984,10.5075,1.16502373715
 12/22  18:00:00,239.795956752,27.7417423161,0.724262937505,0.0,62.886420148,41.4019203762,160.306206257,148.633613953,10.5075,1.16509230399
 12/22  19:00:00,238.644018894,27.7417423161,0.395276015912,0.0,41.9242800987,36.8599292233,172.383637809,161.878593994,9.34,1.16504381481
 12/22  20:00:00,215.557210555,27.7417423161,0.271368354405,0.0,41.9242800987,36.8599292233,183.254587827,172.749742235,9.34,1.16484559196
 12/22  21:00:00,190.629759801,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,191.741493526,182.404134029,8.1725,1.16485949683
 12/22  22:00:00,135.163365219,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,161.271062789,155.436489928,4.67,1.16457286092
 12/22  23:00:00,81.4145970795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,116.254169163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928703433,0.0,2.335,1.16428703433
 12/23  01:00:00,82.864462611,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,76.1449324942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,75.5477557899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554797812,0.0,1.75125,1.16429797812
 12/23  04:00:00,75.3035030662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,94.0069482524,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,26.229605923,24.458355923,1.75125,0.02
 12/23  06:00:00,93.6698101432,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,30.8916010323,27.9760483085,1.75125,1.16430272374
 12/23  07:00:00,122.857726677,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,434.324130574,430.801630574,3.5025,0.02
 12/23  08:00:00,125.066101483,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,416.998116218,412.330988502,3.5025,1.16462771591
 12/23  09:00:00,181.1590341,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,363.366264697,357.508764697,5.8375,0.02
 12/23  10:00:00,198.543974421,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,294.978481234,284.473715008,9.34,1.16476622676
 12/23  11:00:00,223.75479497,27.7417423161,0.0333375249108,0.0,62.886420148,41.4019203762,252.07902232,240.406397458,10.5075,1.16512486265
 12/23  12:00:00,254.66180552,27.7417423161,0.042365037892,0.0,62.886420148,41.4019203762,218.904607488,207.231911691,10.5075,1.16519579744
 12/23  13:00:00,234.29381361,27.7417423161,0.0990436113011,0.0,62.886420148,41.4019203762,186.952241996,175.279233375,10.5075,1.16550862075
 12/23  14:00:00,233.362590859,27.7417423161,0.555835324301,0.0,62.886420148,41.4019203762,157.266101675,144.447628143,10.5075,2.31097353233
 12/23  15:00:00,230.110757158,27.7417423161,0.843243261899,0.0,62.886420148,41.4019203762,138.590766867,126.918148192,10.5075,1.165118675
 12/23  16:00:00,227.962548124,27.7417423161,1.0670319373,0.0,62.886420148,41.4019203762,126.865418766,115.192733083,10.5075,1.16518568231
 12/23  17:00:00,229.859776224,27.7417423161,0.905340127051,0.0,62.886420148,41.4019203762,148.572089471,136.899353434,10.5075,1.16523603671
 12/23  18:00:00,238.716996352,27.7417423161,0.478856137058,0.0,62.886420148,41.4019203762,187.354118192,175.681591348,10.5075,1.16502684429
 12/23  19:00:00,223.247096321,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,224.27931948,214.941797587,8.1725,1.16502189364
 12/23  20:00:00,177.817349255,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,228.843709673,221.841385045,5.8375,1.16482462783
 12/23  21:00:00,168.105046467,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,218.767564887,211.765371582,5.8375,1.16469330506
 12/23  22:00:00,125.48275162,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,182.054214714,178.531714714,3.5025,0.02
 12/23  23:00:00,79.1062077087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576572234,0.0,1.75125,1.16451572234
 12/23  24:00:00,114.171928283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,83.7034562649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558099221,0.0,1.75125,1.16433099221
 12/24  02:00:00,77.9650255205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,77.6776691466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,77.5234735309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552286062,0.0,1.75125,1.16427286062
 12/24  05:00:00,83.6881809618,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,82.7127652054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,123.57447626,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,375.063107962,370.396308815,3.5025,1.16429914672
 12/24  08:00:00,125.884793605,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,348.30830005,344.78580005,3.5025,0.02
 12/24  09:00:00,154.761053122,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,295.291640589,290.62472923,3.5025,1.16441135901
 12/24  10:00:00,127.165358915,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,303.217402733,299.694902733,3.5025,0.02
 12/24  11:00:00,161.626488908,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,296.423104255,288.253346578,7.005,1.16475767786
 12/24  12:00:00,192.432589904,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,297.320942847,289.151175958,7.005,1.16476688924
 12/24  13:00:00,199.199707366,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,276.519991593,267.159991593,9.34,0.02
 12/24  14:00:00,197.03210658,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,259.252834666,248.747891612,9.34,1.16494305388
 12/24  15:00:00,192.982892224,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,259.886845105,249.382063631,9.34,1.16478147418
 12/24  16:00:00,189.424347731,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,264.133552409,253.62870091,9.34,1.16485149966
 12/24  17:00:00,192.764177659,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,272.218797368,261.7138202,9.34,1.16497716821
 12/24  18:00:00,174.442254235,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,336.952537478,328.782752687,7.005,1.16478479059
 12/24  19:00:00,180.900675258,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,367.563895634,362.873895634,4.67,0.02
 12/24  20:00:00,160.685931659,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,391.239813998,385.405099047,4.67,1.16471495066
 12/24  21:00:00,152.004763824,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,403.918568764,398.083976183,4.67,1.16459258144
 12/24  22:00:00,137.850173006,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,366.997746485,362.307746485,4.67,0.02
 12/24  23:00:00,76.8977572803,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565877763,0.0,1.75125,1.16440877763
 12/24  24:00:00,112.824019925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,89.5155512424,8.04865854341,0.0,0.0,3.49369000822,6.81298672936,24.293768371,22.522518371,1.75125,0.02
 12/25  02:00:00,87.5230286489,12.4401428459,0.0,0.0,3.49369000822,6.81298672936,44.985215014,42.0696932067,1.75125,1.16427180732
 12/25  03:00:00,88.7416814382,13.6163664412,0.0,0.0,3.49369000822,6.81298672936,47.1572851215,45.3860351215,1.75125,0.02
 12/25  04:00:00,86.3570125605,11.3740875787,0.0,0.0,3.49369000822,6.81298672936,31.8079919884,30.0367419884,1.75125,0.02
 12/25  05:00:00,97.61139872,16.2804739221,0.0,0.0,3.49369000822,6.81298672936,60.8680214252,57.9524670857,1.75125,1.16430433947
 12/25  06:00:00,98.2520939061,17.061131368,0.0,0.0,3.49369000822,6.81298672936,65.4296181685,63.6583681685,1.75125,0.02
 12/25  07:00:00,122.621468923,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,570.219223808,566.696723808,3.5025,0.02
 12/25  08:00:00,124.674947417,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,536.567366299,531.90046401,3.5025,1.16440228943
 12/25  09:00:00,153.434060426,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,455.306045162,451.783545162,3.5025,0.02
 12/25  10:00:00,125.83691137,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,429.315626375,424.648647809,3.5025,1.16447856581
 12/25  11:00:00,160.55758831,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,385.522101498,378.497101498,7.005,0.02
 12/25  12:00:00,192.0368359,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,359.843051875,351.673202533,7.005,1.16484934211
 12/25  13:00:00,199.160216838,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,323.641278383,313.136313652,9.34,1.16496473104
 12/25  14:00:00,196.25492454,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,306.92117505,296.416325891,9.34,1.16484915926
 12/25  15:00:00,192.469289962,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,298.340977816,287.83610366,9.34,1.16487415619
 12/25  16:00:00,189.048303819,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,295.401305873,284.896351905,9.34,1.16495396808
 12/25  17:00:00,192.443517544,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,300.021082368,289.516190767,9.34,1.16489160077
 12/25  18:00:00,174.168609046,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,367.30869685,360.28369685,7.005,0.02
 12/25  19:00:00,180.752663874,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,407.549292505,401.714612681,4.67,1.16467982401
 12/25  20:00:00,160.6611508,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,442.706212122,436.871457111,4.67,1.16475501137
 12/25  21:00:00,151.838364166,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,468.376591124,463.686591124,4.67,0.02
 12/25  22:00:00,137.759826133,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,426.836566964,421.002095703,4.67,1.16447126105
 12/25  23:00:00,76.6403475736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,120.921708171,8.19552055573,0.0,0.0,3.49369000822,6.81298672936,28.2237932872,25.3082175773,1.75125,1.16432570988
 12/26  01:00:00,93.6926534411,9.95963469916,0.0,0.0,3.49369000822,9.08398230582,35.0454000972,32.6904000972,2.335,0.02
 12/26  02:00:00,93.1563497263,15.9839099348,0.0,0.0,3.49369000822,9.08398230582,63.4349687548,61.0799687548,2.335,0.02
 12/26  03:00:00,94.3612512845,17.061131368,0.0,0.0,3.49369000822,9.08398230582,68.4111707335,64.9118765879,2.335,1.16429414563
 12/26  04:00:00,89.5329663529,12.2561446504,0.0,0.0,3.49369000822,9.08398230582,58.5828998583,56.2278998583,2.335,0.02
 12/26  05:00:00,115.689677494,16.1790742963,0.0,0.0,3.49369000822,9.08398230582,92.1276763457,89.7726763457,2.335,0.02
 12/26  06:00:00,116.773531042,17.061131368,0.0,0.0,3.49369000822,9.08398230582,88.0286710503,85.6736710503,2.335,0.02
 12/26  07:00:00,153.356073145,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,584.076504164,578.242225012,4.67,1.16427915243
 12/26  08:00:00,151.39189305,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,535.627180995,530.937180995,4.67,0.02
 12/26  09:00:00,208.480736096,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,484.208200533,474.871044445,8.1725,1.1646560875
 12/26  10:00:00,232.535380994,27.7417423161,0.0,0.0,62.886420148,41.4019203762,401.048282824,389.37603215,10.5075,1.16475067364
 12/26  11:00:00,222.749780796,27.7417423161,0.0,0.0,62.886420148,41.4019203762,352.004671867,340.332101452,10.5075,1.1650704152
 12/26  12:00:00,253.672502349,27.7417423161,0.0,0.0,62.886420148,41.4019203762,310.201054779,298.528245533,10.5075,1.16530924536
 12/26  13:00:00,233.723851229,27.7417423161,0.0166061085389,0.0,62.886420148,41.4019203762,268.923616762,257.250728092,10.5075,1.16538867061
 12/26  14:00:00,230.859888109,27.7417423161,0.0462550728194,0.0,62.886420148,41.4019203762,239.759946062,226.941699741,10.5075,2.3107463215
 12/26  15:00:00,226.951784055,27.7417423161,0.0204665642153,0.0,62.886420148,41.4019203762,235.494234459,223.821444834,10.5075,1.16528962536
 12/26  16:00:00,223.187594605,27.7417423161,0.0,0.0,62.886420148,41.4019203762,239.110690182,227.438196137,10.5075,1.16499404544
 12/26  17:00:00,222.908140434,27.7417423161,0.0,0.0,62.886420148,41.4019203762,253.204451205,241.531890344,10.5075,1.16506086156
 12/26  18:00:00,236.419408996,27.7417423161,0.0,0.0,62.886420148,41.4019203762,276.293009498,264.620365112,10.5075,1.16514438618
 12/26  19:00:00,235.853310722,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,299.237946509,288.732886901,9.34,1.16505960748
 12/26  20:00:00,212.996704147,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,317.911329886,307.406531241,9.34,1.16479864525
 12/26  21:00:00,188.483434635,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,339.909121973,330.571811983,8.1725,1.16480999011
