Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  22:00:00,133.094948081,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,327.246403094,322.556403094,4.67,0.02
 12/26  23:00:00,79.176498421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948386778,0.0,2.335,1.16448386778
 12/26  24:00:00,115.088131784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,92.1202677139,8.34238256805,0.0,0.0,3.49369000822,9.08398230582,26.7901642816,24.4351642816,2.335,0.02
 12/27  02:00:00,91.6491653909,14.3515615006,0.0,0.0,3.49369000822,9.08398230582,43.8235423042,40.3242413246,2.335,1.16430097959
 12/27  03:00:00,93.9233416906,16.670802645,0.0,0.0,3.49369000822,9.08398230582,63.980598893,61.625598893,2.335,0.02
 12/27  04:00:00,89.4582271029,12.1547450246,0.0,0.0,3.49369000822,9.08398230582,50.7946322584,48.4396322584,2.335,0.02
 12/27  05:00:00,99.9420379933,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,82.937025455,79.437752424,2.335,1.16427303101
 12/27  06:00:00,100.439408233,17.061131368,0.0,0.0,3.49369000822,9.08398230582,84.5299270411,82.1749270411,2.335,0.02
 12/27  07:00:00,136.807265322,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,576.560306653,571.870306653,4.67,0.02
 12/27  08:00:00,142.213099002,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,542.175335385,536.340888924,4.67,1.16444646034
 12/27  09:00:00,208.366929401,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,483.950645921,475.758145921,8.1725,0.02
 12/27  10:00:00,232.361554724,27.7417423161,0.0,0.0,62.886420148,41.4019203762,422.063872498,410.391756414,10.5075,1.16461608375
 12/27  11:00:00,222.581093536,27.7417423161,0.0,0.0,62.886420148,41.4019203762,384.913117504,373.240642032,10.5075,1.16497547186
 12/27  12:00:00,253.575303708,27.7417423161,0.0,0.0,62.886420148,41.4019203762,345.657148484,333.984275324,10.5075,1.16537315981
 12/27  13:00:00,233.36804647,27.7417423161,0.0,0.0,62.886420148,41.4019203762,319.520811663,306.702435021,10.5075,2.31087664252
 12/27  14:00:00,229.976331667,27.7417423161,0.0,0.0,62.886420148,41.4019203762,299.220232196,287.547309257,10.5075,1.16542293875
 12/27  15:00:00,226.183219608,27.7417423161,0.0,0.0,62.886420148,41.4019203762,288.621069731,276.948442467,10.5075,1.16512726426
 12/27  16:00:00,222.783034136,27.7417423161,0.0,0.0,62.886420148,41.4019203762,277.508182543,265.835567716,10.5075,1.16511482668
 12/27  17:00:00,222.802204849,27.7417423161,0.0,0.0,62.886420148,41.4019203762,282.773250395,271.100571426,10.5075,1.16517896843
 12/27  18:00:00,236.363110829,27.7417423161,0.0,0.0,62.886420148,41.4019203762,305.580573673,293.908062487,10.5075,1.16501118589
 12/27  19:00:00,235.832507041,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,326.028286407,315.52320084,9.34,1.16508556746
 12/27  20:00:00,219.645775875,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,342.181520833,331.676744161,9.34,1.16477667239
 12/27  21:00:00,194.663394854,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,343.81694496,334.47964719,8.1725,1.16479776909
 12/27  22:00:00,137.859861964,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,312.202444471,306.367780957,4.67,1.16466351404
 12/27  23:00:00,79.2780464984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,115.149448867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,83.9876669063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922651254,0.0,2.335,1.16422651254
 12/28  02:00:00,89.9581643401,12.5135738521,0.0,0.0,3.49369000822,9.08398230582,37.0936509047,34.7386509047,2.335,0.02
 12/28  03:00:00,92.1973845919,14.7191590303,0.0,0.0,3.49369000822,9.08398230582,44.2794032798,41.9244032798,2.335,0.02
 12/28  04:00:00,90.142620783,12.6947757225,0.0,0.0,3.49369000822,9.08398230582,44.1856332036,40.686357267,2.335,1.16427593656
 12/28  05:00:00,100.164415903,16.3259363086,0.0,0.0,3.49369000822,9.08398230582,67.4532528948,65.0982528948,2.335,0.02
 12/28  06:00:00,99.8345620255,16.2804739221,0.0,0.0,3.49369000822,9.08398230582,69.918590899,67.563590899,2.335,0.02
 12/28  07:00:00,136.883543967,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,530.441223518,524.606954472,4.67,1.16426904594
 12/28  08:00:00,142.361062122,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,494.343648028,489.653648028,4.67,0.02
 12/28  09:00:00,208.459120707,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,428.170669356,418.833569061,8.1725,1.16460029496
 12/28  10:00:00,232.629627818,27.7417423161,0.0,0.0,62.886420148,41.4019203762,347.602571293,335.930335736,10.5075,1.16473555672
 12/28  11:00:00,222.886794719,27.7417423161,0.0,0.0,62.886420148,41.4019203762,301.702785539,291.175285539,10.5075,0.02
 12/28  12:00:00,253.975336791,27.7417423161,0.0391156408269,0.0,62.886420148,41.4019203762,263.949063229,251.130700042,10.5075,2.31086318703
 12/28  13:00:00,234.401696783,27.7417423161,0.0419470588343,0.0,62.886420148,41.4019203762,234.366378806,222.69336911,10.5075,1.16550969646
 12/28  14:00:00,231.647376437,27.7417423161,0.0461235522009,0.0,62.886420148,41.4019203762,206.426968302,194.753973532,10.5075,1.1654947703
 12/28  15:00:00,228.308852457,27.7417423161,0.164971428288,0.0,62.886420148,41.4019203762,186.063021198,173.245167681,10.5075,2.31035351692
 12/28  16:00:00,225.220688818,27.7417423161,0.392957987483,0.0,62.886420148,41.4019203762,174.383326354,162.710771923,10.5075,1.16505443115
 12/28  17:00:00,224.533806564,27.7417423161,0.255503278605,0.0,62.886420148,41.4019203762,195.249281006,183.576652491,10.5075,1.16512851462
 12/28  18:00:00,236.904500261,27.7417423161,0.0,0.0,62.886420148,41.4019203762,237.942374994,226.26965569,10.5075,1.16521930322
 12/28  19:00:00,235.997081347,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,269.144622478,258.639506525,9.34,1.16511595359
 12/28  20:00:00,219.809698555,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,280.009334945,269.504511647,9.34,1.16482329815
 12/28  21:00:00,194.883508644,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,286.856256517,278.663756517,8.1725,0.02
 12/28  22:00:00,137.971567949,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,287.947221703,282.112539297,4.67,1.16468240576
 12/28  23:00:00,79.4554590701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  24:00:00,115.212283691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936403374,0.0,2.335,1.16436403374
 12/29  01:00:00,84.0611123975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,85.8227732519,8.26895156189,0.0,0.0,3.49369000822,9.08398230582,25.6617445476,23.3067445476,2.335,0.02
 12/29  03:00:00,91.4212446534,13.9839639709,0.0,0.0,3.49369000822,9.08398230582,46.5160970218,43.0168154324,2.335,1.16428158938
 12/29  04:00:00,92.2402907412,14.7191590303,0.0,0.0,3.49369000822,9.08398230582,42.816020808,40.461020808,2.335,0.02
 12/29  05:00:00,111.311647896,11.3286251921,0.0,0.0,3.49369000822,9.08398230582,34.6633473467,32.3083473467,2.335,0.02
 12/29  06:00:00,115.971988756,16.1307719471,0.0,0.0,3.49369000822,9.08398230582,58.3956095143,54.8963290275,2.335,1.16428048675
 12/29  07:00:00,153.509681436,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,494.272733537,489.582733537,4.67,0.02
 12/29  08:00:00,151.664293383,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,458.449186894,453.759186894,4.67,0.02
 12/29  09:00:00,208.639606067,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,405.519447425,396.182252163,8.1725,1.1646952618
 12/29  10:00:00,232.780077906,27.7417423161,0.0,0.0,62.886420148,41.4019203762,329.266834292,317.594577874,10.5075,1.1647564178
 12/29  11:00:00,223.655362832,27.7417423161,0.0198159693624,0.0,62.886420148,41.4019203762,275.4950351,263.822490814,10.5075,1.16504428562
 12/29  12:00:00,255.420604819,27.7417423161,0.0561579791791,0.0,62.886420148,41.4019203762,229.259772586,217.587050409,10.5075,1.16522217754
 12/29  13:00:00,238.453980159,27.7417423161,0.0669025921506,0.0,62.886420148,41.4019203762,193.384098411,180.566014147,10.5075,2.31058426328
 12/29  14:00:00,237.167560041,27.7417423161,0.402840522119,0.0,62.886420148,41.4019203762,163.97719051,152.304409263,10.5075,1.16528124658
 12/29  15:00:00,234.903071233,27.7417423161,0.69731729253,0.0,62.886420148,41.4019203762,146.159523523,134.486774068,10.5075,1.16524945435
 12/29  16:00:00,232.098608109,27.7417423161,0.798910380979,0.0,62.886420148,41.4019203762,139.546926192,127.874448298,10.5075,1.16497789396
 12/29  17:00:00,231.532840301,27.7417423161,0.586982001867,0.0,62.886420148,41.4019203762,164.101308215,152.428763145,10.5075,1.16504506948
 12/29  18:00:00,243.670772052,27.7417423161,0.24900080414,0.0,62.886420148,41.4019203762,196.690764834,185.018135706,10.5075,1.16512912871
 12/29  19:00:00,241.084897549,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,228.801555487,218.296486336,9.34,1.1650691509
 12/29  20:00:00,217.764738686,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,263.512329259,253.007484754,9.34,1.16484450503
 12/29  21:00:00,190.639895111,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,293.547944972,284.210580984,8.1725,1.16486398875
 12/29  22:00:00,133.752823032,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,252.271426603,247.581426603,4.67,0.02
 12/29  23:00:00,82.6412162436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947897761,0.0,2.335,1.16447897761
 12/29  24:00:00,118.535369806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,85.7500361761,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561135737,0.0,1.75125,1.16436135737
 12/30  02:00:00,78.6865377545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,78.2402795957,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554762799,0.0,1.75125,1.16429762799
 12/30  04:00:00,77.7249407978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,95.5143175624,12.0729878151,0.0,0.0,3.49369000822,6.81298672936,27.0257033025,25.2544533025,1.75125,0.02
 12/30  06:00:00,94.6749851044,12.3667118398,0.0,0.0,3.49369000822,6.81298672936,30.6951701239,27.7796174638,1.75125,1.16430266011
 12/30  07:00:00,123.100770658,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,434.088896583,430.566396583,3.5025,0.02
 12/30  08:00:00,128.742362532,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,404.611785472,401.089285472,3.5025,0.02
 12/30  09:00:00,181.293445229,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,386.087112264,379.084914783,5.8375,1.16469748112
 12/30  10:00:00,198.28620045,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,335.828617915,325.323832633,9.34,1.16478528156
 12/30  11:00:00,223.145814496,27.7417423161,0.0,0.0,62.886420148,41.4019203762,288.665463738,276.992973178,10.5075,1.16499055943
 12/30  12:00:00,254.095571618,27.7417423161,0.0471332855383,0.0,62.886420148,41.4019203762,249.250813636,237.577959096,10.5075,1.16535454038
 12/30  13:00:00,234.463470176,27.7417423161,0.0485526523645,0.0,62.886420148,41.4019203762,218.474666829,206.801764312,10.5075,1.16540251652
 12/30  14:00:00,232.293140391,27.7417423161,0.0187232135909,0.0,62.886420148,41.4019203762,201.399055375,188.58076155,10.5075,2.31079382475
 12/30  15:00:00,229.489201971,27.7417423161,0.174805052643,0.0,62.886420148,41.4019203762,185.629622986,173.956824887,10.5075,1.16529809883
 12/30  16:00:00,226.837474283,27.7417423161,0.391898774082,0.0,62.886420148,41.4019203762,175.02877894,163.356161296,10.5075,1.16511764412
 12/30  17:00:00,226.1318163,27.7417423161,0.225666552389,0.0,62.886420148,41.4019203762,196.760927275,185.088248325,10.5075,1.16517894956
 12/30  18:00:00,238.529857889,27.7417423161,0.0,0.0,62.886420148,41.4019203762,230.609040894,218.93631761,10.5075,1.16522328422
 12/30  19:00:00,224.090396454,27.7417423161,0.0,0.0,34.9369000822,32.3179380704,254.889199554,245.55171707,8.1725,1.16498248369
 12/30  20:00:00,179.54618794,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,263.064761368,256.062265286,5.8375,1.16499608184
 12/30  21:00:00,169.759508234,27.7417423161,0.0,0.0,20.9621400493,23.2339557645,269.442518686,262.44017598,5.8375,1.16484270509
 12/30  22:00:00,126.826209221,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,242.960080385,239.437580385,3.5025,0.02
 12/30  23:00:00,81.7656798929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578604085,0.0,1.75125,1.16453604085
 12/30  24:00:00,117.148615093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,86.7797570385,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556537513,0.0,1.75125,1.16431537513
 12/31  02:00:00,79.6793966594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,79.3180456914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,79.2350278613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551128073,0.0,1.75125,1.16426128073
 12/31  05:00:00,85.8945265941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,85.7221405096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,126.914810501,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,389.603549169,384.936757089,3.5025,1.1642920802
 12/31  08:00:00,135.857482873,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,353.605897537,350.083397537,3.5025,0.02
 12/31  09:00:00,161.07283762,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,312.65497201,307.988060617,3.5025,1.16441139291
 12/31  10:00:00,135.335975859,27.7417423161,0.0,0.0,6.98738001645,14.1499734587,302.627068125,299.104568125,3.5025,0.02
 12/31  11:00:00,170.306010015,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,270.432364817,262.262594658,7.005,1.16477015823
 12/31  12:00:00,201.478102025,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,253.221850302,245.052061667,7.005,1.16478863532
 12/31  13:00:00,210.597882994,27.7417423161,0.0330360243075,0.0,41.9242800987,36.8599292233,235.562032491,226.202032491,9.34,0.02
 12/31  14:00:00,208.888904895,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,228.772903052,218.267926679,9.34,1.1649763728
 12/31  15:00:00,205.519473357,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,222.205814451,211.700992067,9.34,1.16482238423
 12/31  16:00:00,202.255540147,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,218.715030362,208.210127846,9.34,1.16490251585
 12/31  17:00:00,201.68231327,27.7417423161,0.0,0.0,41.9242800987,36.8599292233,220.690442155,210.18561117,9.34,1.16483098502
 12/31  18:00:00,184.235091107,27.7417423161,0.0,0.0,27.9495200658,27.7759469175,284.961096102,276.791143011,7.005,1.16495309102
 12/31  19:00:00,185.029970483,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,344.550317601,339.860317601,4.67,0.02
 12/31  20:00:00,161.749446299,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,378.112926694,372.278135233,4.67,1.16479146111
 12/31  21:00:00,152.430796778,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,406.703471186,400.868935985,4.67,1.16453520037
 12/31  22:00:00,137.987580924,27.7417423161,0.0,0.0,13.9747600329,18.6919646116,384.363011155,379.673011155,4.67,0.02
 12/31  23:00:00,76.9397272355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156522778,0.0,1.75125,1.1644022778
 12/31  24:00:00,116.820410969,4.02432927171,0.0,0.0,3.49369000822,6.81298672936,14.0287091476,12.2574591476,1.75125,0.02
